Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,117.584163039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  02:00:00,117.521124625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  03:00:00,117.508346835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  04:00:00,177.895222726,2.53875347672,57.0258105688,0.0,43.513341876,52.539744,6.51992969433,1.66566969433,4.83426,0.02
 01/01  05:00:00,204.761279921,3.75513452345,81.8917911156,0.0,43.513341876,52.539744,7.44854249089,2.59428249089,4.83426,0.02
 01/01  06:00:00,218.705537216,4.53632493963,94.8951160812,0.0,43.513341876,52.539744,17.8406000178,4.3935589684,4.83426,8.61278104936
 01/01  07:00:00,223.635402332,4.9301122018,99.3229231415,0.0,43.513341876,52.539744,10.3068484685,5.45258846849,4.83426,0.02
 01/01  08:00:00,204.648068791,4.37359616557,87.1793901108,0.0,43.513341876,52.539744,9.79125320982,4.93699320982,4.83426,0.02
 01/01  09:00:00,193.956073267,4.37273435914,88.3873832042,0.0,43.513341876,52.539744,9.03346369365,4.17920369365,4.83426,0.02
 01/01  10:00:00,173.400411345,3.13464079402,69.2730840705,0.0,43.513341876,52.539744,15.9682206435,2.5136105729,4.83426,8.62035007062
 01/01  11:00:00,111.289630713,0.475500530506,10.6447197657,0.0,43.513341876,52.539744,5.20783543565,0.353575435652,4.83426,0.02
 01/01  12:00:00,100.890325259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  13:00:00,100.017574926,0.0,0.0,0.0,43.513341876,52.539744,13.4546125486,0.0,4.83426,8.6203525486
 01/01  14:00:00,100.122917617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  15:00:00,100.158726225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  16:00:00,100.112407501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  17:00:00,99.919272034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  18:00:00,114.830287581,0.0,0.0,0.0,43.513341876,52.539744,13.4469511142,0.0,4.83426,8.61269111423
 01/01  19:00:00,117.7745635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  20:00:00,118.204032084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  21:00:00,118.208332509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  22:00:00,117.973906911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  23:00:00,117.637408324,0.0,0.0,0.0,43.513341876,52.539744,13.4469065445,0.0,4.83426,8.61264654447
 01/01  24:00:00,118.531178402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  01:00:00,117.668625313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  02:00:00,117.682389992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  03:00:00,117.682391976,0.0,0.0,0.0,43.513341876,52.539744,13.4544542225,0.0,4.83426,8.62019422247
 01/02  04:00:00,117.699830955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  05:00:00,118.159403664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  06:00:00,118.130965348,0.0,0.0,0.0,43.513341876,52.539744,13.454475777,0.0,4.83426,8.62021577702
 01/02  07:00:00,193.120582266,74.0183444828,0.00327727508208,0.0,43.513341876,53.238744,701.830653097,696.976393097,4.83426,0.02
 01/02  08:00:00,364.666604378,74.0183444828,0.0,0.0,220.879908,53.238744,532.051021911,500.833259233,4.83426,26.3835026778
 01/02  09:00:00,515.937950118,74.0183444828,69.2099086459,0.0,220.879908,145.652643033,342.219407119,279.380463245,36.25695,26.5819938741
 01/02  10:00:00,496.559357731,74.0183444828,48.8792470319,0.0,220.879908,145.652643033,293.733948046,207.855021097,36.25695,49.6219769493
 01/02  11:00:00,508.062021231,74.0369233658,54.2419985221,0.0,220.879908,151.653867033,270.586535656,173.207455262,48.3426,49.0364803943
 01/02  12:00:00,522.994617539,74.0731640374,68.0278200192,0.0,220.879908,151.653867033,200.265215966,106.861522924,48.3426,45.0610930416
 01/02  13:00:00,569.584025246,74.2552350508,114.863450417,0.0,220.879908,151.653867033,136.805285859,34.2036753528,48.3426,54.2590105062
 01/02  14:00:00,618.384066951,74.9310420906,168.655774712,0.0,220.879908,145.652643033,83.1881957973,4.65278555637,24.1713,54.3641102409
 01/02  15:00:00,654.000039675,75.7421269638,203.340747141,0.0,220.879908,145.652643033,78.7522300056,0.782622142589,24.1713,53.798307863
 01/02  16:00:00,685.506945828,76.2408412483,242.059438921,0.0,220.879908,137.835547516,52.3920586784,2.63557678092,4.83426,44.9222218975
 01/02  17:00:00,646.780290482,74.7546405228,209.910692371,0.0,220.879908,133.019064,47.262066021,6.78886805955,4.83426,35.6389379614
 01/02  18:00:00,520.375195102,74.0434770226,149.39754685,0.0,220.879908,53.238744,73.451008877,24.0758928687,4.83426,44.5408560083
 01/02  19:00:00,498.226506339,74.0183444828,124.514052941,0.0,220.879908,53.238744,81.3380676508,40.7261157143,4.83426,35.7776919365
 01/02  20:00:00,483.747726443,74.0183444828,109.770704518,0.0,220.879908,53.238744,76.7975559723,54.5901999255,4.83426,17.3730960468
 01/02  21:00:00,465.486862915,74.0183444828,91.6729839429,0.0,220.879908,53.238744,85.3732034665,71.8546103935,4.83426,8.68433307305
 01/02  22:00:00,118.15808083,0.0,0.0,0.0,43.513341876,52.539744,13.5186721489,0.0,4.83426,8.68441214887
 01/02  23:00:00,117.865629758,0.0,0.0,0.0,43.513341876,52.539744,13.4812588973,0.0,4.83426,8.64699889727
 01/02  24:00:00,118.80228128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  01:00:00,117.899279901,0.0,0.0,0.0,43.513341876,52.539744,13.4545792729,0.0,4.83426,8.62031927286
 01/03  02:00:00,117.892966887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  03:00:00,117.888790113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  04:00:00,117.867156014,0.0,0.0,0.0,43.513341876,52.539744,13.4546139821,0.0,4.83426,8.62035398213
 01/03  05:00:00,120.107386427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  06:00:00,119.754690858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  07:00:00,240.348717095,74.0183444828,44.3846644742,0.0,43.513341876,53.238744,439.155450659,434.301190659,4.83426,0.02
 01/03  08:00:00,394.178881973,74.0183444828,27.2546898518,0.0,220.879908,53.238744,373.142907357,341.922076091,4.83426,26.3865712662
 01/03  09:00:00,483.149365021,74.0342057609,35.4048484643,0.0,220.879908,145.652643033,257.514222597,185.814464142,36.25695,35.4428084555
 01/03  10:00:00,520.880393469,74.408758302,71.8453451681,0.0,220.879908,145.652643033,200.705989023,119.631122759,36.25695,44.8179162634
 01/03  11:00:00,569.519571695,74.8090576773,113.458621029,0.0,220.879908,151.653867033,156.524085533,63.3039779424,48.3426,44.8775075904
 01/03  12:00:00,547.416649277,75.0236882661,90.9615572418,0.0,220.879908,151.653867033,200.232245357,97.8083640506,48.3426,54.0812813061
 01/03  13:00:00,459.978412504,74.92204268,7.43097142229,0.0,220.879908,151.653867033,373.20791013,270.618697626,48.3426,54.2466125048
 01/03  14:00:00,446.586062423,74.9540943256,0.0,0.0,220.879908,145.652643033,939.94024253,861.414476913,24.1713,54.3544656166
 01/03  15:00:00,447.47181099,74.5999974026,0.0,0.0,220.879908,145.652643033,1145.74015199,1076.727374,24.1713,44.8414779927
 01/03  16:00:00,439.275109917,74.1750144093,0.0,0.0,220.879908,137.835547516,1034.67435902,984.920478855,4.83426,44.9196201622
 01/03  17:00:00,434.030515237,74.0183444828,0.0,0.0,220.879908,133.019064,1001.94680694,952.569681416,4.83426,44.5428655188
 01/03  18:00:00,369.173747106,74.0183444828,0.0,0.0,220.879908,53.238744,1109.65073877,1069.17699793,4.83426,35.6394808383
 01/03  19:00:00,372.173335318,74.0183444828,0.0,0.0,220.879908,53.238744,1171.5079319,1121.95020394,4.83426,44.7234679565
 01/03  20:00:00,372.149119236,74.0183444828,0.0,0.0,220.879908,53.238744,1198.75578241,1185.224442,4.83426,8.69708040693
 01/03  21:00:00,372.154229444,74.0183444828,0.0,0.0,220.879908,53.238744,1252.45424572,1230.27015734,4.83426,17.3498283849
 01/03  22:00:00,117.335586099,0.0,0.0,0.0,43.513341876,52.539744,13.5193008396,0.0,4.83426,8.68504083962
 01/03  23:00:00,117.443371313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  24:00:00,118.541239184,0.0,0.0,0.0,43.513341876,52.539744,13.4698659494,0.0,4.83426,8.6356059494
 01/04  01:00:00,117.508776176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  02:00:00,117.516527937,0.0,0.0,0.0,43.513341876,52.539744,13.4547282079,0.0,4.83426,8.62046820786
 01/04  03:00:00,117.509739788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  04:00:00,117.503077459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  05:00:00,121.470668903,0.475500530506,2.90909091201,0.0,43.513341876,52.539744,9.3441381739,0.127245605665,4.83426,4.38263256823
 01/04  06:00:00,185.527103852,4.71781360669,61.4183800203,0.0,43.513341876,52.539744,10.3266169089,1.23630808557,4.83426,4.25604882334
 01/04  07:00:00,195.311244044,74.0183444828,0.0,0.0,43.513341876,53.238744,1901.43581871,1896.58155871,4.83426,0.02
 01/04  08:00:00,366.530178387,74.0183444828,0.0,0.0,220.879908,53.238744,1692.10206508,1660.8854379,4.83426,26.3823671735
 01/04  09:00:00,446.892920902,74.0183444828,0.00147896555308,0.0,220.879908,145.652643033,1476.83663791,1405.13536627,36.25695,35.4443216356
 01/04  10:00:00,446.939641455,74.0183444828,0.00188793444978,0.0,220.879908,145.652643033,1426.52656543,1345.44708176,36.25695,44.82253367
 01/04  11:00:00,452.945349385,74.0183444828,0.00135563621935,0.0,220.879908,151.653867033,1414.6632777,1321.43390906,48.3426,44.8867686335
 01/04  12:00:00,453.968380142,74.0183444828,0.0,0.0,220.879908,151.653867033,1377.71649061,1275.3010029,48.3426,54.0728877048
 01/04  13:00:00,452.938696001,74.0183444828,0.0,0.0,220.879908,151.653867033,1367.06761448,1264.48523084,48.3426,54.2397836373
 01/04  14:00:00,446.969841554,74.0183444828,0.0,0.0,220.879908,145.652643033,1363.03745378,1284.51881554,24.1713,54.3473382414
 01/04  15:00:00,446.946875637,74.0183444828,0.0,0.0,220.879908,145.652643033,1344.16712077,1275.15447386,24.1713,44.8413469109
 01/04  16:00:00,439.075730285,74.0183444828,0.0,0.0,220.879908,137.835547516,1267.04469418,1217.28317189,4.83426,44.9272622895
 01/04  17:00:00,434.041673327,74.0183444828,0.0,0.0,220.879908,133.019064,1174.67283938,1125.29085902,4.83426,44.5477203633
 01/04  18:00:00,369.22694632,74.0183444828,0.0,0.0,220.879908,53.238744,1247.94834063,1207.47628147,4.83426,35.6377991582
 01/04  19:00:00,372.235315136,74.0183444828,0.0,0.0,220.879908,53.238744,1270.3187488,1220.75940835,4.83426,44.7250804562
 01/04  20:00:00,372.66284542,74.0183444828,0.0,0.0,220.879908,53.238744,1296.2788006,1282.74717923,4.83426,8.69736136571
 01/04  21:00:00,372.649777503,74.0183444828,0.0,0.0,220.879908,53.238744,1344.2892225,1330.77001989,4.83426,8.68494260951
 01/04  22:00:00,135.072196541,0.926876571,16.216617247,0.0,43.513341876,52.539744,22.4295199062,0.243608790201,4.83426,17.351651116
 01/04  23:00:00,142.990237426,1.4830025136,23.6048368626,0.0,43.513341876,52.539744,5.30340393573,0.449143935732,4.83426,0.02
 01/04  24:00:00,141.980970616,1.4830025136,21.5153454907,0.0,43.513341876,52.539744,14.0672361279,0.597269053903,4.83426,8.63570707398
 01/05  01:00:00,156.181956155,2.56407691652,35.390395714,0.0,43.513341876,52.539744,6.27011124759,1.41585124759,4.83426,0.02
 01/05  02:00:00,148.836708329,1.95850304411,28.8376977389,0.0,43.513341876,52.539744,5.90594644278,1.05168644278,4.83426,0.02
 01/05  03:00:00,190.271930452,4.26075662325,67.3134029756,0.0,43.513341876,52.539744,15.8506392552,2.39593400663,4.83426,8.62044524854
 01/05  04:00:00,194.811720007,4.16599000901,71.988289286,0.0,43.513341876,52.539744,7.33202244107,2.47776244107,4.83426,0.02
 01/05  05:00:00,220.648892732,5.40561273231,95.8327139325,0.0,43.513341876,52.539744,8.79186380983,3.93760380983,4.83426,0.02
 01/05  06:00:00,198.316060786,4.32449018585,74.9602930569,0.0,43.513341876,52.539744,17.1754035747,3.72064229254,4.83426,8.62050128219
 01/05  07:00:00,195.605394247,74.0183444828,0.0,0.0,43.513341876,53.238744,1937.58286973,1932.72860973,4.83426,0.02
 01/05  08:00:00,366.620218775,74.0183444828,0.0,0.0,220.879908,53.238744,1630.71540332,1599.49319031,4.83426,26.3879530069
 01/05  09:00:00,446.918163449,74.0183444828,0.001650535903,0.0,220.879908,145.652643033,1386.00140515,1314.30282879,36.25695,35.4416263564
 01/05  10:00:00,446.963028534,74.0183444828,0.00212417977312,0.0,220.879908,145.652643033,1331.2263285,1250.14359838,36.25695,44.8257801234
 01/05  11:00:00,452.971403574,74.0183444828,0.00155055672325,0.0,220.879908,151.653867033,1316.60448416,1223.3685679,48.3426,44.8933162528
 01/05  12:00:00,453.995048094,74.0183444828,0.0,0.0,220.879908,151.653867033,1242.65014781,1149.2437561,48.3426,45.0637917138
 01/05  13:00:00,452.976093567,74.0183444828,0.0,0.0,220.879908,151.653867033,1200.96377619,1098.33720684,48.3426,54.2839693512
 01/05  14:00:00,447.007548251,74.0183444828,0.0,0.0,220.879908,145.652643033,1187.50192224,1099.92152947,24.1713,63.4090927796
 01/05  15:00:00,447.001244593,74.0183444828,0.0,0.0,220.879908,145.652643033,1119.88889079,1050.87243706,24.1713,44.8451537339
 01/05  16:00:00,439.083740663,74.0183444828,0.0,0.0,220.879908,137.835547516,979.875914984,930.107657734,4.83426,44.9339972499
 01/05  17:00:00,433.817921495,74.0183444828,0.0,0.0,220.879908,133.019064,835.22145195,794.743234835,4.83426,35.6439571147
 01/05  18:00:00,368.989205459,74.0183444828,0.0,0.0,220.879908,53.238744,943.420910861,894.036823353,4.83426,44.5498275073
 01/05  19:00:00,371.987266738,74.0183444828,0.0,0.0,220.879908,53.238744,956.850612484,907.285793813,4.83426,44.7305586701
 01/05  20:00:00,372.388618419,74.0183444828,0.0,0.0,220.879908,53.238744,928.153246302,914.622249516,4.83426,8.69673678575
 01/05  21:00:00,372.310225958,74.0183444828,0.0,0.0,220.879908,53.238744,932.775298533,919.255300877,4.83426,8.68573765634
 01/05  22:00:00,117.737095276,0.0,0.0,0.0,43.513341876,52.539744,13.5201776529,0.0,4.83426,8.68591765287
 01/05  23:00:00,117.515556364,0.0,0.0,0.0,43.513341876,52.539744,13.4815640561,0.0,4.83426,8.64730405609
 01/05  24:00:00,118.56210541,0.0,0.0,0.0,43.513341876,52.539744,13.4696142515,0.0,4.83426,8.63535425149
 01/06  01:00:00,134.032429584,0.7415012568,15.4959000277,0.0,43.513341876,52.539744,5.03093099251,0.176670992513,4.83426,0.02
 01/06  02:00:00,147.236707409,1.4830025136,27.7454469495,0.0,43.513341876,52.539744,5.1456626292,0.291402629195,4.83426,0.02
 01/06  03:00:00,138.000804891,1.1122518852,19.0160480407,0.0,43.513341876,52.539744,13.7250630665,0.2703142935,4.83426,8.62048877297
 01/06  04:00:00,146.489891253,1.6683778278,26.7956365462,0.0,43.513341876,52.539744,5.25312107829,0.39886107829,4.83426,0.02
 01/06  05:00:00,138.082219002,1.1122518852,16.9957513381,0.0,43.513341876,52.539744,5.2546567267,0.400396726705,4.83426,0.02
 01/06  06:00:00,148.231794178,1.853753142,26.5558412305,0.0,43.513341876,52.539744,5.61092212258,0.756662122583,4.83426,0.02
 01/06  07:00:00,196.07371164,74.0183444828,0.0,0.0,43.513341876,53.238744,1726.44456312,1712.98974827,4.83426,8.62055485236
 01/06  08:00:00,366.589515123,74.0183444828,0.0,0.0,220.879908,53.238744,1509.22822723,1478.00686752,4.83426,26.3870997151
 01/06  09:00:00,446.932702549,74.0183444828,0.00179750235671,0.0,220.879908,145.652643033,1285.87373645,1223.02911197,36.25695,26.5876744824
 01/06  10:00:00,446.976208602,74.0183444828,0.00226771977106,0.0,220.879908,145.652643033,1251.81510442,1162.77575769,36.25695,52.7823967309
 01/06  11:00:00,452.981230707,74.0183444828,0.00157512831543,0.0,220.879908,151.653867033,1233.80583695,1139.55914822,48.3426,45.9040887275
 01/06  12:00:00,453.99029604,74.0183444828,0.0,0.0,220.879908,151.653867033,1185.90003773,1092.48519993,48.3426,45.0722378012
 01/06  13:00:00,452.96627917,74.0183444828,0.0,0.0,220.879908,151.653867033,1178.80576069,1076.17760287,48.3426,54.2855578266
 01/06  14:00:00,446.994373205,74.0183444828,0.0,0.0,220.879908,145.652643033,1182.70901807,1095.10942467,24.1713,63.4282934051
 01/06  15:00:00,446.978478683,74.0183444828,0.0,0.0,220.879908,145.652643033,1159.5291419,1090.50459925,24.1713,44.8532426551
 01/06  16:00:00,439.099566199,74.0183444828,0.0,0.0,220.879908,137.835547516,1120.57158302,1070.79956019,4.83426,44.9377628243
 01/06  17:00:00,434.062875757,74.0183444828,0.0,0.0,220.879908,133.019064,1086.02942513,1045.54953206,4.83426,35.6456330734
 01/06  18:00:00,369.257863339,74.0183444828,0.0,0.0,220.879908,53.238744,1247.39145247,1198.00524636,4.83426,44.5519461069
 01/06  19:00:00,372.258730573,74.0183444828,0.0,0.0,220.879908,53.238744,1269.57067069,1220.00287856,4.83426,44.733532127
 01/06  20:00:00,372.232052166,74.0183444828,0.0,0.0,220.879908,53.238744,1243.4600177,1229.92891399,4.83426,8.69684370542
 01/06  21:00:00,372.227288921,74.0183444828,0.0,0.0,220.879908,53.238744,1256.34301092,1242.82291426,4.83426,8.68583666123
 01/06  22:00:00,136.74070433,1.1122518852,17.9454798411,0.0,43.513341876,52.539744,13.8393835148,0.319093963866,4.83426,8.68602955094
 01/06  23:00:00,138.308704123,1.2976271994,19.1700860896,0.0,43.513341876,52.539744,14.0295659287,0.547919369646,4.83426,8.64738655903
 01/06  24:00:00,146.334850753,1.853753142,25.3948302021,0.0,43.513341876,52.539744,14.4447649983,0.974790210983,4.83426,8.63571478728
 01/07  01:00:00,138.570143835,1.4830025136,19.1704954351,0.0,43.513341876,52.539744,5.99661202999,1.14235202999,4.83426,0.02
 01/07  02:00:00,142.44909039,1.853753142,22.5996990563,0.0,43.513341876,52.539744,6.3827351851,1.5284751851,4.83426,0.02
 01/07  03:00:00,183.634501273,4.16594186547,60.8132105933,0.0,43.513341876,52.539744,7.72425040827,2.86999040827,4.83426,0.02
 01/07  04:00:00,205.249454327,4.9301122018,81.485114252,0.0,43.513341876,52.539744,8.69325469993,3.83899469993,4.83426,0.02
 01/07  05:00:00,205.125358152,4.79999071635,81.1332377262,0.0,43.513341876,52.539744,18.2397172396,4.79253854268,4.83426,8.61291869692
 01/07  06:00:00,205.349322515,4.9301122018,81.2674076601,0.0,43.513341876,52.539744,11.0451337669,6.19087376689,4.83426,0.02
 01/07  07:00:00,202.2135203,4.79999071635,78.279347435,0.0,43.513341876,52.539744,13.9324614561,9.07820145606,4.83426,0.02
 01/07  08:00:00,197.226662069,4.9301122018,79.2560815866,0.0,43.513341876,52.539744,13.4381230922,8.58386309222,4.83426,0.02
 01/07  09:00:00,182.415355611,4.79999071635,76.5640242754,0.0,43.513341876,52.539744,15.9936104732,11.1393504732,4.83426,0.02
 01/07  10:00:00,183.166720448,4.9301122018,77.1474363086,0.0,43.513341876,52.539744,26.2457044836,12.7908895443,4.83426,8.62055493932
 01/07  11:00:00,180.845935087,4.79999071635,75.0007255876,0.0,43.513341876,52.539744,37.1460387847,14.8662643459,4.83426,17.4455144388
 01/07  12:00:00,183.13012022,4.9301122018,76.1999900731,0.0,43.513341876,52.539744,19.8760455256,15.0217855256,4.83426,0.02
 01/07  13:00:00,179.840794644,4.79999071635,74.0707350122,0.0,43.513341876,52.539744,31.2168586283,17.7236608135,4.83426,8.65893781483
 01/07  14:00:00,180.78138554,4.9301122018,74.7993894186,0.0,43.513341876,52.539744,33.0492130923,19.5629662639,4.83426,8.65198682835
 01/07  15:00:00,178.553284159,4.79999071635,72.7113116821,0.0,43.513341876,52.539744,36.1125477022,22.6261772227,4.83426,8.65211047955
 01/07  16:00:00,179.675879013,4.9301122018,73.7138673075,0.0,43.513341876,52.539744,38.0197415992,24.5333957234,4.83426,8.65208587589
 01/07  17:00:00,180.713982572,8.2560285727,71.6564612597,0.0,43.513341876,52.539744,36.6039415935,31.7496815935,4.83426,0.02
 01/07  18:00:00,191.985561173,6.65813112997,72.5578210709,0.0,43.513341876,52.539744,40.0057703194,35.1515103194,4.83426,0.02
 01/07  19:00:00,198.548106953,9.55204276883,70.2767403774,0.0,43.513341876,52.539744,52.1377618784,47.2835018784,4.83426,0.02
 01/07  20:00:00,200.888458898,10.1141689863,71.6097340513,0.0,43.513341876,52.539744,53.5765228753,48.7222628753,4.83426,0.02
 01/07  21:00:00,197.993668886,8.68803330474,70.1898543602,0.0,43.513341876,52.539744,70.1005121861,56.6547822905,4.83426,8.61146989551
 01/07  22:00:00,205.611099621,15.5510377219,71.119652545,0.0,43.513341876,52.539744,99.48086936,68.1640217448,4.83426,26.4825876152
 01/07  23:00:00,204.018488419,16.6546743704,68.7850511057,0.0,43.513341876,52.539744,87.3913918694,82.5371318694,4.83426,0.02
 01/07  24:00:00,203.989202361,14.3134918852,70.0919420799,0.0,43.513341876,52.539744,79.4886794311,74.6344194311,4.83426,0.02
 01/08  01:00:00,204.458415396,18.1374567529,67.7511307249,0.0,43.513341876,52.539744,96.8076204852,91.9533604852,4.83426,0.02
 01/08  02:00:00,204.948803785,17.873684684,68.4947767927,0.0,43.513341876,52.539744,103.639903027,90.1927206744,4.83426,8.6129223524
 01/08  03:00:00,200.838260847,16.5543071306,65.7218758277,0.0,43.513341876,52.539744,111.81177262,106.95751262,4.83426,0.02
 01/08  04:00:00,201.457711732,16.0935882846,66.7928439259,0.0,43.513341876,52.539744,105.856309118,101.002049118,4.83426,0.02
 01/08  05:00:00,202.002899192,18.037089513,64.9806030467,0.0,43.513341876,52.539744,116.865207369,112.010947369,4.83426,0.02
 01/08  06:00:00,202.932586814,17.32924027,66.6348266662,0.0,43.513341876,52.539744,108.725922714,103.871662714,4.83426,0.02
 01/08  07:00:00,205.589025435,21.8576725437,64.748259886,0.0,43.513341876,52.539744,133.511973952,120.066159874,4.83426,8.61155407778
 01/08  08:00:00,207.585090944,27.4303533215,67.2772574096,0.0,43.513341876,52.539744,97.0358203014,92.1815603014,4.83426,0.02
 01/08  09:00:00,179.797090109,13.5404525971,65.3431289965,0.0,43.513341876,52.539744,107.421685229,102.567425229,4.83426,0.02
 01/08  10:00:00,182.196050586,13.6743617852,67.5706509672,0.0,43.513341876,52.539744,88.8162938177,83.9620338177,4.83426,0.02
 01/08  11:00:00,176.845594454,9.2928399296,66.6288257982,0.0,43.513341876,52.539744,109.135993999,86.8538622168,4.83426,17.4478717821
 01/08  12:00:00,175.425906971,4.9301122018,68.6196907389,0.0,43.513341876,52.539744,85.7468668746,72.25268414,4.83426,8.65992273462
 01/08  13:00:00,176.242924204,8.2560285727,67.132164316,0.0,43.513341876,52.539744,90.7821378069,77.2887968986,4.83426,8.65908090829
 01/08  14:00:00,176.334830224,6.65813112997,68.7321951621,0.0,43.513341876,52.539744,82.5676362817,69.0735067736,4.83426,8.65986950812
 01/08  15:00:00,172.903233946,4.79999071635,67.1609965655,0.0,43.513341876,52.539744,84.8939507979,71.407532977,4.83426,8.65215782092
 01/08  16:00:00,174.738659002,4.9301122018,68.8728717592,0.0,43.513341876,52.539744,69.8184874779,64.9642274779,4.83426,0.02
 01/08  17:00:00,175.513450542,7.39201910861,67.4085651739,0.0,43.513341876,52.539744,75.060966563,70.206706563,4.83426,0.02
 01/08  18:00:00,188.150476561,6.65813112997,68.8078963635,0.0,43.513341876,52.539744,83.0714023488,69.6242559732,4.83426,8.61288637557
 01/08  19:00:00,194.941351524,9.55204276883,66.7490544198,0.0,43.513341876,52.539744,89.1833430967,84.3290830967,4.83426,0.02
 01/08  20:00:00,202.535392601,15.5510377219,67.8979488582,0.0,43.513341876,52.539744,89.1337571127,84.2794971127,4.83426,0.02
 01/08  21:00:00,193.544528204,9.12003803678,65.3841326823,0.0,43.513341876,52.539744,102.229169175,97.3749091753,4.83426,0.02
 01/08  22:00:00,203.078723585,18.2192884697,65.9891377784,0.0,43.513341876,52.539744,150.873027203,110.73213135,4.83426,35.3066358531
 01/08  23:00:00,200.785228254,18.5815339271,63.6815289253,0.0,43.513341876,52.539744,130.595105879,125.740845879,4.83426,0.02
 01/08  24:00:00,201.154266361,16.3909023016,65.2356181014,0.0,43.513341876,52.539744,121.496448451,116.642188451,4.83426,0.02
 01/09  01:00:00,200.780945834,18.9271377127,63.3237983236,0.0,43.513341876,52.539744,136.682879683,131.828619683,4.83426,0.02
 01/09  02:00:00,216.612289265,32.7536039853,65.3149064785,0.0,43.513341876,52.539744,135.946088997,122.491177535,4.83426,8.62065146101
 01/09  03:00:00,200.961650529,19.2727414983,63.1516430866,0.0,43.513341876,52.539744,142.190845391,137.336585391,4.83426,0.02
 01/09  04:00:00,217.481516977,33.5934685651,65.3408683174,0.0,43.513341876,52.539744,130.316120392,125.461860392,4.83426,0.02
 01/09  05:00:00,201.281143535,19.2727414983,63.0384676074,0.0,43.513341876,52.539744,145.410626547,140.556366547,4.83426,0.02
 01/09  06:00:00,217.791954885,33.5934685651,65.2478740396,0.0,43.513341876,52.539744,140.55100659,127.097803712,4.83426,8.61894287788
 01/09  07:00:00,196.750713744,74.0183444828,0.0,0.0,43.513341876,53.238744,2636.32950984,2631.47524984,4.83426,0.02
 01/09  08:00:00,367.591275967,74.0183444828,0.0,0.0,220.879908,53.238744,2030.4102036,1999.18447452,4.83426,26.3914690746
 01/09  09:00:00,447.158088792,74.0183444828,0.00139046281829,0.0,220.879908,145.652643033,1689.94156444,1618.2308982,36.25695,35.4537162439
 01/09  10:00:00,447.131687926,74.0183444828,0.00220252150941,0.0,220.879908,145.652643033,1589.41774919,1508.32015804,36.25695,44.8406411484
 01/09  11:00:00,453.108648482,74.0183444828,0.00138328513561,0.0,220.879908,151.653867033,1588.20789314,1494.95820923,48.3426,44.9070839073
 01/09  12:00:00,454.099514338,74.0183444828,0.0,0.0,220.879908,151.653867033,1595.82815996,1493.38524561,48.3426,54.1003143492
 01/09  13:00:00,453.042065113,74.0183444828,0.0,0.0,220.879908,151.653867033,1584.84227843,1482.22833552,48.3426,54.2713429126
 01/09  14:00:00,447.054662891,74.0183444828,0.0,0.0,220.879908,145.652643033,1566.82502302,1488.27086022,24.1713,54.3828628059
 01/09  15:00:00,447.022302529,74.0183444828,0.0,0.0,220.879908,145.652643033,1544.17652282,1475.14315065,24.1713,44.8620721757
 01/09  16:00:00,439.152117576,74.0183444828,0.0,0.0,220.879908,137.835547516,1544.80997074,1486.05286281,4.83426,53.9228479221
 01/09  17:00:00,434.177259478,74.0183444828,0.0,0.0,220.879908,133.019064,1565.86638514,1525.37817535,4.83426,35.6539497884
 01/09  18:00:00,366.411467395,74.0183444828,0.0,0.0,220.879908,53.238744,1730.24401926,1689.76004042,4.83426,35.6497188383
 01/09  19:00:00,372.399310026,74.0183444828,0.0,0.0,220.879908,53.238744,1756.36239789,1706.78309354,4.83426,44.7450443486
 01/09  20:00:00,372.809949901,74.0183444828,0.0,0.0,220.879908,53.238744,1767.82555983,1745.61592423,4.83426,17.3753756084
 01/09  21:00:00,372.795305724,74.0183444828,0.0,0.0,220.879908,53.238744,1823.5531799,1810.03286764,4.83426,8.68605226793
 01/09  22:00:00,144.43266351,1.70545289064,24.7008995053,0.0,43.513341876,52.539744,19.0929931317,5.57207713836,4.83426,8.6866559933
 01/09  23:00:00,180.631149608,4.32449018585,57.7955656325,0.0,43.513341876,52.539744,22.6503379359,9.16908148605,4.83426,8.64699644984
 01/09  24:00:00,197.196337409,5.40561273231,71.9375361017,0.0,43.513341876,52.539744,26.6052544066,21.7509944066,4.83426,0.02
 01/10  01:00:00,183.065492044,8.47173561346,56.085581701,0.0,43.513341876,52.539744,41.8584207382,28.4035197394,4.83426,8.62064099875
 01/10  02:00:00,200.12717344,11.9720846594,69.3744010421,0.0,43.513341876,52.539744,60.0946978044,55.2404378044,4.83426,0.02
 01/10  03:00:00,190.723971033,18.304874025,53.9157267703,0.0,43.513341876,52.539744,67.6080622085,62.7538022085,4.83426,0.02
 01/10  04:00:00,205.479413044,19.9768369028,66.7088950503,0.0,43.513341876,52.539744,111.938628883,107.084368883,4.83426,0.02
 01/10  05:00:00,200.610042127,28.8832003333,51.0867463871,0.0,43.513341876,52.539744,123.134114438,109.679178047,4.83426,8.62067639096
 01/10  06:00:00,214.375891613,29.9690544444,63.815072036,0.0,43.513341876,52.539744,156.588988417,151.734728417,4.83426,0.02
 01/10  07:00:00,197.593488583,74.0183444828,0.0,0.0,43.513341876,53.238744,3135.88162686,3131.02736686,4.83426,0.02
 01/10  08:00:00,367.676172781,74.0183444828,0.0,0.0,220.879908,53.238744,2654.28055072,2623.05239515,4.83426,26.3938955666
 01/10  09:00:00,447.191372038,74.0183444828,0.0,0.0,220.879908,145.652643033,2242.47548974,2170.76166213,36.25695,35.4568776129
 01/10  10:00:00,447.09025733,74.0183444828,0.0,0.0,220.879908,145.652643033,2029.36002821,1948.25921093,36.25695,44.8438672815
 01/10  11:00:00,453.023295291,74.0183444828,0.0,0.0,220.879908,151.653867033,1890.82502169,1797.58237735,48.3426,44.9000443316
 01/10  12:00:00,454.009567101,74.0183444828,0.0,0.0,220.879908,151.653867033,1743.13452014,1640.67209301,48.3426,54.1198271284
 01/10  13:00:00,452.960488556,74.0183444828,0.0,0.0,220.879908,151.653867033,1688.88165853,1586.24705892,48.3426,54.2919996171
 01/10  14:00:00,446.975583414,74.0183444828,0.0,0.0,220.879908,145.652643033,1636.75338213,1558.18024464,24.1713,54.4018374895
 01/10  15:00:00,446.945815669,74.0183444828,0.0,0.0,220.879908,145.652643033,1589.09181468,1511.08891513,24.1713,53.8315995526
 01/10  16:00:00,439.071869293,74.0183444828,0.0,0.0,220.879908,137.835547516,1483.12671789,1433.33878977,4.83426,44.9536681248
 01/10  17:00:00,434.065998103,74.0183444828,0.0,0.0,220.879908,133.019064,1400.00939723,1359.51923639,4.83426,35.6559008389
 01/10  18:00:00,366.294803725,74.0183444828,0.0,0.0,220.879908,53.238744,1562.26397467,1512.86987923,4.83426,44.5598354404
 01/10  19:00:00,372.292727404,74.0183444828,0.0,0.0,220.879908,53.238744,1592.90919994,1543.33093301,4.83426,44.7440069322
 01/10  20:00:00,372.274170571,74.0183444828,0.0,0.0,220.879908,53.238744,1573.43832946,1559.90696179,4.83426,8.69710766682
 01/10  21:00:00,372.280257542,74.0183444828,0.0,0.0,220.879908,53.238744,1591.40595237,1577.88562233,4.83426,8.68607004645
 01/10  22:00:00,144.003289287,1.63130276496,24.621081536,0.0,43.513341876,52.539744,16.1157495191,2.5948095057,4.83426,8.68668001339
 01/10  23:00:00,138.044090531,1.4830025136,18.7478232779,0.0,43.513341876,52.539744,16.9681001839,3.48639824226,4.83426,8.64744194166
 01/10  24:00:00,171.78847686,3.74855806978,48.4792716508,0.0,43.513341876,52.539744,20.4947821202,7.02444992567,4.83426,8.63607219457
 01/11  01:00:00,186.796900619,4.32449018585,63.8414909579,0.0,43.513341876,52.539744,11.6191398884,6.76487988839,4.83426,0.02
 01/11  02:00:00,206.479358156,5.40561273231,82.2046245388,0.0,43.513341876,52.539744,16.8999121157,12.0456521157,4.83426,0.02
 01/11  03:00:00,187.728137769,4.32449018585,64.8475473304,0.0,43.513341876,52.539744,25.4539980187,11.9990487531,4.83426,8.62068926564
 01/11  04:00:00,204.625257363,5.40561273231,80.4016128361,0.0,43.513341876,52.539744,26.2771179009,21.4228579009,4.83426,0.02
 01/11  05:00:00,190.622253746,8.8173393991,62.8504573641,0.0,43.513341876,52.539744,28.3538922452,23.4996322452,4.83426,0.02
 01/11  06:00:00,206.502316516,9.20725437429,78.0990863723,0.0,43.513341876,52.539744,43.0158528835,38.1615928835,4.83426,0.02
 01/11  07:00:00,196.221284859,74.0183444828,0.0,0.0,43.513341876,53.238744,2466.54691261,2453.0919555,4.83426,8.62069711049
 01/11  08:00:00,366.853608462,74.0183444828,0.0,0.0,220.879908,53.238744,2023.43369158,1992.20689815,4.83426,26.3925334368
 01/11  09:00:00,447.001794379,74.0183444828,0.0,0.0,220.879908,145.652643033,1758.50048783,1692.6471467,36.25695,29.5963911248
 01/11  10:00:00,447.023164141,74.0183444828,0.0,0.0,220.879908,145.652643033,1693.94280899,1606.91067836,36.25695,50.7751806292
 01/11  11:00:00,453.012594937,74.0183444828,0.00122926015492,0.0,220.879908,151.653867033,1624.05520199,1530.79855298,48.3426,44.9140490149
 01/11  12:00:00,454.025558666,74.0183444828,0.0,0.0,220.879908,151.653867033,1539.41965273,1436.97650731,48.3426,54.1005454246
 01/11  13:00:00,452.983860558,74.0183444828,0.0,0.0,220.879908,151.653867033,1515.40760674,1412.79350694,48.3426,54.2714997984
 01/11  14:00:00,446.999344408,74.0183444828,0.0,0.0,220.879908,145.652643033,1464.90059016,1386.34572541,24.1713,54.3835647451
 01/11  15:00:00,446.972345141,74.0183444828,0.0,0.0,220.879908,145.652643033,1406.95742798,1337.91743266,24.1713,44.8686953236
 01/11  16:00:00,439.100598409,74.0183444828,0.0,0.0,220.879908,137.835547516,1321.49798947,1271.71855414,4.83426,44.9451753243
 01/11  17:00:00,434.07421486,74.0183444828,0.0,0.0,220.879908,133.019064,1196.9267436,1147.52701445,4.83426,44.565469153
 01/11  18:00:00,366.289934079,74.0183444828,0.0,0.0,220.879908,53.238744,1319.50365094,1279.01811181,4.83426,35.6512791301
 01/11  19:00:00,372.282348789,74.0183444828,0.0,0.0,220.879908,53.238744,1380.19540522,1330.61278639,4.83426,44.7483588331
 01/11  20:00:00,372.685605159,74.0183444828,0.0,0.0,220.879908,53.238744,1361.91352403,1339.70439588,4.83426,17.3748681467
 01/11  21:00:00,372.659737667,74.0183444828,0.0,0.0,220.879908,53.238744,1365.08465438,1351.5646097,4.83426,8.68578468008
 01/11  22:00:00,147.324936538,1.55715263928,27.6716485564,0.0,43.513341876,52.539744,14.9053083412,1.3854966794,4.83426,8.68555166176
 01/11  23:00:00,141.529726498,1.4830025136,22.1880693883,0.0,43.513341876,52.539744,15.1394745295,1.65776749599,4.83426,8.64744703348
 01/11  24:00:00,145.54100172,1.853753142,24.6398942348,0.0,43.513341876,52.539744,7.69688122263,2.84262122263,4.83426,0.02
 01/12  01:00:00,140.50757326,1.72075277885,20.8435979209,0.0,43.513341876,52.539744,7.55148396,2.69722396,4.83426,0.02
 01/12  02:00:00,199.130523711,5.1693019059,75.0634509237,0.0,43.513341876,52.539744,20.5789681,7.12397884146,4.83426,8.62072925853
 01/12  03:00:00,190.804319456,4.32449018585,67.8645807378,0.0,43.513341876,52.539744,11.0281889402,6.17392894024,4.83426,0.02
 01/12  04:00:00,209.757971806,5.40561273231,85.4835838018,0.0,43.513341876,52.539744,15.8123155664,10.9580555664,4.83426,0.02
 01/12  05:00:00,190.665437799,4.32449018585,67.351922007,0.0,43.513341876,52.539744,24.0733639349,10.6192747264,4.83426,8.61982920852
 01/12  06:00:00,208.173289271,5.40561273231,83.5379377562,0.0,43.513341876,52.539744,23.4625800766,18.6083200766,4.83426,0.02
 01/12  07:00:00,195.93930969,74.0183444828,0.0,0.0,43.513341876,53.238744,2205.23448037,2200.38022037,4.83426,0.02
 01/12  08:00:00,366.747727506,74.0183444828,0.0,0.0,220.879908,53.238744,1825.33412456,1794.10530528,4.83426,26.3945592781
 01/12  09:00:00,446.963250191,74.0183444828,0.00155896914384,0.0,220.879908,145.652643033,1537.45079812,1465.73633565,36.25695,35.4575124682
 01/12  10:00:00,446.990634103,74.0183444828,0.00199415326203,0.0,220.879908,145.652643033,1445.1291036,1364.02356609,36.25695,44.8485875053
 01/12  11:00:00,452.990464023,74.0183444828,0.00139719534669,0.0,220.879908,151.653867033,1426.34621019,1333.09800218,48.3426,44.9056080078
 01/12  12:00:00,454.004212028,74.0183444828,0.0,0.0,220.879908,151.653867033,1343.98774293,1241.5174296,48.3426,54.1277133313
 01/12  13:00:00,452.970532509,74.0183444828,0.0,0.0,220.879908,151.653867033,1331.64060624,1228.99670507,48.3426,54.3013011707
 01/12  14:00:00,446.993753065,74.0183444828,0.0,0.0,220.879908,145.652643033,1371.287621,1292.7039366,24.1713,54.4123844052
 01/12  15:00:00,446.972537941,74.0183444828,0.0,0.0,220.879908,145.652643033,1396.09689506,1318.08517097,24.1713,53.8404240904
 01/12  16:00:00,439.105524801,74.0183444828,0.0,0.0,220.879908,137.835547516,1363.24395061,1313.45031198,4.83426,44.9593786381
 01/12  17:00:00,434.091052263,74.0183444828,0.0,0.0,220.879908,133.019064,1306.43170161,1265.93532222,4.83426,35.6621193937
 01/12  18:00:00,366.308339537,74.0183444828,0.0,0.0,220.879908,53.238744,1485.19399573,1435.79141521,4.83426,44.5683205177
 01/12  19:00:00,372.315131609,74.0183444828,0.0,0.0,220.879908,53.238744,1576.96900086,1527.38138128,4.83426,44.7533595781
 01/12  20:00:00,372.737023328,74.0183444828,0.0,0.0,220.879908,53.238744,1615.21930868,1601.68685772,4.83426,8.6981909522
 01/12  21:00:00,372.725246846,74.0183444828,0.0,0.0,220.879908,53.238744,1685.14430896,1671.62433766,4.83426,8.68571129963
 01/12  22:00:00,146.534609752,1.63130276496,26.8356941817,0.0,43.513341876,52.539744,25.8725155137,3.68698940289,4.83426,17.3512661109
 01/12  23:00:00,156.250107177,2.66304499146,35.4502512228,0.0,43.513341876,52.539744,9.63905237059,4.78479237059,4.83426,0.02
 01/12  24:00:00,191.412792736,4.69524081425,66.9461545582,0.0,43.513341876,52.539744,23.7759165894,10.305454386,4.83426,8.63620220341
 01/13  01:00:00,195.109034663,5.03486210391,71.3146085042,0.0,43.513341876,52.539744,18.7314554034,13.8771954034,4.83426,0.02
 01/13  02:00:00,192.826468871,9.1880900275,64.9930560292,0.0,43.513341876,52.539744,30.5493788283,25.6951188283,4.83426,0.02
 01/13  03:00:00,198.794003701,11.9469378166,68.1298602011,0.0,43.513341876,52.539744,49.1688631229,35.7141233859,4.83426,8.62047973701
 01/13  04:00:00,198.667791563,18.6756246534,61.3799710014,0.0,43.513341876,52.539744,55.022502376,50.168242376,4.83426,0.02
 01/13  05:00:00,205.365167155,20.1003470686,64.4416521334,0.0,43.513341876,52.539744,73.0090769847,68.1548169847,4.83426,0.02
 01/13  06:00:00,197.865018593,19.021228439,58.4479037997,0.0,43.513341876,52.539744,99.9646191664,86.5096919736,4.83426,8.62066719275
 01/13  07:00:00,197.492295792,74.0183444828,0.0,0.0,43.513341876,53.238744,3056.43438036,3051.58012036,4.83426,0.02
 01/13  08:00:00,367.336002902,74.0183444828,0.0,0.0,220.879908,53.238744,2571.08440838,2539.85285147,4.83426,26.3972969113
 01/13  09:00:00,447.147655256,74.0183444828,0.0,0.0,220.879908,145.652643033,2252.55199309,2180.83426186,36.25695,35.460781231
 01/13  10:00:00,447.084580292,74.0183444828,0.0,0.0,220.879908,145.652643033,2092.39032676,2011.28191773,36.25695,44.8514590349
 01/13  11:00:00,453.029852715,74.0183444828,0.0,0.0,220.879908,151.653867033,1931.26783182,1838.00792988,48.3426,44.9173019403
 01/13  12:00:00,454.046592613,74.0183444828,0.0,0.0,220.879908,151.653867033,1802.67450124,1700.21639069,48.3426,54.1155105532
 01/13  13:00:00,452.992684846,74.0183444828,0.0,0.0,220.879908,151.653867033,1730.81510294,1628.18361412,48.3426,54.2888888185
 01/13  14:00:00,447.010683929,74.0183444828,0.0,0.0,220.879908,145.652643033,1669.00066514,1590.42650043,24.1713,54.4028647067
 01/13  15:00:00,446.979356238,74.0183444828,0.0,0.0,220.879908,145.652643033,1583.43730756,1514.39499361,24.1713,44.871013954
 01/13  16:00:00,439.104402339,74.0183444828,0.0,0.0,220.879908,137.835547516,1498.01996504,1439.24388079,4.83426,53.9418242549
 01/13  17:00:00,434.115404044,74.0183444828,0.0,0.0,220.879908,133.019064,1449.76410578,1409.2684487,4.83426,35.6613970765
 01/13  18:00:00,366.342895344,74.0183444828,0.0,0.0,220.879908,53.238744,1609.55292185,1560.15381036,4.83426,44.5648514877
 01/13  19:00:00,372.336344064,74.0183444828,0.0,0.0,220.879908,53.238744,1635.23744426,1594.59608099,4.83426,35.8071032724
 01/13  20:00:00,372.318164333,74.0183444828,0.0,0.0,220.879908,53.238744,1652.29211818,1630.08160823,4.83426,17.3762499477
 01/13  21:00:00,372.323236949,74.0183444828,0.0,0.0,220.879908,53.238744,1671.2487088,1657.72777107,4.83426,8.68667772776
 01/13  22:00:00,142.787445939,1.63130276496,23.4070158018,0.0,43.513341876,52.539744,18.2385788121,4.71738697847,4.83426,8.68693183363
 01/13  23:00:00,158.061712625,2.90374634972,36.9474219106,0.0,43.513341876,52.539744,19.0723429779,5.59010067596,4.83426,8.64798230193
 01/13  24:00:00,190.236576541,4.69524081425,65.7716961647,0.0,43.513341876,52.539744,22.7376273935,11.6809802806,4.83426,6.22238711291
 01/14  01:00:00,195.899794479,5.03486210391,72.1078173013,0.0,43.513341876,52.539744,21.2958794859,14.0358280268,4.83426,2.42579145912
 01/14  02:00:00,192.322832661,6.76886352805,66.9061156411,0.0,43.513341876,52.539744,29.5026457519,24.6483857519,4.83426,0.02
 01/14  03:00:00,200.191896893,10.2189188884,71.2534325133,0.0,43.513341876,52.539744,35.0309412525,30.1766812525,4.83426,0.02
 01/14  04:00:00,195.171040441,11.2617127413,65.2882724815,0.0,43.513341876,52.539744,46.063279814,41.209019814,4.83426,0.02
 01/14  05:00:00,205.246124991,16.6443092122,69.4732941573,0.0,43.513341876,52.539744,56.4138239604,51.5595639604,4.83426,0.02
 01/14  06:00:00,202.377963639,19.4151219933,63.9553435433,0.0,43.513341876,52.539744,75.2247766625,61.7774783721,4.83426,8.61303829047
 01/14  07:00:00,205.326818134,17.6811205691,68.5255784906,0.0,43.513341876,52.539744,76.978321168,72.124061168,4.83426,0.02
 01/14  08:00:00,188.920074636,11.9529203126,64.0533573507,0.0,43.513341876,52.539744,69.3245063451,64.4702463451,4.83426,0.02
 01/14  09:00:00,182.13023534,10.9659916336,70.1034325234,0.0,43.513341876,52.539744,58.3308031521,53.4765431521,4.83426,0.02
 01/14  10:00:00,173.327471301,4.69524081425,67.6082068341,0.0,43.513341876,52.539744,53.1919163721,39.7369114929,4.83426,8.62074487917
 01/14  11:00:00,179.495712682,5.03486210391,73.3712058506,0.0,43.513341876,52.539744,53.9234651184,40.3543041532,4.83426,8.73490096514
 01/14  12:00:00,174.018521733,4.69524081425,67.4148251695,0.0,43.513341876,52.539744,57.4375233575,43.9445807522,4.83426,8.65868260532
 01/14  13:00:00,178.774852888,5.03486210391,72.7530069665,0.0,43.513341876,52.539744,52.9696281324,39.4749904281,4.83426,8.66037770434
 01/14  14:00:00,173.655319311,4.69524081425,68.0026477287,0.0,43.513341876,52.539744,50.3409848745,36.8540828894,4.83426,8.65264198511
 01/14  15:00:00,179.676384108,5.03486210391,73.5725487239,0.0,43.513341876,52.539744,51.4137248514,37.9267750085,4.83426,8.65268984286
 01/14  16:00:00,174.517008891,4.69524081425,68.8746894434,0.0,43.513341876,52.539744,39.9469545318,35.0926945318,4.83426,0.02
 01/14  17:00:00,180.21444945,5.03486210391,74.3456897966,0.0,43.513341876,52.539744,49.2064556872,35.7591883957,4.83426,8.61300729152
 01/14  18:00:00,186.04035758,4.69524081425,68.6591516719,0.0,43.513341876,52.539744,43.9550970899,39.1008370899,4.83426,0.02
 01/14  19:00:00,196.509918361,5.03486210391,72.7298004845,0.0,43.513341876,52.539744,54.9412968359,50.0870368359,4.83426,0.02
 01/14  20:00:00,194.583210911,9.87929759876,65.6309784774,0.0,43.513341876,52.539744,66.8986702306,62.0444102306,4.83426,0.02
 01/14  21:00:00,204.431688438,16.2745605423,69.023349581,0.0,43.513341876,52.539744,82.4170901151,77.5628301151,4.83426,0.02
 01/14  22:00:00,198.711672707,17.5625909409,62.2913342931,0.0,43.513341876,52.539744,147.08684471,106.935764153,4.83426,35.3168205577
 01/14  23:00:00,200.988977181,17.3838065521,64.9887835965,0.0,43.513341876,52.539744,135.487017756,130.632757756,4.83426,0.02
 01/14  24:00:00,215.660857695,36.8865977559,59.2543544724,0.0,43.513341876,52.539744,149.436620902,144.582360902,4.83426,0.02
 01/15  01:00:00,215.032629381,33.5344077726,62.8624094966,0.0,43.513341876,52.539744,168.41467717,163.56041717,4.83426,0.02
 01/15  02:00:00,211.622252183,35.4170662053,57.6572475684,0.0,43.513341876,52.539744,180.398670482,166.952492121,4.83426,8.61191836159
 01/15  03:00:00,215.248234068,35.3779476268,61.2069076082,0.0,43.513341876,52.539744,191.625872763,186.771612763,4.83426,0.02
 01/15  04:00:00,214.342158776,39.237649236,56.5236106307,0.0,43.513341876,52.539744,195.624554079,190.770294079,4.83426,0.02
 01/15  05:00:00,217.091592239,37.4752432939,60.4988106362,0.0,43.513341876,52.539744,203.708036524,198.853776524,4.83426,0.02
 01/15  06:00:00,216.415545036,41.3349449031,56.0832712568,0.0,43.513341876,52.539744,202.174879409,197.320619409,4.83426,0.02
 01/15  07:00:00,212.5224564,33.5344077726,59.8596228501,0.0,43.513341876,52.539744,215.669603701,202.222290091,4.83426,8.61305361046
 01/15  08:00:00,195.897961957,27.6556476533,55.3563733896,0.0,43.513341876,52.539744,173.114993185,168.260733185,4.83426,0.02
 01/15  09:00:00,187.203745098,25.7587945268,60.4188507177,0.0,43.513341876,52.539744,140.559618863,135.705358863,4.83426,0.02
 01/15  10:00:00,172.009873945,12.1091527263,58.9391525257,0.0,43.513341876,52.539744,97.251874665,92.397614665,4.83426,0.02
 01/15  11:00:00,181.036050346,11.8309480233,68.1634457766,0.0,43.513341876,52.539744,85.7585823533,63.4762529269,4.83426,17.4480694264
 01/15  12:00:00,172.233999665,4.69524081425,65.6732380858,0.0,43.513341876,52.539744,58.3758894894,44.8810572644,4.83426,8.660572225
 01/15  13:00:00,177.371877691,5.03486210391,71.3995854172,0.0,43.513341876,52.539744,54.1171868104,40.6239224932,4.83426,8.65900431715
 01/15  14:00:00,171.517762803,4.69524081425,65.929288566,0.0,43.513341876,52.539744,49.2082265257,35.7135963155,4.83426,8.66037021027
 01/15  15:00:00,177.863228887,5.03486210391,71.8242833284,0.0,43.513341876,52.539744,47.8604111993,34.3735605164,4.83426,8.65259068289
 01/15  16:00:00,172.422075639,4.69524081425,66.8445501055,0.0,43.513341876,52.539744,36.7831285093,31.9288685093,4.83426,0.02
 01/15  17:00:00,177.537605483,5.03486210391,71.7320441389,0.0,43.513341876,52.539744,51.4473392649,38.0000414136,4.83426,8.61303785132
 01/15  18:00:00,183.140740756,4.69524081425,65.8225323003,0.0,43.513341876,52.539744,46.9812315242,42.1269715242,4.83426,0.02
 01/15  19:00:00,193.527898192,5.03486210391,69.8048149381,0.0,43.513341876,52.539744,60.36025774,55.50599774,4.83426,0.02
 01/15  20:00:00,187.924059116,4.69524081425,64.206216843,0.0,43.513341876,52.539744,63.4008394829,58.5465794829,4.83426,0.02
 01/15  21:00:00,192.782568298,5.03486210391,68.6594342801,0.0,43.513341876,52.539744,76.8074292307,71.9531692307,4.83426,0.02
 01/15  22:00:00,197.76503814,15.8113740541,63.1351143222,0.0,43.513341876,52.539744,134.251759729,94.1045192248,4.83426,35.3129805047
 01/15  23:00:00,203.092613394,17.4339901721,67.0833464879,0.0,43.513341876,52.539744,117.292167767,112.437907767,4.83426,0.02
 01/15  24:00:00,198.065843676,17.0441852625,61.5474963,0.0,43.513341876,52.539744,115.533035719,110.678775719,4.83426,0.02
 01/16  01:00:00,201.353975144,16.9899129979,65.7827586323,0.0,43.513341876,52.539744,130.402751672,125.548491672,4.83426,0.02
 01/16  02:00:00,203.103960223,23.576577245,61.0366364826,0.0,43.513341876,52.539744,130.652998839,125.798738839,4.83426,0.02
 01/16  03:00:00,213.283109807,29.2631221518,65.4322002423,0.0,43.513341876,52.539744,148.278679023,134.8330885,4.83426,8.61133052316
 01/16  04:00:00,198.326333375,19.2181752162,60.6112490635,0.0,43.513341876,52.539744,135.378853797,130.524593797,4.83426,0.02
 01/16  05:00:00,218.853169848,34.538083047,65.2924470536,0.0,43.513341876,52.539744,147.074245687,142.219985687,4.83426,0.02
 01/16  06:00:00,203.429040626,23.9988753172,60.527241925,0.0,43.513341876,52.539744,140.604460879,135.750200879,4.83426,0.02
 01/16  07:00:00,214.213892632,30.1029867316,65.0823221101,0.0,43.513341876,52.539744,149.156305721,144.302045721,4.83426,0.02
 01/16  08:00:00,192.167813904,18.3300208678,61.0350153836,0.0,43.513341876,52.539744,123.106105117,109.658809522,4.83426,8.61303559516
 01/16  09:00:00,177.984004912,10.3443779383,66.6927443142,0.0,43.513341876,52.539744,104.677183904,99.8229239041,4.83426,0.02
 01/16  10:00:00,177.26304373,13.9578960761,62.4257505657,0.0,43.513341876,52.539744,97.2455586238,92.3912986238,4.83426,0.02
 01/16  11:00:00,175.982711916,7.5061660746,67.5363310336,0.0,43.513341876,52.539744,98.4773702029,93.6231102029,4.83426,0.02
 01/16  12:00:00,180.18107457,14.8219055402,63.5639893729,0.0,43.513341876,52.539744,97.7826653976,84.3276047374,4.83426,8.62080066015
 01/16  13:00:00,174.903223279,5.03486210391,68.989603713,0.0,43.513341876,52.539744,79.5711521573,74.7168921573,4.83426,0.02
 01/16  14:00:00,170.524985981,4.69524081425,64.9494145212,0.0,43.513341876,52.539744,66.6783218143,61.8240618143,4.83426,0.02
 01/16  15:00:00,181.368141975,5.03486210391,75.241906828,0.0,43.513341876,52.539744,48.2446572384,34.7973370811,4.83426,8.61306015731
 01/16  16:00:00,153.557419789,3.14245024991,49.7436123414,0.0,43.513341876,52.539744,19.8995059893,15.0452459893,4.83426,0.02
 01/16  17:00:00,150.762634321,2.92130847718,47.4075010159,0.0,43.513341876,52.539744,15.2132860978,10.3590260978,4.83426,0.02
 01/16  18:00:00,178.541424257,3.98486889618,61.9531490152,0.0,43.513341876,52.539744,21.9375655487,17.0833055487,4.83426,0.02
