Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  04:00:00,117.568301018,0.0,0.0,0.0,43.513341876,52.539744,13.4551613637,0.0,4.83426,8.62090136374
 02/02  05:00:00,117.979575665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  06:00:00,117.925966544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  07:00:00,194.928691269,74.0183444828,0.00155204544224,0.0,43.513341876,53.238744,1774.8860131,1761.43097565,4.83426,8.620777451
 02/02  08:00:00,363.444161891,74.0183444828,0.0,0.0,220.879908,53.238744,1550.70488252,1527.74701545,4.83426,18.1236070704
 02/02  09:00:00,446.85927864,74.0183444828,0.00286110170748,0.0,220.879908,145.652643033,1284.20761725,1212.99017461,36.25695,34.9604926394
 02/02  10:00:00,446.829156113,74.1551959378,0.00278624640981,0.0,220.879908,145.652643033,1043.36595378,953.251436053,36.25695,53.8575677237
 02/02  11:00:00,452.396274488,74.7944022472,0.00191691225503,0.0,220.879908,151.653867033,788.744707544,695.445667251,48.3426,44.9564402933
 02/02  12:00:00,454.364875239,76.2105196548,0.0,0.0,220.879908,151.653867033,544.590760373,442.088484936,48.3426,54.1596754363
 02/02  13:00:00,454.889766467,77.7822218907,0.0,0.0,220.879908,151.653867033,366.226633447,263.544055246,48.3426,54.3399782014
 02/02  14:00:00,475.745244442,78.9674035056,23.343068033,0.0,220.879908,145.652643033,279.421984989,200.789263002,24.1713,54.4614219868
 02/02  15:00:00,497.972206045,79.830382533,44.5937083031,0.0,220.879908,145.652643033,253.377633887,175.3246013,24.1713,53.8817325867
 02/02  16:00:00,485.359472627,80.010556374,39.7665561387,0.0,220.879908,137.835547516,203.256825808,153.421602277,4.83426,45.0009635316
 02/02  17:00:00,439.114245326,76.9538139456,3.6237644868,0.0,220.879908,133.019064,116.744259161,70.6292146582,4.83426,41.2807845025
 02/02  18:00:00,358.910153771,74.553168012,0.0,0.0,220.879908,53.238744,292.05906245,248.224465084,4.83426,39.0003373658
 02/02  19:00:00,370.520915727,74.0962921107,0.0,0.0,220.879908,53.238744,491.482846635,441.86104249,4.83426,44.7875441446
 02/02  20:00:00,371.110425459,74.0243297921,0.0,0.0,220.879908,53.238744,654.503532888,640.968957709,4.83426,8.70031517915
 02/02  21:00:00,371.268465061,74.0183444828,0.0,0.0,220.879908,53.238744,735.292614218,713.102208441,4.83426,17.3561457776
 02/02  22:00:00,117.770800793,0.0,0.0,0.0,43.513341876,52.539744,13.5227998212,0.0,4.83426,8.68853982121
 02/02  23:00:00,117.547672531,0.0,0.0,0.0,43.513341876,52.539744,13.4829947934,0.0,4.83426,8.64873479339
 02/02  24:00:00,118.610043077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  01:00:00,117.606513493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  02:00:00,117.607862745,0.0,0.0,0.0,43.513341876,52.539744,13.4550489695,0.0,4.83426,8.62078896946
 02/03  03:00:00,117.60212746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  04:00:00,117.594781613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  05:00:00,119.723528998,0.0,0.0,0.0,43.513341876,52.539744,13.4552867812,0.0,4.83426,8.62102678123
 02/03  06:00:00,119.397333451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  07:00:00,194.635299217,74.0183444828,0.0,0.0,43.513341876,53.238744,1289.95685297,1285.10259297,4.83426,0.02
 02/03  08:00:00,362.500094716,74.0183444828,0.0,0.0,220.879908,53.238744,1156.08418337,1124.84225238,4.83426,26.4076709813
 02/03  09:00:00,445.959182548,74.0183444828,0.0018246991917,0.0,220.879908,145.652643033,1011.13845077,939.401752343,36.25695,35.4797484293
 02/03  10:00:00,446.024999894,74.0183444828,0.00235426434474,0.0,220.879908,145.652643033,979.337193039,898.194528098,36.25695,44.8857149403
 02/03  11:00:00,452.037720408,74.0183444828,0.0016809784521,0.0,220.879908,151.653867033,983.637454867,881.357184541,48.3426,53.937670326
 02/03  12:00:00,452.6271161,74.0186475563,0.0,0.0,220.879908,151.653867033,833.763215217,731.268114799,48.3426,54.1525004182
 02/03  13:00:00,451.461551183,74.0350468016,0.0,0.0,220.879908,151.653867033,769.318468274,666.644359222,48.3426,54.331509052
 02/03  14:00:00,445.549831392,74.0796013827,0.0,0.0,220.879908,145.652643033,779.803319129,701.179650114,24.1713,54.4523690151
 02/03  15:00:00,445.587203779,74.1247112931,0.0,0.0,220.879908,145.652643033,771.460359335,702.381454665,24.1713,44.9076046697
 02/03  16:00:00,437.73885571,74.1401913127,0.0,0.0,220.879908,137.835547516,711.982129956,653.156704938,4.83426,53.9911650178
 02/03  17:00:00,432.546347337,74.0183444828,0.0,0.0,220.879908,133.019064,575.737348866,535.217448331,4.83426,35.6856405351
 02/03  18:00:00,358.863964037,74.0183444828,0.0,0.0,220.879908,53.238744,723.121079588,673.68336198,4.83426,44.6034576084
 02/03  19:00:00,371.139610914,74.0183444828,0.0,0.0,220.879908,53.238744,821.821674304,772.197495796,4.83426,44.7899185083
 02/03  20:00:00,371.949436927,74.0183444828,0.0,0.0,220.879908,53.238744,923.129088011,909.595775072,4.83426,8.69905293856
 02/03  21:00:00,372.206134594,74.0183444828,0.0,0.0,220.879908,53.238744,991.117464957,977.595111693,4.83426,8.68809326435
 02/03  22:00:00,117.370799412,0.0,0.0,0.0,43.513341876,52.539744,22.1900044622,0.0,4.83426,17.3557444622
 02/03  23:00:00,117.4709769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  24:00:00,118.560501682,0.0,0.0,0.0,43.513341876,52.539744,13.4706353875,0.0,4.83426,8.63637538753
 02/04  01:00:00,117.536622834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  02:00:00,117.537542849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  03:00:00,117.543111584,0.0,0.0,0.0,43.513341876,52.539744,13.4473911947,0.0,4.83426,8.61313119466
 02/04  04:00:00,117.558647904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  05:00:00,117.990500279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  06:00:00,117.944256548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  07:00:00,117.945065575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  08:00:00,115.371406717,1.1122518852,5.05594802916,0.0,43.513341876,52.539744,13.5880122149,0.140678845079,4.83426,8.61307336983
 02/04  09:00:00,99.872734084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  10:00:00,99.922608102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  11:00:00,99.9461813302,0.0,0.0,0.0,43.513341876,52.539744,22.2871748113,0.0,4.83426,17.4529148113
 02/04  12:00:00,100.866850338,0.0,0.0,0.0,43.513341876,52.539744,13.4951647167,0.0,4.83426,8.6609047167
 02/04  13:00:00,99.9351420391,0.0,0.0,0.0,43.513341876,52.539744,13.495336999,0.0,4.83426,8.66107699898
 02/04  14:00:00,100.036347732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  15:00:00,100.068142461,0.0,0.0,0.0,43.513341876,52.539744,13.487810602,0.0,4.83426,8.65355060198
 02/04  16:00:00,100.028418876,0.0,0.0,0.0,43.513341876,52.539744,13.4870801718,0.0,4.83426,8.65282017183
 02/04  17:00:00,99.8020098878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  18:00:00,105.724126597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  19:00:00,117.61508071,0.0,0.0,0.0,43.513341876,52.539744,13.4474390898,0.0,4.83426,8.61317908977
 02/04  20:00:00,118.018329544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  21:00:00,117.984146711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  22:00:00,164.293133447,3.72120311947,41.5805061942,0.0,43.513341876,52.539744,31.9601037248,0.624962188453,4.83426,26.5008815364
 02/04  23:00:00,194.119524837,4.32449018585,71.0424581332,0.0,43.513341876,52.539744,14.3854577859,0.938006197487,4.83426,8.61319158839
 02/04  24:00:00,220.37202428,5.40561273231,94.9837534339,0.0,43.513341876,52.539744,7.1511273117,2.2968673117,4.83426,0.02
 02/05  01:00:00,197.879708919,4.32449018585,74.9211816406,0.0,43.513341876,52.539744,7.66170772952,2.80744772952,4.83426,0.02
 02/05  02:00:00,220.760505586,8.28564427926,93.5672580169,0.0,43.513341876,52.539744,10.4275063102,5.57324631017,4.83426,0.02
 02/05  03:00:00,198.136292108,6.05250911402,73.4984944226,0.0,43.513341876,52.539744,9.81872714168,4.96446714168,4.83426,0.02
 02/05  04:00:00,219.299895521,10.5896695168,89.867607041,0.0,43.513341876,52.539744,23.5089985168,10.0615454381,4.83426,8.61319307871
 02/05  05:00:00,200.197252735,12.3635659045,68.8787189181,0.0,43.513341876,52.539744,17.2059562189,12.3516962189,4.83426,0.02
 02/05  06:00:00,217.645851305,13.9249829516,84.5324291733,0.0,43.513341876,52.539744,24.3081334724,19.4538734724,4.83426,0.02
 02/05  07:00:00,202.086361884,17.4148258253,65.746944177,0.0,43.513341876,52.539744,24.6331467953,19.7788867953,4.83426,0.02
 02/05  08:00:00,201.15441915,9.2936553207,81.7681101732,0.0,43.513341876,52.539744,26.9293941264,22.0751341264,4.83426,0.02
 02/05  09:00:00,173.753521808,8.21253277423,64.6895977307,0.0,43.513341876,52.539744,33.0594014587,19.6040363067,4.83426,8.62110515195
 02/05  10:00:00,193.314465902,10.5896695168,81.5795144991,0.0,43.513341876,52.539744,30.5851887247,25.7309287247,4.83426,0.02
 02/05  11:00:00,169.91105839,4.32449018585,64.7290706247,0.0,43.513341876,52.539744,42.4403853615,20.1517630787,4.83426,17.4543622828
 02/05  12:00:00,188.838028245,5.40561273231,81.3706176461,0.0,43.513341876,52.539744,37.9125771165,24.416938263,4.83426,8.66137885348
 02/05  13:00:00,170.00401765,4.32449018585,64.8880234992,0.0,43.513341876,52.539744,32.3220321157,18.8262183065,4.83426,8.66155380913
 02/05  14:00:00,188.814567346,5.40561273231,82.2753851658,0.0,43.513341876,52.539744,35.3876455093,21.8923769574,4.83426,8.66100855192
 02/05  15:00:00,170.658114207,4.32449018585,65.4518457307,0.0,43.513341876,52.539744,22.7492766456,17.8950166456,4.83426,0.02
 02/05  16:00:00,188.622438859,5.40561273231,82.0980378846,0.0,43.513341876,52.539744,36.0355346042,22.5479215337,4.83426,8.65335307053
 02/05  17:00:00,170.502897964,4.32449018585,65.5290411839,0.0,43.513341876,52.539744,21.4079109962,16.5536509962,4.83426,0.02
 02/05  18:00:00,190.548535178,5.40561273231,81.2482758117,0.0,43.513341876,52.539744,37.3616011258,26.2585539361,4.83426,6.26878718972
 02/05  19:00:00,189.069168215,7.34852331015,63.1661182937,0.0,43.513341876,52.539744,37.0154437903,29.8183002512,4.83426,2.36288353911
 02/05  20:00:00,206.366173659,8.86165058865,78.2596167461,0.0,43.513341876,52.539744,49.8103089809,44.9560489809,4.83426,0.02
 02/05  21:00:00,189.901993567,10.1997545416,60.7574898396,0.0,43.513341876,52.539744,54.0577800884,49.2035200884,4.83426,0.02
 02/05  22:00:00,212.470358898,18.0769630075,75.3629333549,0.0,43.513341876,52.539744,118.05242487,86.7124393789,4.83426,26.5057254912
 02/05  23:00:00,194.63960159,17.5132992138,58.7038847044,0.0,43.513341876,52.539744,97.4589400948,84.0114380781,4.83426,8.61324201672
 02/05  24:00:00,211.646049254,18.1503445861,73.8134858605,0.0,43.513341876,52.539744,108.781422096,103.927162096,4.83426,0.02
 02/06  01:00:00,195.484219004,19.1930283734,57.8680569282,0.0,43.513341876,52.539744,101.816748085,96.9624880852,4.83426,0.02
 02/06  02:00:00,224.470789764,32.6278465644,73.1504555888,0.0,43.513341876,52.539744,130.703527953,117.248287553,4.83426,8.62098039995
 02/06  03:00:00,195.276196592,19.6872891675,57.1653987502,0.0,43.513341876,52.539744,113.178242356,108.323982356,4.83426,0.02
 02/06  04:00:00,222.259896285,31.0882506447,72.4790130284,0.0,43.513341876,52.539744,133.246539202,128.392279202,4.83426,0.02
 02/06  05:00:00,208.595665229,32.9685905398,56.778157138,0.0,43.513341876,52.539744,119.550859452,114.696599452,4.83426,0.02
 02/06  06:00:00,209.60154484,18.8917357773,71.620819514,0.0,43.513341876,52.539744,144.514131645,131.0588309,4.83426,8.62104074503
 02/06  07:00:00,196.747412757,74.0183444828,0.0,0.0,43.513341876,53.238744,2707.86955612,2703.01529612,4.83426,0.02
 02/06  08:00:00,364.501200455,74.0183444828,0.0,0.0,220.879908,53.238744,2077.76671482,2046.52713829,4.83426,26.4053165275
 02/06  09:00:00,447.128189365,74.0183444828,0.0,0.0,220.879908,145.652643033,1743.59208131,1671.85536743,36.25695,35.4797638756
 02/06  10:00:00,447.107068355,74.0183444828,0.00193046227564,0.0,220.879908,145.652643033,1648.66998648,1567.52690447,36.25695,44.8861320106
 02/06  11:00:00,453.058123488,74.0183444828,0.00134617228421,0.0,220.879908,151.653867033,1564.37277946,1471.08345689,48.3426,44.946722573
 02/06  12:00:00,454.052057012,74.0183444828,0.0,0.0,220.879908,151.653867033,1460.95709941,1358.42668714,48.3426,54.187812272
 02/06  13:00:00,452.999564887,74.0183444828,0.0,0.0,220.879908,151.653867033,1419.70768893,1316.99481336,48.3426,54.3702755729
 02/06  14:00:00,447.009673422,74.0183444828,0.0,0.0,220.879908,145.652643033,1401.19185011,1313.50183738,24.1713,63.5187127338
 02/06  15:00:00,446.97470868,74.0183444828,0.0,0.0,220.879908,145.652643033,1319.3417937,1250.25859651,24.1713,44.9118971837
 02/06  16:00:00,439.10340715,74.0183444828,0.0,0.0,220.879908,137.835547516,1212.73875989,1153.92129431,4.83426,53.9832055802
 02/06  17:00:00,434.098939744,74.0183444828,0.0,0.0,220.879908,133.019064,1114.15793523,1073.63760042,4.83426,35.6860748136
 02/06  18:00:00,357.348989711,74.0183444828,0.0,0.0,220.879908,53.238744,1283.9224211,1234.48945999,4.83426,44.5987011064
 02/06  19:00:00,372.302067429,74.0183444828,0.0,0.0,220.879908,53.238744,1333.11018689,1283.48415174,4.83426,44.791775152
 02/06  20:00:00,372.702436799,74.0183444828,0.0,0.0,220.879908,53.238744,1303.06648427,1289.5331366,4.83426,8.69908767691
 02/06  21:00:00,372.671841316,74.0183444828,0.0,0.0,220.879908,53.238744,1310.90259211,1297.38037809,4.83426,8.68795402293
 02/06  22:00:00,143.377746858,1.3594189708,23.9921826528,0.0,43.513341876,52.539744,14.4602140365,0.937601939803,4.83426,8.68835209671
 02/06  23:00:00,147.435463791,1.853753142,27.6350809112,0.0,43.513341876,52.539744,15.1457536909,1.66272302757,4.83426,8.64877066334
 02/06  24:00:00,140.173782368,1.4830025136,19.7693035711,0.0,43.513341876,52.539744,15.4141465333,1.94322930381,4.83426,8.63665722948
 02/07  01:00:00,142.363099249,1.853753142,22.5548069228,0.0,43.513341876,52.539744,7.40706957466,2.55280957466,4.83426,0.02
 02/07  02:00:00,179.483755335,4.08573215115,56.8352900091,0.0,43.513341876,52.539744,9.01214952001,4.15788952001,4.83426,0.02
 02/07  03:00:00,203.861367763,5.17664353078,79.8716823191,0.0,43.513341876,52.539744,19.0451045596,5.5897825913,4.83426,8.62106196829
 02/07  04:00:00,194.895098228,4.55345938737,71.7159497908,0.0,43.513341876,52.539744,12.9537118642,8.09945186419,4.83426,0.02
 02/07  05:00:00,206.586841914,5.17664353078,80.5289156679,0.0,43.513341876,52.539744,16.3808945093,11.5266345093,4.83426,0.02
 02/07  06:00:00,195.472702507,4.55345938737,70.5354947877,0.0,43.513341876,52.539744,28.8859853105,15.4306017757,4.83426,8.62112353481
 02/07  07:00:00,196.670525806,74.0183444828,0.0,0.0,43.513341876,53.238744,2174.58675844,2169.73249844,4.83426,0.02
 02/07  08:00:00,363.780031561,74.0183444828,0.0,0.0,220.879908,53.238744,1830.20172202,1798.95742174,4.83426,26.4100402816
 02/07  09:00:00,446.964599605,74.0183444828,0.00145003823746,0.0,220.879908,145.652643033,1578.49691016,1506.75876472,36.25695,35.4811954414
 02/07  10:00:00,446.992009925,74.0183444828,0.00186739058127,0.0,220.879908,145.652643033,1514.91825235,1433.77072414,36.25695,44.8905782144
 02/07  11:00:00,452.980274524,74.0183444828,0.00134956504711,0.0,220.879908,151.653867033,1451.88524793,1358.59074297,48.3426,44.9519049586
 02/07  12:00:00,453.995249202,74.0183444828,0.0,0.0,220.879908,151.653867033,1368.68128631,1266.15830122,48.3426,54.180385095
 02/07  13:00:00,452.959330048,74.0183444828,0.0,0.0,220.879908,151.653867033,1343.77668802,1241.07068855,48.3426,54.3633994719
 02/07  14:00:00,446.979121416,74.0183444828,0.0,0.0,220.879908,145.652643033,1340.1023038,1252.39603492,24.1713,63.5349688828
 02/07  15:00:00,446.961158197,74.0183444828,0.0,0.0,220.879908,145.652643033,1310.97615855,1241.89262591,24.1713,44.9122326326
 02/07  16:00:00,439.085374806,74.0183444828,0.0,0.0,220.879908,137.835547516,1234.27442103,1184.45115722,4.83426,44.9890038065
 02/07  17:00:00,434.066310941,74.0183444828,0.0,0.0,220.879908,133.019064,1188.7778295,1139.33779856,4.83426,44.6057709421
 02/07  18:00:00,357.322009062,74.0183444828,0.0,0.0,220.879908,53.238744,1342.02864485,1301.50853806,4.83426,35.6858467909
 02/07  19:00:00,372.274483964,74.0183444828,0.0,0.0,220.879908,53.238744,1413.55170593,1363.92433115,4.83426,44.7931147725
 02/07  20:00:00,372.249882146,74.0183444828,0.0,0.0,220.879908,53.238744,1429.77336754,1407.55892924,4.83426,17.3801782931
 02/07  21:00:00,372.262861144,74.0183444828,0.0,0.0,220.879908,53.238744,1474.51295178,1460.99007239,4.83426,8.68861938642
 02/07  22:00:00,146.732368401,1.55715263928,27.4212320772,0.0,43.513341876,52.539744,15.0591783549,1.53626546067,4.83426,8.68865289426
 02/07  23:00:00,140.275312989,1.4830025136,20.9649299243,0.0,43.513341876,52.539744,15.5112918963,2.02822829257,4.83426,8.64880360372
 02/07  24:00:00,177.410495238,3.9261510493,53.8671337906,0.0,43.513341876,52.539744,19.545189753,6.07583778404,4.83426,8.63509196895
 02/08  01:00:00,186.787749984,4.32449018585,63.8397236699,0.0,43.513341876,52.539744,11.1482598218,6.29399982183,4.83426,0.02
 02/08  02:00:00,204.548479837,5.40561273231,80.2838235576,0.0,43.513341876,52.539744,17.2920096438,12.4377496438,4.83426,0.02
 02/08  03:00:00,187.217230139,5.70690532838,62.9569104031,0.0,43.513341876,52.539744,29.0042855254,15.5505664006,4.83426,8.61945912483
 02/08  04:00:00,207.69107462,11.6264808737,77.2481935647,0.0,43.513341876,52.539744,34.811855734,29.957595734,4.83426,0.02
 02/08  05:00:00,189.886706211,12.5224015038,58.4207533175,0.0,43.513341876,52.539744,40.4297418963,35.5754818963,4.83426,0.02
 02/08  06:00:00,209.190711211,18.6427115289,71.3656391814,0.0,43.513341876,52.539744,67.2316680368,62.3774080368,4.83426,0.02
 02/08  07:00:00,196.672578785,74.0183444828,0.0,0.0,43.513341876,53.238744,2933.02730625,2919.57195271,4.83426,8.6210935389
 02/08  08:00:00,364.146351542,74.0183444828,0.0,0.0,220.879908,53.238744,2439.92835625,2408.68654433,4.83426,26.4075519206
 02/08  09:00:00,447.098227334,74.0183444828,0.0,0.0,220.879908,145.652643033,2069.36034062,1997.62192875,36.25695,35.4814618718
 02/08  10:00:00,447.074183731,74.0183444828,0.0,0.0,220.879908,145.652643033,1901.34334533,1820.19741191,36.25695,44.8889834138
 02/08  11:00:00,453.038193828,74.0183444828,0.0,0.0,220.879908,151.653867033,1791.81386472,1698.51679347,48.3426,44.95447125
 02/08  12:00:00,454.031944589,74.0183444828,0.0,0.0,220.879908,151.653867033,1654.37103997,1551.85287268,48.3426,54.1755672919
 02/08  13:00:00,452.966573282,74.0183444828,0.0,0.0,220.879908,151.653867033,1545.79826242,1443.09736889,48.3426,54.3582935311
 02/08  14:00:00,446.982270646,74.0183444828,0.0,0.0,220.879908,145.652643033,1537.27967301,1449.56238198,24.1713,63.5459910383
 02/08  15:00:00,446.953530884,74.0183444828,0.0,0.0,220.879908,145.652643033,1529.00903237,1459.92325204,24.1713,44.9144803348
 02/08  16:00:00,439.08072999,74.0183444828,0.0,0.0,220.879908,137.835547516,1447.98156158,1398.15118829,4.83426,44.9961132899
 02/08  17:00:00,434.079640191,74.0183444828,0.0,0.0,220.879908,133.019064,1375.39634158,1325.95740149,4.83426,44.6046800935
 02/08  18:00:00,357.335230163,74.0183444828,0.0,0.0,220.879908,53.238744,1497.80054333,1457.28333485,4.83426,35.6829484786
 02/08  19:00:00,372.290115685,74.0183444828,0.0,0.0,220.879908,53.238744,1530.49530666,1480.86990792,4.83426,44.791138735
 02/08  20:00:00,372.6917209,74.0183444828,0.0,0.0,220.879908,53.238744,1511.85517672,1489.64234641,4.83426,17.3785703165
 02/08  21:00:00,372.67586137,74.0183444828,0.0,0.0,220.879908,53.238744,1555.68926891,1542.1671878,4.83426,8.68782111127
 02/08  22:00:00,145.481725425,1.63130276496,25.7870362044,0.0,43.513341876,52.539744,15.7447488272,2.22228079594,4.83426,8.68820803128
 02/08  23:00:00,138.436761515,1.4830025136,19.1395774977,0.0,43.513341876,52.539744,16.7622654479,3.27985059037,4.83426,8.64815485755
 02/08  24:00:00,168.371993481,3.57096509026,45.2959472426,0.0,43.513341876,52.539744,13.3063225223,6.81683778948,4.83426,1.65522473286
 02/09  01:00:00,185.214101558,4.32449018585,62.2651869995,0.0,43.513341876,52.539744,18.6827213593,6.86081709707,4.83426,6.9876442622
 02/09  02:00:00,204.451880407,5.40561273231,80.1866214922,0.0,43.513341876,52.539744,17.7109767236,12.8567167236,4.83426,0.02
 02/09  03:00:00,186.319527995,4.32449018585,63.4411233827,0.0,43.513341876,52.539744,18.8156064661,13.9613464661,4.83426,0.02
 02/09  04:00:00,207.477726675,9.72566005274,78.9302868846,0.0,43.513341876,52.539744,40.9296425672,27.4743736215,4.83426,8.6210089457
 02/09  05:00:00,189.142502671,8.47173561346,61.7142638964,0.0,43.513341876,52.539744,32.9953210907,28.1410610907,4.83426,0.02
 02/09  06:00:00,206.374285837,10.5896695168,76.5864408327,0.0,43.513341876,52.539744,50.5959760345,45.7417160345,4.83426,0.02
 02/09  07:00:00,196.366321722,74.0183444828,0.0,0.0,43.513341876,53.238744,2570.00637112,2556.55103739,4.83426,8.62107372749
 02/09  08:00:00,363.915509804,74.0183444828,0.0,0.0,220.879908,53.238744,2088.94322976,2057.70376526,4.83426,26.4052045031
 02/09  09:00:00,447.002592212,74.0183444828,0.0,0.0,220.879908,145.652643033,1785.23865705,1713.50324878,36.25695,35.4784582725
 02/09  10:00:00,446.985176446,74.0183444828,0.00162217554379,0.0,220.879908,145.652643033,1624.04181808,1542.89432301,36.25695,44.8905450746
 02/09  11:00:00,452.970856496,74.0183444828,0.00113898289789,0.0,220.879908,151.653867033,1522.55875303,1429.25935616,48.3426,44.956796869
 02/09  12:00:00,453.985084234,74.0183444828,0.0,0.0,220.879908,151.653867033,1399.1335564,1296.61993772,48.3426,54.1710186807
 02/09  13:00:00,452.940569806,74.0183444828,0.0,0.0,220.879908,151.653867033,1340.79547139,1238.09969319,48.3426,54.3531781974
 02/09  14:00:00,446.968375769,74.0183444828,0.0,0.0,220.879908,145.652643033,1326.97374327,1246.06303007,24.1713,56.7394132063
 02/09  15:00:00,446.946437487,74.0183444828,0.0,0.0,220.879908,145.652643033,1308.10504514,1232.2867095,24.1713,51.6470356478
 02/09  16:00:00,439.070823645,74.0183444828,0.0,0.0,220.879908,137.835547516,1185.59726868,1135.76221261,4.83426,45.0007960688
 02/09  17:00:00,434.045432555,74.0183444828,0.0,0.0,220.879908,133.019064,1101.79749313,1052.35442492,4.83426,44.6088082056
 02/09  18:00:00,357.299847395,74.0183444828,0.0,0.0,220.879908,53.238744,1249.93466608,1209.41496095,4.83426,35.6854451229
 02/09  19:00:00,372.254058969,74.0183444828,0.0,0.0,220.879908,53.238744,1282.91985427,1233.29417489,4.83426,44.7914193857
 02/09  20:00:00,372.658575187,74.0183444828,0.0,0.0,220.879908,53.238744,1266.22040053,1244.00564831,4.83426,17.380492214
 02/09  21:00:00,372.632299142,74.0183444828,0.0,0.0,220.879908,53.238744,1271.40847338,1257.88563678,4.83426,8.68857659866
 02/09  22:00:00,144.236923422,1.3594189708,24.8326985018,0.0,43.513341876,52.539744,14.2176417117,0.694901233828,4.83426,8.68848047783
 02/09  23:00:00,148.801744184,1.853753142,28.966845415,0.0,43.513341876,52.539744,14.7905604321,1.30764682518,4.83426,8.64865360689
 02/09  24:00:00,141.270249802,1.4830025136,20.8278507978,0.0,43.513341876,52.539744,6.3802222126,1.5259622126,4.83426,0.02
 02/10  01:00:00,143.702185414,1.853753142,23.8532695104,0.0,43.513341876,52.539744,15.4989726044,2.04358554135,4.83426,8.62112706308
 02/10  02:00:00,146.876179136,2.1131165738,26.7029170407,0.0,43.513341876,52.539744,7.43118728188,2.57692728188,4.83426,0.02
 02/10  03:00:00,197.891190829,4.93985289143,74.1256399942,0.0,43.513341876,52.539744,9.16509372544,4.31083372544,4.83426,0.02
 02/10  04:00:00,197.366187137,4.55345938737,74.1215592451,0.0,43.513341876,52.539744,18.6567530647,5.20179343532,4.83426,8.62069962936
 02/10  05:00:00,209.685526388,5.17664353078,83.5764458276,0.0,43.513341876,52.539744,11.7551762967,6.90091629669,4.83426,0.02
 02/10  06:00:00,198.46825255,4.55345938737,73.4911355627,0.0,43.513341876,52.539744,13.4683884975,8.61412849748,4.83426,0.02
 02/10  07:00:00,196.493513514,74.0183444828,0.0,0.0,43.513341876,53.238744,2089.11028839,2075.65514332,4.83426,8.62088506977
 02/10  08:00:00,360.727487258,74.0183444828,0.0,0.0,220.879908,53.238744,1804.8349946,1773.597698,4.83426,26.4030365928
 02/10  09:00:00,446.940264862,74.0183444828,0.00137367845706,0.0,220.879908,145.652643033,1547.24435942,1484.37155299,36.25695,26.6158564309
 02/10  10:00:00,446.967619681,74.0183444828,0.00174404901681,0.0,220.879908,145.652643033,1500.37487809,1410.25468452,36.25695,53.8632435756
 02/10  11:00:00,452.978266742,74.0183444828,0.0012123591101,0.0,220.879908,151.653867033,1512.24428993,1418.94325072,48.3426,44.9584392119
 02/10  12:00:00,454.004984954,74.0183444828,0.0,0.0,220.879908,151.653867033,1534.86034448,1432.35160866,48.3426,54.1661358184
 02/10  13:00:00,452.945399593,74.0183444828,0.0,0.0,220.879908,151.653867033,1431.72964093,1329.03951772,48.3426,54.3475232067
 02/10  14:00:00,446.961586129,74.0183444828,0.0,0.0,220.879908,145.652643033,1325.50621053,1246.86887636,24.1713,54.4660341739
 02/10  15:00:00,446.937088183,74.0183444828,0.0,0.0,220.879908,145.652643033,1309.97602823,1231.91663823,24.1713,53.8880899972
 02/10  16:00:00,439.063790845,74.0183444828,0.0,0.0,220.879908,137.835547516,1201.83969467,1151.99997334,4.83426,45.0054613314
 02/10  17:00:00,434.035980843,74.0183444828,0.0,0.0,220.879908,133.019064,1116.75812437,1067.31873092,4.83426,44.605133451
 02/10  18:00:00,357.283564843,74.0183444828,0.0,0.0,220.879908,53.238744,1252.0662513,1211.54443456,4.83426,35.6875567465
 02/10  19:00:00,372.245635355,74.0183444828,0.0,0.0,220.879908,53.238744,1322.96835707,1273.34076797,4.83426,44.7933290938
 02/10  20:00:00,372.229402115,74.0183444828,0.0,0.0,220.879908,53.238744,1339.15949655,1316.9463245,4.83426,17.3789120434
 02/10  21:00:00,372.230696791,74.0183444828,0.0,0.0,220.879908,53.238744,1344.86707515,1331.3450499,4.83426,8.68776524954
 02/10  22:00:00,144.539557569,1.3594189708,25.4615577765,0.0,43.513341876,52.539744,14.3797697411,0.857364696651,4.83426,8.68814504444
 02/10  23:00:00,148.415543187,1.853753142,28.5995636914,0.0,43.513341876,52.539744,15.0796731727,1.59675289453,4.83426,8.6486602782
 02/10  24:00:00,140.357300863,1.4830025136,19.9262056599,0.0,43.513341876,52.539744,6.86086695439,2.00660695439,4.83426,0.02
 02/11  01:00:00,172.011211381,3.68984022289,49.8140511188,0.0,43.513341876,52.539744,9.226740086,4.372480086,4.83426,0.02
 02/11  02:00:00,187.786129624,4.32449018585,64.8172141589,0.0,43.513341876,52.539744,20.4386748482,6.99120775672,4.83426,8.61320709148
 02/11  03:00:00,204.373515889,5.40561273231,80.1102352798,0.0,43.513341876,52.539744,15.5597149509,10.7054549509,4.83426,0.02
 02/11  04:00:00,189.244579105,8.47173561346,62.2102529953,0.0,43.513341876,52.539744,25.3675398734,20.5132798734,4.83426,0.02
 02/11  05:00:00,205.079674294,10.5896695168,75.2555406292,0.0,43.513341876,52.539744,35.9508663769,31.0966063769,4.83426,0.02
 02/11  06:00:00,197.08706714,19.8842359447,58.2702213083,0.0,43.513341876,52.539744,53.7906887534,48.9364287534,4.83426,0.02
 02/11  07:00:00,211.181268076,19.7316003571,72.2362863498,0.0,43.513341876,52.539744,73.7337772825,60.2864830508,4.83426,8.61303423171
 02/11  08:00:00,176.200496922,10.9913293528,58.3402480433,0.0,43.513341876,52.539744,58.330285983,53.476025983,4.83426,0.02
 02/11  09:00:00,187.542812155,10.3482206737,76.0206257537,0.0,43.513341876,52.539744,50.2261119395,45.3718519395,4.83426,0.02
 02/11  10:00:00,168.345414045,4.32449018585,63.0768697444,0.0,43.513341876,52.539744,42.1186299262,37.2643699262,4.83426,0.02
 02/11  11:00:00,190.051400525,5.40561273231,83.4247464609,0.0,43.513341876,52.539744,51.2316239908,28.9430272705,4.83426,17.4543367203
 02/11  12:00:00,181.782951094,4.32449018585,75.4619485793,0.0,43.513341876,52.539744,29.7828778938,16.2871051522,4.83426,8.66151274155
 02/11  13:00:00,211.229347974,5.40561273231,104.374508232,0.0,43.513341876,52.539744,25.5805922232,12.0849831023,4.83426,8.66134912088
 02/11  14:00:00,122.167558217,1.1122518852,20.7740094806,0.0,43.513341876,52.539744,15.7611221585,2.27371181239,4.83426,8.65315034607
 02/11  15:00:00,100.009965938,0.0,0.0,0.0,43.513341876,52.539744,13.487576373,0.0,4.83426,8.65331637304
 02/11  16:00:00,99.9904491275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  17:00:00,99.7357288611,0.0,0.0,0.0,43.513341876,52.539744,13.4474172246,0.0,4.83426,8.61315722458
 02/11  18:00:00,123.638095287,1.1122518852,19.5391682796,0.0,43.513341876,52.539744,5.85294164065,0.998681640646,4.83426,0.02
 02/11  19:00:00,175.391846566,3.04149363407,53.88312658,0.0,43.513341876,52.539744,7.7366165189,2.8823565189,4.83426,0.02
 02/11  20:00:00,214.139562594,5.10280172433,89.6070704198,0.0,43.513341876,52.539744,12.4696282177,7.61536821768,4.83426,0.02
 02/11  21:00:00,197.155862496,4.32449018585,73.7075780716,0.0,43.513341876,52.539744,13.9288984785,9.07463847855,4.83426,0.02
 02/11  22:00:00,212.56527174,5.40561273231,88.0162058697,0.0,43.513341876,52.539744,60.780123103,20.6145794952,4.83426,35.3312836079
 02/11  23:00:00,189.635950112,4.32449018585,66.8330990751,0.0,43.513341876,52.539744,27.9154014121,23.0611414121,4.83426,0.02
 02/11  24:00:00,206.257339749,5.40561273231,81.1232139514,0.0,43.513341876,52.539744,47.1460507222,42.2917907222,4.83426,0.02
 02/12  01:00:00,188.186350582,6.05250911402,63.6766890921,0.0,43.513341876,52.539744,45.8134181382,40.9591581382,4.83426,0.02
 02/12  02:00:00,209.560344426,12.8157369418,78.0225988947,0.0,43.513341876,52.539744,78.3566260164,64.9092147377,4.83426,8.6131512787
 02/12  03:00:00,192.83398064,12.3254547267,62.0596074921,0.0,43.513341876,52.539744,59.6944841727,54.8402241727,4.83426,0.02
 02/12  04:00:00,215.569971951,19.3859965715,77.4617124294,0.0,43.513341876,52.539744,89.0224455512,84.1681855512,4.83426,0.02
 02/12  05:00:00,194.178292979,13.7078698692,61.5965847812,0.0,43.513341876,52.539744,72.0768919406,67.2226319406,4.83426,0.02
 02/12  06:00:00,209.84651806,15.5322774582,75.1988532536,0.0,43.513341876,52.539744,108.347253496,103.492993496,4.83426,0.02
 02/12  07:00:00,196.180690849,18.304874025,59.0117598624,0.0,43.513341876,52.539744,94.341305423,89.487045423,4.83426,0.02
 02/12  08:00:00,194.464590926,15.0399105154,72.3794307396,0.0,43.513341876,52.539744,117.480383291,104.03291372,4.83426,8.61320957109
 02/12  09:00:00,167.973289055,9.26709812724,57.8832038499,0.0,43.513341876,52.539744,71.128633103,66.274373103,4.83426,0.02
 02/12  10:00:00,182.626787203,7.876916703,73.6177615304,0.0,43.513341876,52.539744,75.7348206824,70.8805606824,4.83426,0.02
 02/12  11:00:00,173.142169038,9.26709812724,62.9785280806,0.0,43.513341876,52.539744,61.9948653253,39.7084680614,4.83426,17.4521372639
 02/12  12:00:00,194.657511765,7.876916703,84.6240968843,0.0,43.513341876,52.539744,54.8235511003,41.3280459506,4.83426,8.66124514966
 02/12  13:00:00,177.45738118,4.32449018585,72.2273984696,0.0,43.513341876,52.539744,37.4019743911,23.9062823912,4.83426,8.66143199988
 02/12  14:00:00,207.462134268,5.40561273231,100.677090205,0.0,43.513341876,52.539744,36.9099419782,23.4142531715,4.83426,8.66142880671
 02/12  15:00:00,191.301845568,4.32449018585,85.8259326797,0.0,43.513341876,52.539744,25.8362194217,12.3491993504,4.83426,8.65276007124
 02/12  16:00:00,124.594385744,1.2976271994,23.1077507618,0.0,43.513341876,52.539744,6.75435446872,1.90009446872,4.83426,0.02
 02/12  17:00:00,126.258795041,1.4830025136,24.7320640655,0.0,43.513341876,52.539744,15.2812974647,1.83388171866,4.83426,8.613155746
 02/12  18:00:00,126.152990706,1.4830025136,21.6880075967,0.0,43.513341876,52.539744,7.06285599859,2.20859599859,4.83426,0.02
 02/12  19:00:00,139.958097475,1.60626817809,20.4258552743,0.0,43.513341876,52.539744,8.25180676983,3.39754676983,4.83426,0.02
 02/12  20:00:00,201.288832074,5.28817703853,76.6359422345,0.0,43.513341876,52.539744,24.3879021364,19.5336421364,4.83426,0.02
 02/12  21:00:00,188.424954641,4.32449018585,65.0829282865,0.0,43.513341876,52.539744,29.0831205794,24.2288605794,4.83426,0.02
 02/12  22:00:00,201.747445305,5.40561273231,77.300186984,0.0,43.513341876,52.539744,92.1636598276,52.0014896975,4.83426,35.3279101301
 02/12  23:00:00,192.97617645,15.5883335085,58.9696720849,0.0,43.513341876,52.539744,71.4544853243,66.6002253243,4.83426,0.02
 02/12  24:00:00,209.635712975,18.0035814289,71.9624547468,0.0,43.513341876,52.539744,98.1014640473,93.2472040473,4.83426,0.02
 02/13  01:00:00,192.677503203,16.8220916426,57.4245433314,0.0,43.513341876,52.539744,99.6909471207,94.8366871207,4.83426,0.02
 02/13  02:00:00,209.175093131,19.3859965715,71.0942300695,0.0,43.513341876,52.539744,130.880214038,117.424847922,4.83426,8.62110611594
 02/13  03:00:00,208.047579496,32.9641735958,56.6440033553,0.0,43.513341876,52.539744,123.799442597,118.945182597,4.83426,0.02
 02/13  04:00:00,223.298525062,35.0139324799,69.5835422202,0.0,43.513341876,52.539744,148.413434262,143.559174262,4.83426,0.02
 02/13  05:00:00,205.592850971,31.7199933403,54.9989783978,0.0,43.513341876,52.539744,150.233139564,136.779324177,4.83426,8.61955538667
 02/13  06:00:00,218.678227907,31.4426883182,68.127901257,0.0,43.513341876,52.539744,158.848856782,153.994596782,4.83426,0.02
 02/13  07:00:00,196.783580454,74.0183444828,0.0,0.0,43.513341876,53.238744,2895.98620061,2891.13194061,4.83426,0.02
 02/13  08:00:00,361.551707396,74.0183444828,0.0,0.0,220.879908,53.238744,2304.8164976,2273.57283814,4.83426,26.4093994565
 02/13  09:00:00,447.156249661,74.0183444828,0.0,0.0,220.879908,145.652643033,1926.58653756,1854.85035246,36.25695,35.4792351018
 02/13  10:00:00,447.066820776,74.0183444828,0.0,0.0,220.879908,145.652643033,1730.31301298,1649.17274718,36.25695,44.8833157922
 02/13  11:00:00,453.003830447,74.0183444828,0.00123243849849,0.0,220.879908,151.653867033,1566.97241225,1464.69097733,48.3426,53.9388349187
 02/13  12:00:00,453.980018147,74.0183444828,0.0,0.0,220.879908,151.653867033,1268.59362518,1166.09348607,48.3426,54.1575391104
 02/13  13:00:00,452.504196832,74.0183444828,0.0,0.0,220.879908,151.653867033,1019.0575803,916.382006336,48.3426,54.3329739606
 02/13  14:00:00,445.827606445,74.0402497478,0.0,0.0,220.879908,145.652643033,885.395415962,806.770153175,24.1713,54.4539627867
 02/13  15:00:00,445.857279377,74.0290861141,0.0,0.0,220.879908,145.652643033,900.54378049,831.466970544,24.1713,44.9055099466
 02/13  16:00:00,438.570969331,74.0952205208,0.0,0.0,220.879908,137.835547516,924.870111107,866.043520448,4.83426,53.9923306586
 02/13  17:00:00,434.017589941,74.0183444828,0.0,0.0,220.879908,133.019064,884.075661618,843.554869047,4.83426,35.6865325709
 02/13  18:00:00,354.229713557,74.0183444828,0.0,0.0,220.879908,53.238744,1073.95773427,1024.51860266,4.83426,44.6048716128
 02/13  19:00:00,372.176959605,74.0183444828,0.0,0.0,220.879908,53.238744,1169.55933235,1119.93714647,4.83426,44.7879258771
 02/13  20:00:00,372.590485348,74.0183444828,0.0,0.0,220.879908,53.238744,1186.26676237,1172.73326077,4.83426,8.69924159968
 02/13  21:00:00,372.570631574,74.0183444828,0.0,0.0,220.879908,53.238744,1210.57781175,1197.05526249,4.83426,8.68828925968
 02/13  22:00:00,117.59988579,0.0,0.0,0.0,43.513341876,52.539744,22.1903890179,0.0,4.83426,17.3561290179
 02/13  23:00:00,139.103445424,1.1122518852,20.2355180973,0.0,43.513341876,52.539744,5.11443896619,0.260178966189,4.83426,0.02
 02/13  24:00:00,144.5208167,1.4830025136,24.0738275891,0.0,43.513341876,52.539744,13.9298799039,0.459058232173,4.83426,8.63656167176
 02/14  01:00:00,146.36235522,1.853753142,26.5035368926,0.0,43.513341876,52.539744,5.57416592987,0.719905929868,4.83426,0.02
 02/14  02:00:00,138.736893383,1.4830025136,19.3734362214,0.0,43.513341876,52.539744,14.442734766,0.987384397701,4.83426,8.62109036826
 02/14  03:00:00,167.920967169,3.39188452836,46.1112442813,0.0,43.513341876,52.539744,6.65621481302,1.80195481302,4.83426,0.02
 02/14  04:00:00,189.214714036,4.16599000901,66.4215159721,0.0,43.513341876,52.539744,7.50523630006,2.65097630006,4.83426,0.02
 02/14  05:00:00,211.329121855,5.17074134475,85.1849708334,0.0,43.513341876,52.539744,17.4718732405,4.01650251486,4.83426,8.62111072566
 02/14  06:00:00,200.510529317,4.5593615734,75.5026925227,0.0,43.513341876,52.539744,10.2711374321,5.41687743208,4.83426,0.02
 02/14  07:00:00,196.450746611,74.0183444828,0.0,0.0,43.513341876,53.238744,2160.5204984,2155.6662384,4.83426,0.02
 02/14  08:00:00,360.7039139,74.0183444828,0.0,0.0,220.879908,53.238744,1882.25327533,1851.01292834,4.83426,26.4060869846
 02/14  09:00:00,446.914479586,74.0183444828,0.00221895984075,0.0,220.879908,145.652643033,1496.75540484,1425.01846432,36.25695,35.4799905179
 02/14  10:00:00,446.940027292,74.0183444828,0.00236455918415,0.0,220.879908,145.652643033,1263.96956334,1182.8254759,36.25695,44.8871374392
 02/14  11:00:00,452.679143306,74.0350016697,0.00162977585316,0.0,220.879908,151.653867033,1058.25340103,955.979306555,48.3426,53.9314944755
 02/14  12:00:00,453.001778001,74.4829356946,0.0,0.0,220.879908,151.653867033,756.33460546,662.843549922,48.3426,45.1484555379
 02/14  13:00:00,452.90579069,75.6821394343,0.0,0.0,220.879908,151.653867033,591.937346981,480.175557837,48.3426,63.4191891438
 02/14  14:00:00,447.899664848,76.7630930925,0.0,0.0,220.879908,145.652643033,438.118246141,359.503225976,24.1713,54.443720165
 02/14  15:00:00,448.746601699,77.6303815065,0.0,0.0,220.879908,145.652643033,408.023800652,338.945170242,24.1713,44.9073304105
 02/14  16:00:00,441.061801416,77.7644401776,0.0,0.0,220.879908,137.835547516,428.247389709,369.427899394,4.83426,53.9852303152
 02/14  17:00:00,433.491832966,75.2316207499,0.0,0.0,220.879908,133.019064,367.399943206,326.878277095,4.83426,35.6874061104
 02/14  18:00:00,352.646004381,74.0727802706,0.0,0.0,220.879908,53.238744,587.267953716,537.830737609,4.83426,44.6029561069
 02/14  19:00:00,371.661487957,74.0183444828,0.0,0.0,220.879908,53.238744,963.807923698,914.176767945,4.83426,44.7968957532
 02/14  20:00:00,372.137192778,74.0183444828,0.0,0.0,220.879908,53.238744,977.29728629,963.763565019,4.83426,8.69946127078
 02/14  21:00:00,372.138659679,74.0183444828,0.0,0.0,220.879908,53.238744,989.997997745,976.475398507,4.83426,8.68833923829
 02/14  22:00:00,117.346734991,0.0,0.0,0.0,43.513341876,52.539744,22.1901202401,0.0,4.83426,17.3558602401
 02/14  23:00:00,117.434952254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  24:00:00,118.531835834,0.0,0.0,0.0,43.513341876,52.539744,13.4706624364,0.0,4.83426,8.63640243637
 02/15  01:00:00,117.496280237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  02:00:00,141.805854762,1.1122518852,22.8138923351,0.0,43.513341876,52.539744,5.05291211307,0.198652113072,4.83426,0.02
 02/15  03:00:00,142.21158183,1.2976271994,23.0058915956,0.0,43.513341876,52.539744,13.7404679163,0.285232099108,4.83426,8.62097581721
 02/15  04:00:00,148.626578882,1.853753142,28.7244451685,0.0,43.513341876,52.539744,5.28566992097,0.431409920968,4.83426,0.02
 02/15  05:00:00,193.948168758,4.08961879829,70.6726157148,0.0,43.513341876,52.539744,5.80906304015,0.954803040146,4.83426,0.02
 02/15  06:00:00,219.009476521,5.17664353078,94.4263785129,0.0,43.513341876,52.539744,15.093499511,1.63820849433,4.83426,8.62103101672
 02/15  07:00:00,195.40475655,74.0183444828,0.0,0.0,43.513341876,53.238744,1935.31327916,1930.45901916,4.83426,0.02
 02/15  08:00:00,360.559690861,74.0183444828,0.0,0.0,220.879908,53.238744,1648.54063016,1617.29591317,4.83426,26.4104569837
 02/15  09:00:00,446.890996311,74.0183444828,0.00298983720043,0.0,220.879908,145.652643033,1281.8337432,1210.0996641,36.25695,35.4771290989
 02/15  10:00:00,446.899673086,74.0223435262,0.00239012300191,0.0,220.879908,145.652643033,1079.81558644,998.673471061,36.25695,44.8851653801
 02/15  11:00:00,452.242686322,74.2244671996,0.00161853227252,0.0,220.879908,151.653867033,923.209865057,829.91641773,48.3426,44.9508473266
 02/15  12:00:00,453.331450296,74.994816012,0.0,0.0,220.879908,151.653867033,693.94491024,591.423556206,48.3426,54.1787540336
 02/15  13:00:00,453.254726532,76.1076797172,0.0,0.0,220.879908,151.653867033,511.945031543,409.241185595,48.3426,54.3612459485
 02/15  14:00:00,448.29488469,77.1704647281,0.0,0.0,220.879908,145.652643033,420.939387026,333.237410182,24.1713,63.5306768446
 02/15  15:00:00,499.805673198,77.6669343419,49.923903592,0.0,220.879908,145.652643033,295.777889659,226.69614634,24.1713,44.910443319
 02/15  16:00:00,490.989880447,76.0603210542,49.4117481222,0.0,220.879908,137.835547516,188.944424147,139.123422326,4.83426,44.9867418208
 02/15  17:00:00,474.058248389,74.4722008385,39.1001452438,0.0,220.879908,133.019064,82.3108362381,32.872762059,4.83426,44.6038141791
 02/15  18:00:00,396.658628509,74.0321348912,42.0497020405,0.0,220.879908,53.238744,123.938274697,83.4157821583,4.83426,35.6882325389
 02/15  19:00:00,384.570480774,74.0183444828,13.2387981432,0.0,220.879908,53.238744,178.29809279,128.673262468,4.83426,44.7905703226
 02/15  20:00:00,370.756734849,74.0183444828,0.0,0.0,220.879908,53.238744,295.533134698,273.31909775,4.83426,17.3797769479
 02/15  21:00:00,370.894316373,74.0183444828,0.0,0.0,220.879908,53.238744,548.683492094,535.16081109,4.83426,8.68842100427
 02/15  22:00:00,117.800333729,0.0,0.0,0.0,43.513341876,52.539744,13.5223157479,0.0,4.83426,8.6880557479
 02/15  23:00:00,117.561303923,0.0,0.0,0.0,43.513341876,52.539744,13.4828713874,0.0,4.83426,8.64861138743
 02/15  24:00:00,118.599716871,0.0,0.0,0.0,43.513341876,52.539744,13.4705718066,0.0,4.83426,8.63631180664
 02/16  01:00:00,117.568436295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  02:00:00,117.554857968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  03:00:00,117.546885664,0.0,0.0,0.0,43.513341876,52.539744,13.4551653553,0.0,4.83426,8.62090535525
 02/16  04:00:00,117.539340161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  05:00:00,117.947804291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  06:00:00,117.902970234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  07:00:00,195.112614487,74.0183444828,0.00116251126392,0.0,43.513341876,53.238744,1940.75129469,1927.29596433,4.83426,8.62107036338
 02/16  08:00:00,360.496293131,74.0183444828,0.0,0.0,220.879908,53.238744,1577.70460749,1546.46431579,4.83426,26.4060317012
 02/16  09:00:00,446.892743477,74.0183444828,0.0030948305944,0.0,220.879908,145.652643033,1218.94723897,1147.21139921,36.25695,35.4788897571
 02/16  10:00:00,446.590939508,74.0559940022,0.00258100191419,0.0,220.879908,145.652643033,1000.85837988,919.711270181,36.25695,44.8901597001
 02/16  11:00:00,452.193851627,74.4965601161,0.00170756958272,0.0,220.879908,151.653867033,832.802584098,739.507387784,48.3426,44.9525963139
 02/16  12:00:00,454.035930677,75.7289056039,0.0,0.0,220.879908,151.653867033,660.014658759,557.502922645,48.3426,54.169136114
 02/16  13:00:00,454.445278821,77.2996443602,0.0,0.0,220.879908,151.653867033,460.608638978,357.915111598,48.3426,54.3509273797
 02/16  14:00:00,462.693503341,78.6216277605,11.8109438085,0.0,220.879908,145.652643033,307.469571138,221.002936014,24.1713,62.2953351238
 02/16  15:00:00,509.609625191,79.8009698723,56.1824418502,0.0,220.879908,145.652643033,212.308577323,141.992941522,24.1713,46.1443358013
 02/16  16:00:00,541.536947455,80.2576700854,95.3888245079,0.0,220.879908,137.835547516,140.232166465,90.4025943315,4.83426,44.9953121334
 02/16  17:00:00,525.469804593,77.2828563451,87.4335817661,0.0,220.879908,133.019064,77.1002742217,27.6623551238,4.83426,44.6036590979
 02/16  18:00:00,398.391753256,74.7725794394,43.3430170814,0.0,220.879908,53.238744,130.207823379,89.689751362,4.83426,35.6838120171
 02/16  19:00:00,370.515958516,74.1843854436,0.0,0.0,220.879908,53.238744,333.001582342,283.379039192,4.83426,44.7882831499
 02/16  20:00:00,370.961638608,74.0464916088,0.0,0.0,220.879908,53.238744,549.883065849,527.668747581,4.83426,17.3800582679
 02/16  21:00:00,370.9264538,74.0183444828,0.0,0.0,220.879908,53.238744,573.840752986,560.318131544,4.83426,8.6883614416
 02/16  22:00:00,117.812773897,0.0,0.0,0.0,43.513341876,52.539744,13.5214698557,0.0,4.83426,8.68720985566
 02/16  23:00:00,117.578670974,0.0,0.0,0.0,43.513341876,52.539744,13.4829853244,0.0,4.83426,8.64872532444
 02/16  24:00:00,118.633841491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  01:00:00,117.665530226,0.0,0.0,0.0,43.513341876,52.539744,13.455236225,0.0,4.83426,8.62097622502
 02/17  02:00:00,117.704121025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  03:00:00,117.707205486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  04:00:00,117.69181863,0.0,0.0,0.0,43.513341876,52.539744,13.4551052091,0.0,4.83426,8.62084520907
 02/17  05:00:00,119.820775037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  06:00:00,119.483145127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  07:00:00,193.823713017,74.0183444828,0.0,0.0,43.513341876,53.238744,961.623611365,948.168277565,4.83426,8.62107380017
 02/17  08:00:00,358.751832466,74.0183444828,0.0,0.0,220.879908,53.238744,866.480936903,835.245376391,4.83426,26.4013005121
 02/17  09:00:00,445.117876462,74.0347908857,0.00388248128386,0.0,220.879908,145.652643033,593.334776982,530.462791316,36.25695,26.6150356656
 02/17  10:00:00,454.477906263,74.4610612576,8.23076538102,0.0,220.879908,145.652643033,372.878269179,282.764181332,36.25695,53.8571378477
 02/17  11:00:00,518.087046941,75.774886421,62.5945179675,0.0,220.879908,151.653867033,200.184238158,106.886314456,48.3426,44.9553237023
 02/17  12:00:00,645.421655262,77.6779988189,186.486318259,0.0,220.879908,151.653867033,106.983384156,4.47501258727,48.3426,54.1657715683
 02/17  13:00:00,770.758129501,79.2913928407,310.745532022,0.0,220.879908,151.653867033,102.68127594,0.0,48.3426,54.3386759403
 02/17  14:00:00,812.946529176,79.5862708677,358.52406967,0.0,220.879908,145.652643033,78.6370565526,0.0058584717261,24.1713,54.4598980809
 02/17  15:00:00,852.772190552,81.9855639892,395.923554374,0.0,220.879908,145.652643033,78.0514858997,0.0,24.1713,53.8801858997
 02/17  16:00:00,880.809119393,83.0411837926,430.732968442,0.0,220.879908,137.835547516,49.8378850209,0.00398888350793,4.83426,44.9996361374
 02/17  17:00:00,800.685049601,78.6050511375,360.32357732,0.0,220.879908,133.019064,47.7342857593,0.0149504471617,4.83426,42.8850753121
 02/17  18:00:00,591.956702453,75.4198658673,234.876259916,0.0,220.879908,53.238744,44.1087011746,1.88165193215,4.83426,37.3927892425
 02/17  19:00:00,536.475293546,74.5962635625,162.536549229,0.0,220.879908,53.238744,68.2995925172,18.6796675375,4.83426,44.7856649798
 02/17  20:00:00,504.477300425,74.2869594995,131.006165055,0.0,220.879908,53.238744,44.7371089568,31.2026291703,4.83426,8.70021978654
 02/17  21:00:00,485.228462028,74.1415294972,112.054742083,0.0,220.879908,53.238744,74.9315059471,52.7412868162,4.83426,17.3559591309
 02/17  22:00:00,117.757954002,0.0,0.0,0.0,43.513341876,52.539744,13.5226971675,0.0,4.83426,8.68843716747
 02/17  23:00:00,117.822447464,0.0,0.0,0.0,43.513341876,52.539744,13.482921117,0.0,4.83426,8.64866111704
 02/17  24:00:00,118.799113524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  01:00:00,117.884558384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  02:00:00,117.898571072,0.0,0.0,0.0,43.513341876,52.539744,13.4472593256,0.0,4.83426,8.61299932555
