Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  03:00:00,117.87869065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  04:00:00,117.859475683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  05:00:00,118.300308521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  06:00:00,118.266086193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  07:00:00,118.286152119,0.0,0.0,0.0,43.513341876,52.539744,13.4474195228,0.0,4.83426,8.61315952284
 02/18  08:00:00,106.184734123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  09:00:00,100.237103719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  10:00:00,100.301036134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  11:00:00,100.317334994,0.0,0.0,0.0,43.513341876,52.539744,22.2839475424,0.0,4.83426,17.4496875424
 02/18  12:00:00,101.182541553,0.0,0.0,0.0,43.513341876,52.539744,13.4952337788,0.0,4.83426,8.66097377879
 02/18  13:00:00,144.446434455,1.31009086155,42.0059965856,0.0,43.513341876,52.539744,13.4956476696,0.0,4.83426,8.66138766959
 02/18  14:00:00,219.742067329,2.54934641051,115.26811389,0.0,43.513341876,52.539744,13.4876811969,0.0,4.83426,8.65342119687
 02/18  15:00:00,285.791784514,3.4266902651,179.891079353,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  16:00:00,249.234383535,2.60990808256,144.609405924,0.0,43.513341876,52.539744,13.4876531512,0.0,4.83426,8.65339315119
 02/18  17:00:00,228.717998643,2.26386218466,124.893712794,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  18:00:00,148.495537112,0.875852842902,46.9456952851,0.0,43.513341876,52.539744,13.447436517,0.0,4.83426,8.61317651698
 02/18  19:00:00,118.040672431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  20:00:00,118.476697594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  21:00:00,118.442771106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  22:00:00,118.200080466,0.0,0.0,0.0,43.513341876,52.539744,40.1590146612,0.0,4.83426,35.3247546612
 02/18  23:00:00,117.81480308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  24:00:00,118.661651591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  01:00:00,117.759223277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  02:00:00,117.741834309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  03:00:00,117.719910818,0.0,0.0,0.0,43.513341876,52.539744,13.447471522,0.0,4.83426,8.61321152204
 02/19  04:00:00,117.693074235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  05:00:00,118.09444206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  06:00:00,118.039782881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  07:00:00,118.041876412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  08:00:00,102.96397979,0.0,0.0,0.0,43.513341876,52.539744,13.4473992282,0.0,4.83426,8.61313922817
 02/19  09:00:00,99.9982525795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  10:00:00,100.061522766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  11:00:00,100.119810789,0.0,0.0,0.0,43.513341876,52.539744,22.2877319452,0.0,4.83426,17.4534719452
 02/19  12:00:00,101.019284766,0.0,0.0,0.0,43.513341876,52.539744,13.4955999722,0.0,4.83426,8.66133997216
 02/19  13:00:00,100.20160685,0.0,0.0,0.0,43.513341876,52.539744,13.4947355855,0.0,4.83426,8.66047558553
 02/19  14:00:00,137.99243349,0.708190555861,36.5451032231,0.0,43.513341876,52.539744,13.4948909925,0.0,4.83426,8.66063099246
 02/19  15:00:00,100.368555258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  16:00:00,100.338877097,0.0,0.0,0.0,43.513341876,52.539744,13.4873651375,0.0,4.83426,8.65310513745
 02/19  17:00:00,100.135115683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  18:00:00,100.113951408,0.0,0.0,0.0,43.513341876,52.539744,13.4473299875,0.0,4.83426,8.6130699875
 02/19  19:00:00,118.002955825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  20:00:00,118.415173022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  21:00:00,118.365469629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  22:00:00,118.151943112,0.0,0.0,0.0,43.513341876,52.539744,40.1589288877,0.0,4.83426,35.3246688877
 02/19  23:00:00,117.783725294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  24:00:00,118.646872635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  01:00:00,117.765260298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  02:00:00,117.762589054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  03:00:00,117.759869344,0.0,0.0,0.0,43.513341876,52.539744,13.4473469099,0.0,4.83426,8.61308690993
 02/20  04:00:00,117.757240682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  05:00:00,118.192229408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  06:00:00,118.161518837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  07:00:00,118.186516431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  08:00:00,103.116498883,0.0,0.0,0.0,43.513341876,52.539744,13.4472714171,0.0,4.83426,8.61301141712
 02/20  09:00:00,100.116227534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  10:00:00,100.12641044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  11:00:00,100.130477868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  12:00:00,100.993050245,0.0,0.0,0.0,43.513341876,52.539744,13.4550922267,0.0,4.83426,8.62083222675
 02/20  13:00:00,100.131053008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  14:00:00,100.208734638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  15:00:00,100.229169728,0.0,0.0,0.0,43.513341876,52.539744,13.4474263434,0.0,4.83426,8.61316634341
 02/20  16:00:00,100.208803073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  17:00:00,100.014739338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  18:00:00,100.012612976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  19:00:00,117.890153844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  20:00:00,118.256862278,0.0,0.0,0.0,43.513341876,52.539744,13.4473510223,0.0,4.83426,8.61309102234
 02/20  21:00:00,118.19756708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  22:00:00,117.946182213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  23:00:00,117.625435698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  24:00:00,118.530629644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  01:00:00,117.60022975,0.0,0.0,0.0,43.513341876,52.539744,13.4551565414,0.0,4.83426,8.62089654144
 02/21  02:00:00,117.569928626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  03:00:00,117.507710902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  04:00:00,117.473612684,0.0,0.0,0.0,43.513341876,52.539744,13.4550116587,0.0,4.83426,8.62075165869
 02/21  05:00:00,133.183202797,0.475500530506,12.9577746946,0.0,43.513341876,52.539744,5.20269737093,0.348437370929,4.83426,0.02
 02/21  06:00:00,188.784043011,2.60661628469,66.1056823755,0.0,43.513341876,52.539744,6.70678470379,1.85252470379,4.83426,0.02
 02/21  07:00:00,195.978329277,74.0183444828,0.0,0.0,43.513341876,53.238744,1879.34633053,1865.89110464,4.83426,8.620965892
 02/21  08:00:00,357.577641785,74.0183444828,0.0,0.0,220.879908,53.238744,1497.88529566,1466.65151856,4.83426,26.3995170949
 02/21  09:00:00,446.897137891,74.0183444828,0.00179724377609,0.0,220.879908,145.652643033,1258.37955216,1195.51012342,36.25695,26.6124787355
 02/21  10:00:00,446.939747161,74.0183444828,0.00219905944569,0.0,220.879908,145.652643033,1214.55465566,1124.44727633,36.25695,53.8504293289
 02/21  11:00:00,452.957903659,74.0183444828,0.00169501520793,0.0,220.879908,151.653867033,1136.09844547,1042.80612515,48.3426,44.949720319
 02/21  12:00:00,454.051482102,74.0998505951,0.0,0.0,220.879908,151.653867033,1066.63298779,964.140142237,48.3426,54.1502455494
 02/21  13:00:00,453.445034922,74.4926215406,0.0,0.0,220.879908,151.653867033,1056.29110976,953.619485694,48.3426,54.3290240648
 02/21  14:00:00,448.048721256,75.0636056502,0.0,0.0,220.879908,145.652643033,1058.18327734,979.563030961,24.1713,54.448946375
 02/21  15:00:00,448.487745872,75.6822308965,0.0,0.0,220.879908,145.652643033,970.646712078,901.57734767,24.1713,44.8980644085
 02/21  16:00:00,439.915542459,75.8855898459,0.0,0.0,220.879908,137.835547516,741.398219898,682.576983132,4.83426,53.9869767656
 02/21  17:00:00,433.046805026,74.3719910999,0.0,0.0,220.879908,133.019064,586.065192018,545.547959954,4.83426,35.6829720644
 02/21  18:00:00,353.161486399,74.0183444828,0.0,0.0,220.879908,53.238744,768.897710445,719.466548263,4.83426,44.5969021826
 02/21  19:00:00,371.934670803,74.0183444828,0.0,0.0,220.879908,53.238744,915.721817942,866.106017744,4.83426,44.7815401976
 02/21  20:00:00,372.107716601,74.0183444828,0.0,0.0,220.879908,53.238744,877.804077277,864.270799935,4.83426,8.69901734221
 02/21  21:00:00,372.157465318,74.0183444828,0.0,0.0,220.879908,53.238744,920.359443565,898.170185291,4.83426,17.3549982746
 02/21  22:00:00,117.370501028,0.0,0.0,0.0,43.513341876,52.539744,13.5214506937,0.0,4.83426,8.68719069371
 02/21  23:00:00,117.455546803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  24:00:00,118.53486015,0.0,0.0,0.0,43.513341876,52.539744,13.4707287786,0.0,4.83426,8.63646877855
 02/22  01:00:00,117.498885701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  02:00:00,117.503466602,0.0,0.0,0.0,43.513341876,52.539744,13.4533931023,0.0,4.83426,8.61913310232
 02/22  03:00:00,117.495300984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  04:00:00,137.539359926,0.7415012568,19.0610421549,0.0,43.513341876,52.539744,5.0002453267,0.145985326702,4.83426,0.02
 02/22  05:00:00,201.467772929,3.53582780527,78.8836625384,0.0,43.513341876,52.539744,14.0585918633,0.603435624964,4.83426,8.62089623834
 02/22  06:00:00,209.395582402,4.20705449207,86.0204220607,0.0,43.513341876,52.539744,5.88159010058,1.02733010058,4.83426,0.02
 02/22  07:00:00,195.379284831,74.0183444828,0.0,0.0,43.513341876,53.238744,1985.3900122,1980.5357522,4.83426,0.02
 02/22  08:00:00,357.575232613,74.0183444828,0.0,0.0,220.879908,53.238744,1774.8474663,1743.61006305,4.83426,26.4031432532
 02/22  09:00:00,446.880930409,74.0183444828,0.00259741211967,0.0,220.879908,145.652643033,1448.36725509,1376.63557207,36.25695,35.4747330174
 02/22  10:00:00,446.930419603,74.0183444828,0.00228144099719,0.0,220.879908,145.652643033,1238.99631991,1157.86211692,36.25695,44.8772529896
 02/22  11:00:00,453.058319087,74.1341821204,0.00151250635261,0.0,220.879908,151.653867033,1090.37691742,995.539530651,48.3426,46.4947867687
 02/22  12:00:00,454.251446563,74.7890605876,0.0,0.0,220.879908,151.653867033,947.132964432,846.182053803,48.3426,52.6083106289
 02/22  13:00:00,453.798658091,75.9301845322,0.0,0.0,220.879908,151.653867033,814.772281489,712.075098869,48.3426,54.35458262
 02/22  14:00:00,448.493789505,76.9531815963,0.0,0.0,220.879908,145.652643033,719.296623415,631.616621529,24.1713,63.5087018866
 02/22  15:00:00,449.079340936,77.7719283802,0.0,0.0,220.879908,145.652643033,574.259877061,505.190030146,24.1713,44.8985469147
 02/22  16:00:00,441.377756412,77.9649544295,0.0,0.0,220.879908,137.835547516,492.90646765,443.092426772,4.83426,44.9797808784
 02/22  17:00:00,433.718621062,75.3954458506,0.0,0.0,220.879908,133.019064,398.983112922,349.551056058,4.83426,44.5977968643
 02/22  18:00:00,352.669965591,74.1379365554,0.0,0.0,220.879908,53.238744,509.333707468,468.817725098,4.83426,35.6817223702
 02/22  19:00:00,370.895751846,74.0323601432,0.0,0.0,220.879908,53.238744,743.839596393,694.222672643,4.83426,44.78266375
 02/22  20:00:00,372.003202946,74.0183444828,0.0,0.0,220.879908,53.238744,863.376532632,841.163624123,4.83426,17.378648509
 02/22  21:00:00,372.565051894,74.0183444828,0.0,0.0,220.879908,53.238744,903.517833645,889.995711343,4.83426,8.68786230135
 02/22  22:00:00,117.70655273,0.0,0.0,0.0,43.513341876,52.539744,13.5224161801,0.0,4.83426,8.68815618009
 02/22  23:00:00,117.481109065,0.0,0.0,0.0,43.513341876,52.539744,13.4824125307,0.0,4.83426,8.6481525307
 02/22  24:00:00,118.560615738,0.0,0.0,0.0,43.513341876,52.539744,13.4707502646,0.0,4.83426,8.63649026463
 02/23  01:00:00,117.538128599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  02:00:00,117.558143549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  03:00:00,117.548594534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  04:00:00,117.55833022,0.0,0.0,0.0,43.513341876,52.539744,13.4551135055,0.0,4.83426,8.6208535055
 02/23  05:00:00,117.999748788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  06:00:00,117.966904424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  07:00:00,194.99898004,74.0183444828,0.0,0.0,43.513341876,53.238744,1459.86350327,1446.40836028,4.83426,8.62088298146
 02/23  08:00:00,357.5148822,74.0183444828,0.0,0.0,220.879908,53.238744,1370.76462426,1339.52837453,4.83426,26.4019897297
 02/23  09:00:00,446.89190559,74.0183444828,0.0021675449753,0.0,220.879908,145.652643033,1198.39232963,1126.66587143,36.25695,35.4695082039
 02/23  10:00:00,446.956855104,74.0183444828,0.00187999159698,0.0,220.879908,145.652643033,1125.86815903,1044.73274432,36.25695,44.8784647031
 02/23  11:00:00,453.073610692,74.1458942338,0.0016354334191,0.0,220.879908,151.653867033,1050.80308701,957.514973217,48.3426,44.9455137885
 02/23  12:00:00,453.971026607,74.5587532427,0.0,0.0,220.879908,151.653867033,939.112828784,836.617917188,48.3426,54.1523115959
 02/23  13:00:00,453.395920705,75.7160453595,0.0,0.0,220.879908,151.653867033,756.078941821,653.404856106,48.3426,54.3314857158
 02/23  14:00:00,448.508034176,77.0387663554,0.0,0.0,220.879908,145.652643033,677.330649323,598.71219633,24.1713,54.4471529923
 02/23  15:00:00,449.360893672,77.9684180888,0.0,0.0,220.879908,145.652643033,638.255022633,560.211442618,24.1713,53.8722800149
 02/23  16:00:00,441.636939469,78.1595972869,0.0,0.0,220.879908,137.835547516,531.310216216,481.484446432,4.83426,44.9915097841
 02/23  17:00:00,433.900899298,75.4904216683,0.0,0.0,220.879908,133.019064,447.919936359,402.718894955,4.83426,40.3667814031
 02/23  18:00:00,352.805425364,74.1368073277,0.0,0.0,220.879908,53.238744,600.262033168,555.52663684,4.83426,39.9011363277
 02/23  19:00:00,368.013945949,74.0333199247,0.0,0.0,220.879908,53.238744,765.403489394,715.783888405,4.83426,44.7853409899
 02/23  20:00:00,372.012074012,74.0183444828,0.0,0.0,220.879908,53.238744,840.458220009,826.92443547,4.83426,8.69952453826
 02/23  21:00:00,372.276973559,74.0183444828,0.0,0.0,220.879908,53.238744,863.527290898,841.338445637,4.83426,17.3545852613
 02/23  22:00:00,117.726108586,0.0,0.0,0.0,43.513341876,52.539744,13.5219661534,0.0,4.83426,8.68770615337
 02/23  23:00:00,117.502902119,0.0,0.0,0.0,43.513341876,52.539744,13.4823144116,0.0,4.83426,8.64805441164
 02/23  24:00:00,118.578708371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  01:00:00,117.5683386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  02:00:00,117.575614001,0.0,0.0,0.0,43.513341876,52.539744,13.4551680279,0.0,4.83426,8.62090802789
 02/24  03:00:00,117.556317555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  04:00:00,117.540066897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  05:00:00,119.643571801,0.0,0.0,0.0,43.513341876,52.539744,13.4550097859,0.0,4.83426,8.62074978591
 02/24  06:00:00,119.296137098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  07:00:00,195.71560879,74.0183444828,0.00116544307159,0.0,43.513341876,53.238744,1732.44885511,1727.59459511,4.83426,0.02
 02/24  08:00:00,357.486396825,74.0183444828,0.0,0.0,220.879908,53.238744,1616.7368751,1585.49882469,4.83426,26.4037904102
 02/24  09:00:00,446.848380527,74.0183444828,0.00177886493391,0.0,220.879908,145.652643033,1366.39776067,1294.66487707,36.25695,35.4759335972
 02/24  10:00:00,446.899860484,74.0183444828,0.00200444481681,0.0,220.879908,145.652643033,1243.31155868,1162.17831557,36.25695,44.8762931012
 02/24  11:00:00,452.936811336,74.0217411617,0.00127775696552,0.0,220.879908,151.653867033,1153.891598,1051.63176637,48.3426,53.9172316303
 02/24  12:00:00,453.905904385,74.0335587237,0.0,0.0,220.879908,151.653867033,1019.38478093,925.901991241,48.3426,45.1401896924
 02/24  13:00:00,452.148368146,74.1605427284,0.0,0.0,220.879908,151.653867033,879.206634185,776.511854421,48.3426,54.3521797641
 02/24  14:00:00,445.738224431,74.2986336378,0.0,0.0,220.879908,145.652643033,738.877614883,651.210602464,24.1713,63.4957124186
 02/24  15:00:00,446.357256638,74.926356375,0.0,0.0,220.879908,145.652643033,719.660967862,650.592990152,24.1713,44.8966777107
 02/24  16:00:00,438.956362432,75.393716339,0.0,0.0,220.879908,137.835547516,641.186595763,591.375204692,4.83426,44.9771310708
 02/24  17:00:00,432.768155992,74.2079210891,0.0,0.0,220.879908,133.019064,583.605714723,534.17583663,4.83426,44.595618093
 02/24  18:00:00,353.450449652,74.0183444828,0.0,0.0,220.879908,53.238744,839.497511684,798.983336221,4.83426,35.6799154628
 02/24  19:00:00,369.195060244,74.0183444828,0.0,0.0,220.879908,53.238744,927.758874624,878.145114256,4.83426,44.7795003679
 02/24  20:00:00,372.163889795,74.0183444828,0.0,0.0,220.879908,53.238744,955.893343549,933.680803804,4.83426,17.3782797454
 02/24  21:00:00,372.140909957,74.0183444828,0.0,0.0,220.879908,53.238744,1030.42141876,1016.89947798,4.83426,8.68768078385
 02/24  22:00:00,117.339534662,0.0,0.0,0.0,43.513341876,52.539744,13.5222756048,0.0,4.83426,8.68801560484
 02/24  23:00:00,117.443628048,0.0,0.0,0.0,43.513341876,52.539744,13.4822725972,0.0,4.83426,8.6480125972
 02/24  24:00:00,118.544585896,0.0,0.0,0.0,43.513341876,52.539744,13.4706179164,0.0,4.83426,8.63635791639
 02/25  01:00:00,117.504474133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  02:00:00,117.509340547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  03:00:00,142.305737175,1.1122518852,23.3209046405,0.0,43.513341876,52.539744,5.06264915835,0.208389158352,4.83426,0.02
 02/25  04:00:00,164.993092561,2.49906431734,44.2215503423,0.0,43.513341876,52.539744,5.38150759011,0.527247590109,4.83426,0.02
 02/25  05:00:00,209.217974574,4.5593615734,85.3346594104,0.0,43.513341876,52.539744,14.6198980702,1.17427870146,4.83426,8.61135936872
 02/25  06:00:00,222.352422186,8.05077289171,94.9054459493,0.0,43.513341876,52.539744,8.18813153516,3.33387153516,4.83426,0.02
 02/25  07:00:00,208.547807725,9.74341835792,79.6269507365,0.0,43.513341876,52.539744,8.64389386239,3.78963386239,4.83426,0.02
 02/25  08:00:00,199.957117926,6.89876027292,88.7926084456,0.0,43.513341876,52.539744,8.33963347144,3.48537347144,4.83426,0.02
 02/25  09:00:00,185.187887921,4.5593615734,79.5116530296,0.0,43.513341876,52.539744,7.36206461265,2.50780461265,4.83426,0.02
 02/25  10:00:00,198.847929025,5.17074134475,92.3514890787,0.0,43.513341876,52.539744,16.1526186343,2.69879625416,4.83426,8.61956238013
 02/25  11:00:00,174.682924018,3.64318462101,70.0622933368,0.0,43.513341876,52.539744,23.4430159768,1.15780976412,4.83426,17.4509462127
 02/25  12:00:00,100.846865856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  13:00:00,99.8959617242,0.0,0.0,0.0,43.513341876,52.539744,13.4946815748,0.0,4.83426,8.66042157485
 02/25  14:00:00,99.9874573352,0.0,0.0,0.0,43.513341876,52.539744,13.4867877687,0.0,4.83426,8.65252776866
 02/25  15:00:00,100.031614076,0.0,0.0,0.0,43.513341876,52.539744,13.4869024973,0.0,4.83426,8.65264249727
 02/25  16:00:00,100.014463636,0.0,0.0,0.0,43.513341876,52.539744,13.4870176288,0.0,4.83426,8.65275762876
 02/25  17:00:00,99.8102086738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  18:00:00,99.8051418257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  19:00:00,114.726945215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  20:00:00,118.117403304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  21:00:00,118.077023636,0.0,0.0,0.0,43.513341876,52.539744,13.4472730495,0.0,4.83426,8.61301304949
 02/25  22:00:00,117.874780381,0.0,0.0,0.0,43.513341876,52.539744,31.32885347,0.0,4.83426,26.49459347
 02/25  23:00:00,117.523063399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  24:00:00,118.466153314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  01:00:00,158.655549637,1.79725221992,38.7681150882,0.0,43.513341876,52.539744,10.7276217304,0.463553087823,4.83426,5.42980864253
 02/26  02:00:00,193.652748554,3.41996188986,71.6491462913,0.0,43.513341876,52.539744,8.91553276239,0.879620603286,4.83426,3.2016521591
 02/26  03:00:00,214.572391721,4.48296629091,91.2312805427,0.0,43.513341876,52.539744,6.22386731142,1.36960731142,4.83426,0.02
 02/26  04:00:00,202.543482568,3.95373955745,79.9057315272,0.0,43.513341876,52.539744,6.36331113138,1.50905113138,4.83426,0.02
 02/26  05:00:00,221.388443457,4.98536603055,97.0314167219,0.0,43.513341876,52.539744,7.12942261179,2.27516261179,4.83426,0.02
 02/26  06:00:00,208.142391418,4.4357780306,84.5453287945,0.0,43.513341876,52.539744,7.55135913808,2.69709913808,4.83426,0.02
 02/26  07:00:00,219.208113695,5.17074134475,94.6831939778,0.0,43.513341876,52.539744,17.0975511823,3.6502288773,4.83426,8.61306230503
 02/26  08:00:00,186.49675987,4.188610945,78.2768565104,0.0,43.513341876,52.539744,7.63132986896,2.77706986896,4.83426,0.02
 02/26  09:00:00,197.910644613,4.98536603055,91.6785247995,0.0,43.513341876,52.539744,8.22494747279,3.37068747279,4.83426,0.02
 02/26  10:00:00,168.487285312,3.53061397799,64.0894582327,0.0,43.513341876,52.539744,7.18576817818,2.33150817818,4.83426,0.02
 02/26  11:00:00,168.664961952,3.4665068702,64.3355121267,0.0,43.513341876,52.539744,24.3001112121,2.01324716066,4.83426,17.4526040515
 02/26  12:00:00,141.972365583,2.08081507366,38.5200377326,0.0,43.513341876,52.539744,14.6294325081,1.13410141419,4.83426,8.66107109387
 02/26  13:00:00,99.8490128628,0.0,0.0,0.0,43.513341876,52.539744,13.4947357559,0.0,4.83426,8.66047575592
 02/26  14:00:00,99.9189440402,0.0,0.0,0.0,43.513341876,52.539744,13.4948558897,0.0,4.83426,8.66059588972
 02/26  15:00:00,99.9313360214,0.0,0.0,0.0,43.513341876,52.539744,13.4867059904,0.0,4.83426,8.65244599039
 02/26  16:00:00,99.9045426426,0.0,0.0,0.0,43.513341876,52.539744,13.4868144813,0.0,4.83426,8.65255448134
 02/26  17:00:00,112.332231962,0.599084073306,11.8623364819,0.0,43.513341876,52.539744,5.2677516309,0.413491630899,4.83426,0.02
 02/26  18:00:00,177.846081911,3.87544909493,73.1842434047,0.0,43.513341876,52.539744,6.99654754029,2.14228754029,4.83426,0.02
 02/26  19:00:00,193.408297907,4.08673992059,73.6085824496,0.0,43.513341876,52.539744,7.79337564168,2.93911564168,4.83426,0.02
 02/26  20:00:00,203.724419504,4.61461540215,79.8947813718,0.0,43.513341876,52.539744,9.72658189499,4.87232189499,4.83426,0.02
 02/26  21:00:00,203.841557384,4.7447368876,79.9116234316,0.0,43.513341876,52.539744,19.7459216655,6.29851277521,4.83426,8.6131488903
 02/26  22:00:00,200.254585569,4.79999071635,76.5030825324,0.0,43.513341876,52.539744,43.8990907314,12.5663889786,4.83426,26.4984417528
 02/26  23:00:00,199.654426238,4.9301122018,76.1092079412,0.0,43.513341876,52.539744,23.3032882052,18.4490282052,4.83426,0.02
 02/26  24:00:00,199.618131783,8.2560285727,71.7972593128,0.0,43.513341876,52.539744,31.781891248,26.927631248,4.83426,0.02
 02/27  01:00:00,199.442287209,8.81815479019,72.024306531,0.0,43.513341876,52.539744,50.507927296,37.0527320284,4.83426,8.62093526758
 02/27  02:00:00,198.348222486,10.6752550721,69.1060110498,0.0,43.513341876,52.539744,47.4433684055,42.5891084055,4.83426,0.02
 02/27  03:00:00,204.003665337,15.0084871591,70.4015108557,0.0,43.513341876,52.539744,57.6211253713,52.7668653713,4.83426,0.02
 02/27  04:00:00,198.126111706,11.6154868918,67.9490919703,0.0,43.513341876,52.539744,71.0052110812,57.5499933608,4.83426,8.62095772048
 02/27  05:00:00,205.201276415,16.7847958559,69.3999663606,0.0,43.513341876,52.539744,72.9394455664,68.0851855664,4.83426,0.02
 02/27  06:00:00,205.350719289,19.8171859124,66.5784954979,0.0,43.513341876,52.539744,78.7611641489,73.9069041489,4.83426,0.02
 02/27  07:00:00,196.661037285,74.0183444828,0.0,0.0,43.513341876,53.238744,2691.35803244,2686.50377244,4.83426,0.02
 02/27  08:00:00,355.239354303,74.0183444828,0.0,0.0,220.879908,53.238744,2036.18396668,2004.9452781,4.83426,26.4044285789
 02/27  09:00:00,447.039146754,74.0183444828,0.00100511589309,0.0,220.879908,145.652643033,1653.09644069,1581.37065238,36.25695,35.4688383029
 02/27  10:00:00,446.995894885,74.0183444828,0.00211484502308,0.0,220.879908,145.652643033,1464.50991395,1383.3874144,36.25695,44.8655495469
 02/27  11:00:00,452.946567752,74.0183444828,0.00136227513261,0.0,220.879908,151.653867033,1300.14707641,1197.88806188,48.3426,53.9164145263
 02/27  12:00:00,453.957650678,74.0183444828,0.0,0.0,220.879908,151.653867033,1123.47749743,1030.02309313,48.3426,45.1118042966
 02/27  13:00:00,452.873263176,74.0183444828,0.0,0.0,220.879908,151.653867033,1041.40712217,929.691959076,48.3426,63.3725630897
 02/27  14:00:00,446.613361122,74.286326023,0.0,0.0,220.879908,145.652643033,938.721349154,860.130943135,24.1713,54.4191060198
 02/27  15:00:00,446.524494693,74.7955981673,0.0,0.0,220.879908,145.652643033,797.928252736,728.867911787,24.1713,44.8890409491
 02/27  16:00:00,438.284660252,74.7346465508,0.0,0.0,220.879908,137.835547516,648.361450019,589.567108045,4.83426,53.9600819741
 02/27  17:00:00,432.475516154,74.0252117316,0.0,0.0,220.879908,133.019064,524.363275598,483.857271387,4.83426,35.6717442112
 02/27  18:00:00,352.849817835,74.0183444828,0.0,0.0,220.879908,53.238744,693.484860986,649.693238236,4.83426,38.9573627499
 02/27  19:00:00,368.115931646,74.0183444828,0.0,0.0,220.879908,53.238744,801.130601949,754.823847706,4.83426,41.4724942435
 02/27  20:00:00,371.897393457,74.0183444828,0.0,0.0,220.879908,53.238744,853.400117827,831.187557233,4.83426,17.3783005936
 02/27  21:00:00,372.512314636,74.0183444828,0.0,0.0,220.879908,53.238744,939.328032977,925.806081556,4.83426,8.68769142055
 02/27  22:00:00,117.687167393,0.0,0.0,0.0,43.513341876,52.539744,13.5218018352,0.0,4.83426,8.68754183518
 02/27  23:00:00,117.456161958,0.0,0.0,0.0,43.513341876,52.539744,13.4823475463,0.0,4.83426,8.6480875463
 02/27  24:00:00,118.542219059,0.0,0.0,0.0,43.513341876,52.539744,13.4707065229,0.0,4.83426,8.6364465229
 02/28  01:00:00,117.545302898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  02:00:00,117.558295799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  03:00:00,117.55275492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  04:00:00,125.810431602,0.3707506284,7.76318972623,0.0,43.513341876,52.539744,13.5355582075,0.0804537255442,4.83426,8.620844482
 02/28  05:00:00,142.498215717,1.1122518852,21.3426486543,0.0,43.513341876,52.539744,5.02811577696,0.17385577696,4.83426,0.02
 02/28  06:00:00,148.083161198,1.4830025136,26.7776130859,0.0,43.513341876,52.539744,5.0837469823,0.229486982303,4.83426,0.02
 02/28  07:00:00,194.735970061,74.0183444828,0.0,0.0,43.513341876,53.238744,1306.97490513,1293.51979895,4.83426,8.62084617307
 02/28  08:00:00,353.139054465,74.0183444828,0.00117871283524,0.0,220.879908,53.238744,1067.48640658,1036.25323729,4.83426,26.3989092895
 02/28  09:00:00,445.332085866,74.0183444828,0.00300215758859,0.0,220.879908,145.652643033,811.837451321,745.15766731,36.25695,30.4228340108
 02/28  10:00:00,445.275615178,74.0183444828,0.00328487905276,0.0,220.879908,145.652643033,697.415099065,611.185960978,36.25695,49.9721880871
 02/28  11:00:00,451.22729591,74.0360305337,0.00208747759695,0.0,220.879908,151.653867033,604.962542242,511.68252448,48.3426,44.9374177617
 02/28  12:00:00,452.449064511,74.3871022057,0.0,0.0,220.879908,151.653867033,453.277588571,350.79869487,48.3426,54.1362937002
 02/28  13:00:00,451.368837667,74.24055562,0.0,0.0,220.879908,151.653867033,393.866581092,291.211081691,48.3426,54.3128994012
 02/28  14:00:00,445.351869781,74.183139771,0.0,0.0,220.879908,145.652643033,397.918609676,319.316969543,24.1713,54.4303401332
 02/28  15:00:00,445.370747344,74.2100632615,0.0,0.0,220.879908,145.652643033,387.170866513,318.11484884,24.1713,44.8847176739
 02/28  16:00:00,437.57617965,74.270762128,0.0,0.0,220.879908,137.835547516,326.604048071,267.801371866,4.83426,53.968416205
 02/28  17:00:00,432.264043129,74.0183444828,0.0,0.0,220.879908,133.019064,189.801561719,149.295560952,4.83426,35.6717407671
 02/28  18:00:00,352.468438439,74.0183444828,0.0,0.0,220.879908,53.238744,271.197155878,221.781481544,4.83426,44.5814143342
 02/28  19:00:00,367.421589263,74.0183444828,0.0,0.0,220.879908,53.238744,321.220020357,271.615557667,4.83426,44.7702026902
 02/28  20:00:00,370.378308613,74.0183444828,0.0,0.0,220.879908,53.238744,279.999948001,266.46683035,4.83426,8.69885765095
 02/28  21:00:00,370.377369734,74.0183444828,0.0,0.0,220.879908,53.238744,260.458374008,246.936340613,4.83426,8.68777339546
 02/28  22:00:00,117.670576247,0.0,0.0,0.0,43.513341876,52.539744,22.1884025466,0.0,4.83426,17.3541425466
 02/28  23:00:00,117.712758203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  24:00:00,118.671101704,0.0,0.0,0.0,43.513341876,52.539744,13.4703759589,0.0,4.83426,8.63611595886
 03/01  01:00:00,117.714574336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  02:00:00,117.685531218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  03:00:00,117.656589692,0.0,0.0,0.0,43.513341876,52.539744,13.4542245097,0.0,4.83426,8.61996450969
 03/01  04:00:00,117.627670015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  05:00:00,118.027295593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  06:00:00,117.970944573,0.0,0.0,0.0,43.513341876,52.539744,13.4550105745,0.0,4.83426,8.62075057452
 03/01  07:00:00,195.01229839,74.0183444828,0.00135920120859,0.0,43.513341876,53.238744,1677.45615443,1672.60189443,4.83426,0.02
 03/01  08:00:00,354.46376474,74.0183444828,0.0,0.0,220.879908,53.238744,1277.05050466,1245.81335324,4.83426,26.4028914236
 03/01  09:00:00,445.611849725,74.0183444828,0.0051966347491,0.0,220.879908,145.652643033,831.805969156,760.081535165,36.25695,35.4674839911
 03/01  10:00:00,445.198774581,74.0543461148,0.00359018256107,0.0,220.879908,145.652643033,514.794262165,433.670295664,36.25695,44.8670165014
 03/01  11:00:00,451.658363629,74.552711872,0.00206191077269,0.0,220.879908,151.653867033,364.335049974,271.062098446,48.3426,44.9303515271
 03/01  12:00:00,531.830248171,75.8635349079,75.6742281576,0.0,220.879908,151.653867033,251.676606834,149.192587057,48.3426,54.1414197765
 03/01  13:00:00,543.752746184,77.2686351793,86.7015672567,0.0,220.879908,151.653867033,182.245334223,79.583997042,48.3426,54.318737181
 03/01  14:00:00,585.570789289,77.4666333928,134.064703852,0.0,220.879908,145.652643033,115.865048471,37.2581622198,24.1713,54.4355862515
 03/01  15:00:00,662.077588796,80.1389110661,207.655377913,0.0,220.879908,145.652643033,81.0811225679,3.05080331716,24.1713,53.8590192508
 03/01  16:00:00,709.57274708,81.5800664263,261.462390864,0.0,220.879908,137.835547516,55.9165317404,6.10247422591,4.83426,44.9797975144
 03/01  17:00:00,650.487332333,77.1328927754,212.075387654,0.0,220.879908,133.019064,50.419674065,9.91076997159,4.83426,35.6746440934
 03/01  18:00:00,478.824525777,74.7434549815,122.968500807,0.0,220.879908,53.238744,86.8313589987,37.4108024941,4.83426,44.5862965046
 03/01  19:00:00,398.554102334,74.2448440674,29.8172987324,0.0,220.879908,53.238744,162.33920042,112.737280546,4.83426,44.7676598742
 03/01  20:00:00,370.836177174,74.1013868101,0.0,0.0,220.879908,53.238744,198.374776379,184.842277884,4.83426,8.69823849478
 03/01  21:00:00,370.769394291,74.0512403371,0.0,0.0,220.879908,53.238744,290.495639738,276.974049204,4.83426,8.68733053386
 03/01  22:00:00,117.894350308,0.0,0.0,0.0,43.513341876,52.539744,22.1882578988,0.0,4.83426,17.3539978988
 03/01  23:00:00,117.66771852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  24:00:00,118.676739823,0.0,0.0,0.0,43.513341876,52.539744,13.4706006997,0.0,4.83426,8.63634069971
 03/02  01:00:00,117.715591279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,117.726252556,0.0,0.0,0.0,43.513341876,52.539744,13.454824324,0.0,4.83426,8.62056432396
 03/02  03:00:00,117.733991713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  04:00:00,117.736982985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  05:00:00,118.159505546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  06:00:00,118.126166809,0.0,0.0,0.0,43.513341876,52.539744,13.4549869678,0.0,4.83426,8.62072696781
 03/02  07:00:00,193.041896732,74.0183444828,0.0015690999218,0.0,43.513341876,53.238744,873.05841568,868.20415568,4.83426,0.02
 03/02  08:00:00,352.833599033,74.0183444828,0.0,0.0,220.879908,53.238744,906.432502089,875.201475029,4.83426,26.3967670603
 03/02  09:00:00,445.494271225,74.0183444828,0.00185244884977,0.0,220.879908,145.652643033,911.194551254,839.472876842,36.25695,35.4647244119
 03/02  10:00:00,445.679232534,74.0183444828,0.00242783694591,0.0,220.879908,145.652643033,912.504877935,831.384254564,36.25695,44.8636733703
 03/02  11:00:00,451.701799326,74.0183444828,0.00186215135732,0.0,220.879908,151.653867033,895.193032518,801.923964406,48.3426,44.9264681114
 03/02  12:00:00,452.68465713,74.0258130425,0.0,0.0,220.879908,151.653867033,860.34336452,757.856876867,48.3426,54.1438876529
 03/02  13:00:00,451.744838586,74.0482350975,0.0,0.0,220.879908,151.653867033,854.066641425,751.402965798,48.3426,54.3210756267
 03/02  14:00:00,446.010644833,74.0631285133,0.0,0.0,220.879908,145.652643033,915.612987482,837.00661305,24.1713,54.4350744317
 03/02  15:00:00,446.179797257,74.0780734234,0.0,0.0,220.879908,145.652643033,936.981917534,858.950590813,24.1713,53.8600267206
 03/02  16:00:00,438.354685862,74.1127685879,0.0,0.0,220.879908,137.835547516,850.251789142,800.439022521,4.83426,44.9785066207
 03/02  17:00:00,433.184862449,74.0183444828,0.0,0.0,220.879908,133.019064,733.504589327,684.089184955,4.83426,44.5811443719
 03/02  18:00:00,353.39692172,74.0183444828,0.0,0.0,220.879908,53.238744,807.435674391,766.934749961,4.83426,35.6666644296
 03/02  19:00:00,368.338898731,74.0183444828,0.0,0.0,220.879908,53.238744,825.339496392,775.736740341,4.83426,44.7684960509
 03/02  20:00:00,371.718348801,74.0183444828,0.0,0.0,220.879908,53.238744,797.328344246,783.795373236,4.83426,8.69871101034
 03/02  21:00:00,371.689013302,74.0183444828,0.0,0.0,220.879908,53.238744,818.07024471,795.882997778,4.83426,17.3529869321
 03/02  22:00:00,117.781731879,0.0,0.0,0.0,43.513341876,52.539744,13.521094761,0.0,4.83426,8.686834761
 03/02  23:00:00,117.548536856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  24:00:00,118.595408804,0.0,0.0,0.0,43.513341876,52.539744,13.4707213234,0.0,4.83426,8.63646132341
 03/03  01:00:00,117.598033035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  02:00:00,117.599052202,0.0,0.0,0.0,43.513341876,52.539744,13.4550073704,0.0,4.83426,8.62074737041
 03/03  03:00:00,117.57935205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  04:00:00,117.563074573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  05:00:00,119.679263897,0.0,0.0,0.0,43.513341876,52.539744,13.4548071858,0.0,4.83426,8.62054718576
 03/03  06:00:00,119.3293579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  07:00:00,195.765837793,74.0183444828,0.0,0.0,43.513341876,53.238744,1603.78761641,1598.93335641,4.83426,0.02
 03/03  08:00:00,354.547539252,74.0183444828,0.0,0.0,220.879908,53.238744,1424.83320123,1393.60141785,4.83426,26.3975233821
 03/03  09:00:00,446.915564115,74.0183444828,0.00184217770956,0.0,220.879908,145.652643033,1196.81932884,1125.09670634,36.25695,35.4656724984
 03/03  10:00:00,446.980618913,74.0183444828,0.00234106061972,0.0,220.879908,145.652643033,1129.88914021,1048.77143448,36.25695,44.8607557356
 03/03  11:00:00,452.93153125,74.0183444828,0.00177531463716,0.0,220.879908,151.653867033,1089.71743581,996.452759073,48.3426,44.9220767384
 03/03  12:00:00,453.693137602,74.0183444828,0.0,0.0,220.879908,151.653867033,1029.58542482,927.099694665,48.3426,54.1431301561
 03/03  13:00:00,452.294989906,74.0183444828,0.0,0.0,220.879908,151.653867033,962.307392012,859.644993322,48.3426,54.31979869
 03/03  14:00:00,445.790149783,74.0954537078,0.0,0.0,220.879908,145.652643033,822.207794274,738.181636277,24.1713,59.8548579975
 03/03  15:00:00,445.847638679,74.5097904307,0.0,0.0,220.879908,145.652643033,653.127634187,580.465678568,24.1713,48.4906556186
 03/03  16:00:00,438.238862473,74.8453070019,0.0,0.0,220.879908,137.835547516,524.391403293,474.584873679,4.83426,44.9722696141
 03/03  17:00:00,432.464289983,74.0488775203,0.0,0.0,220.879908,133.019064,501.701163338,452.28736874,4.83426,44.5795345976
 03/03  18:00:00,352.740635952,74.0183444828,0.0,0.0,220.879908,53.238744,639.876241183,599.376667784,4.83426,35.6653133989
 03/03  19:00:00,368.003274955,74.0183444828,0.0,0.0,220.879908,53.238744,770.330738855,720.72687101,4.83426,44.7696078457
 03/03  20:00:00,371.601881825,74.0183444828,0.0,0.0,220.879908,53.238744,854.463123672,840.930253324,4.83426,8.69861034787
 03/03  21:00:00,371.906284387,74.0183444828,0.0,0.0,220.879908,53.238744,882.134925964,859.947874958,4.83426,17.3527910063
 03/03  22:00:00,117.435928306,0.0,0.0,0.0,43.513341876,52.539744,13.5209851141,0.0,4.83426,8.68672511411
 03/03  23:00:00,117.512759095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  24:00:00,118.572761601,0.0,0.0,0.0,43.513341876,52.539744,13.4706610754,0.0,4.83426,8.63640107537
 03/04  01:00:00,117.561716121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  02:00:00,117.562017101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,117.541779118,0.0,0.0,0.0,43.513341876,52.539744,13.4471608645,0.0,4.83426,8.61290086451
 03/04  04:00:00,117.525247435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  05:00:00,117.94677454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  06:00:00,117.912594799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  07:00:00,127.452055319,1.1122518852,8.04033456596,0.0,43.513341876,52.539744,5.05120749295,0.196947492954,4.83426,0.02
 03/04  08:00:00,99.9167966353,0.0,0.0,0.0,43.513341876,52.539744,13.4472501189,0.0,4.83426,8.6129901189
 03/04  09:00:00,100.003012146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  10:00:00,100.119714747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  11:00:00,100.173691437,0.0,0.0,0.0,43.513341876,52.539744,22.2835290869,0.0,4.83426,17.4492690869
 03/04  12:00:00,101.059416846,0.0,0.0,0.0,43.513341876,52.539744,13.4943175509,0.0,4.83426,8.66005755087
 03/04  13:00:00,100.230771886,0.0,0.0,0.0,43.513341876,52.539744,13.4943896866,0.0,4.83426,8.66012968663
 03/04  14:00:00,100.327150264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  15:00:00,100.369279503,0.0,0.0,0.0,43.513341876,52.539744,13.4868679451,0.0,4.83426,8.65260794508
 03/04  16:00:00,100.359043451,0.0,0.0,0.0,43.513341876,52.539744,13.4869308671,0.0,4.83426,8.65267086713
 03/04  17:00:00,162.777266624,2.04893864452,59.4070944718,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  18:00:00,100.096262265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  19:00:00,114.930129602,0.0,0.0,0.0,43.513341876,52.539744,13.4471388065,0.0,4.83426,8.61287880655
 03/04  20:00:00,118.286909259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  21:00:00,118.24580098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  22:00:00,118.015664707,0.0,0.0,0.0,43.513341876,52.539744,31.3218788261,0.0,4.83426,26.4876188261
 03/04  23:00:00,117.658064363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  24:00:00,118.579911405,0.0,0.0,0.0,43.513341876,52.539744,13.4473240937,0.0,4.83426,8.61306409368
 03/05  01:00:00,117.67286325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  02:00:00,117.643846973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  03:00:00,117.595558284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  04:00:00,117.559253151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  05:00:00,117.973558812,0.0,0.0,0.0,43.513341876,52.539744,13.4471769803,0.0,4.83426,8.61291698029
 03/05  06:00:00,117.954065122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  07:00:00,117.98859007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  08:00:00,99.9867070793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  09:00:00,100.087232241,0.0,0.0,0.0,43.513341876,52.539744,13.454855715,0.0,4.83426,8.62059571498
 03/05  10:00:00,100.203052894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  11:00:00,100.265566089,0.0,0.0,0.0,43.513341876,52.539744,22.2818365156,0.0,4.83426,17.4475765156
 03/05  12:00:00,101.13918705,0.0,0.0,0.0,43.513341876,52.539744,13.4947433373,0.0,4.83426,8.66048333733
 03/05  13:00:00,100.328611239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  14:00:00,100.42856104,0.0,0.0,0.0,43.513341876,52.539744,13.4948086906,0.0,4.83426,8.66054869057
 03/05  15:00:00,100.4707345,0.0,0.0,0.0,43.513341876,52.539744,13.4869203289,0.0,4.83426,8.65266032889
 03/05  16:00:00,186.874007177,1.80002159558,83.5695071663,0.0,43.513341876,52.539744,13.4869963131,0.0,4.83426,8.65273631311
 03/05  17:00:00,206.767076454,2.01368006041,103.355938409,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  18:00:00,138.003525785,0.704614162667,36.7080076228,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  19:00:00,112.085091232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  20:00:00,118.51855675,0.0,0.0,0.0,43.513341876,52.539744,13.4472575179,0.0,4.83426,8.61299751794
 03/05  21:00:00,118.461129538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  22:00:00,118.221233032,0.0,0.0,0.0,43.513341876,52.539744,31.3203484394,0.0,4.83426,26.4860884394
 03/05  23:00:00,117.840262669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  24:00:00,118.673272805,0.0,0.0,0.0,43.513341876,52.539744,13.4471770352,0.0,4.83426,8.61291703517
 03/06  01:00:00,117.794060727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  02:00:00,117.792626065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  03:00:00,117.772754286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  04:00:00,117.757452732,0.0,0.0,0.0,43.513341876,52.539744,13.4550388116,0.0,4.83426,8.6207788116
 03/06  05:00:00,118.192522163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  06:00:00,118.139452095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  07:00:00,189.95202278,74.0183444828,0.0,0.0,43.513341876,53.238744,631.411802136,617.956804008,4.83426,8.6207381274
 03/06  08:00:00,352.628248019,74.0183444828,0.00146362788685,0.0,220.879908,53.238744,477.934603136,446.706433043,4.83426,26.3939100929
 03/06  09:00:00,538.023211303,74.0663467051,90.6880717226,0.0,220.879908,145.652643033,290.439201092,227.5832,36.25695,26.5990510924
 03/06  10:00:00,511.104860039,74.576803416,62.0066248945,0.0,220.879908,145.652643033,228.989331462,138.911273764,36.25695,53.8211076978
 03/06  11:00:00,587.180217616,75.9575763685,130.455639343,0.0,220.879908,151.653867033,127.399311835,34.1348069786,48.3426,44.9219048561
 03/06  12:00:00,722.966520958,78.1010319264,262.732633111,0.0,220.879908,151.653867033,102.472692738,0.0101155088056,48.3426,54.119977229
 03/06  13:00:00,914.265692786,80.4589771913,451.598967778,0.0,220.879908,151.653867033,102.626491364,0.0,48.3426,54.2838913637
 03/06  14:00:00,1032.80925256,82.8508581714,572.692890462,0.0,220.879908,145.652643033,78.5814459839,0.0124681809165,24.1713,54.397677803
 03/06  15:00:00,1035.3395424,84.5977992964,573.041682711,0.0,220.879908,145.652643033,69.0444849721,0.0,24.1713,44.8731849721
 03/06  16:00:00,1049.49574744,86.1510900459,593.30341023,0.0,220.879908,137.835547516,55.7675938831,0.0,4.83426,50.9333338831
 03/06  17:00:00,1073.96800554,80.5332428444,628.705732069,0.0,220.879908,133.019064,43.4923628128,0.0131805298325,4.83426,38.644922283
 03/06  18:00:00,961.594851651,76.8330153446,599.886912069,0.0,220.879908,53.238744,40.4943175789,0.0,4.83426,35.6600575789
 03/06  19:00:00,948.089917524,75.5371604914,575.744501302,0.0,220.879908,53.238744,49.5949236803,0.0,4.83426,44.7606636803
 03/06  20:00:00,885.649142228,74.8886193866,507.743632609,0.0,220.879908,53.238744,22.2103109091,0.0,4.83426,17.3760509091
 03/06  21:00:00,772.211675512,74.5357279511,395.217488023,0.0,220.879908,53.238744,18.5468308603,5.02778309673,4.83426,8.68478776353
 03/06  22:00:00,118.33403077,0.0,0.0,0.0,43.513341876,52.539744,13.5202315233,0.0,4.83426,8.68597152325
 03/06  23:00:00,118.037712604,0.0,0.0,0.0,43.513341876,52.539744,13.4822358022,0.0,4.83426,8.6479758022
 03/06  24:00:00,118.976857791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  01:00:00,118.074460282,0.0,0.0,0.0,43.513341876,52.539744,13.4548022056,0.0,4.83426,8.62054220559
 03/07  02:00:00,118.053991801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  03:00:00,118.030445605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  04:00:00,118.012037845,0.0,0.0,0.0,43.513341876,52.539744,13.4549244,0.0,4.83426,8.62066440002
 03/07  05:00:00,120.401435963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  06:00:00,120.032213198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  07:00:00,407.823286918,74.0183444828,213.021151401,0.0,43.513341876,53.238744,206.138827072,196.252874903,4.83426,5.05169216876
 03/07  08:00:00,552.182572705,74.0183444828,195.501636385,0.0,220.879908,53.238744,169.893094742,143.804818905,4.83426,21.2540158372
 03/07  09:00:00,705.014684337,74.8905595303,254.280963497,0.0,220.879908,145.652643033,82.732641804,11.0157910534,36.25695,35.4599007507
 03/07  10:00:00,824.847307936,76.1527460313,371.801269341,0.0,220.879908,145.652643033,81.2815631869,0.173691198952,36.25695,44.850921988
 03/07  11:00:00,964.994406476,76.7558065645,504.643802664,0.0,220.879908,151.653867033,102.233147255,0.0,48.3426,53.8905472547
 03/07  12:00:00,1008.31652197,77.3808765646,546.175113531,0.0,220.879908,151.653867033,93.4545020458,0.0,48.3426,45.1119020458
 03/07  13:00:00,1025.83384468,79.0969570759,562.461445962,0.0,220.879908,151.653867033,102.656898642,0.0,48.3426,54.3142986416
 03/07  14:00:00,1034.73725248,80.6247349243,575.20949903,0.0,220.879908,145.652643033,87.6470249908,0.011140245201,24.1713,63.4645847456
