Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/07  15:00:00,1029.80966494,81.900600747,569.123494986,0.0,220.879908,145.652643033,69.0423353711,0.0,24.1713,44.8710353711
 03/07  16:00:00,1029.76521607,83.8215861616,575.246557294,0.0,220.879908,137.835547516,49.7925979591,0.0,4.83426,44.9583379591
 03/07  17:00:00,1062.91724514,78.8225615723,618.803202696,0.0,220.879908,133.019064,49.4200682291,0.0124283344542,4.83426,44.5733798946
 03/07  18:00:00,954.594438068,75.731300409,594.035225229,0.0,220.879908,53.238744,40.4942810411,0.0,4.83426,35.6600210411
 03/07  19:00:00,909.317530307,75.1236989668,537.641076442,0.0,220.879908,53.238744,49.5863857603,0.0,4.83426,44.7521257603
 03/07  20:00:00,834.694326905,74.7604401471,457.754527727,0.0,220.879908,53.238744,13.5326473236,0.0,4.83426,8.6983873236
 03/07  21:00:00,794.201228149,74.5406378286,417.544218843,0.0,220.879908,53.238744,22.186632355,0.0,4.83426,17.352372355
 03/07  22:00:00,118.062375507,0.0,0.0,0.0,43.513341876,52.539744,13.5207290077,0.0,4.83426,8.68646900773
 03/07  23:00:00,118.092975067,0.0,0.0,0.0,43.513341876,52.539744,13.4814956323,0.0,4.83426,8.64723563226
 03/07  24:00:00,118.990861098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  01:00:00,118.078750828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  02:00:00,118.041125796,0.0,0.0,0.0,43.513341876,52.539744,13.4549547046,0.0,4.83426,8.62069470463
 03/08  03:00:00,118.002894455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,117.972835675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  05:00:00,118.415756719,0.0,0.0,0.0,43.513341876,52.539744,13.4547156112,0.0,4.83426,8.62045561124
 03/08  06:00:00,118.345343099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  07:00:00,189.875683124,74.0183444828,0.00352908416938,0.0,43.513341876,53.238744,401.713232883,396.858972883,4.83426,0.02
 03/08  08:00:00,372.610952996,74.0183444828,19.6906568261,0.0,220.879908,53.238744,367.480586535,336.253356813,4.83426,26.3929697216
 03/08  09:00:00,511.915381723,74.6910856378,63.9069929822,0.0,220.879908,145.652643033,256.962550789,185.248649614,36.25695,35.4569511755
 03/08  10:00:00,498.005342903,75.7810745102,48.5796199959,0.0,220.879908,145.652643033,220.589967898,139.484675289,36.25695,44.8483426088
 03/08  11:00:00,553.870725542,77.896564871,95.9330990787,0.0,220.879908,151.653867033,177.220807675,83.9674864557,48.3426,44.910721219
 03/08  12:00:00,665.625819213,80.9457798533,202.644786642,0.0,220.879908,151.653867033,112.792310449,10.3282433014,48.3426,54.1214671472
 03/08  13:00:00,774.725817131,83.7422633366,310.248749262,0.0,220.879908,151.653867033,102.63569104,0.0,48.3426,54.2930910399
 03/08  14:00:00,901.909838707,85.7681810226,441.160038028,0.0,220.879908,145.652643033,78.5851996436,0.0067382453528,24.1713,54.4071613982
 03/08  15:00:00,974.433824827,87.2554695894,512.107115051,0.0,220.879908,145.652643033,69.0384567355,0.0,24.1713,44.8671567355
 03/08  16:00:00,962.780570935,88.061684902,507.612041108,0.0,220.879908,137.835547516,58.7863392411,0.00720079436524,4.83426,53.9448784467
 03/08  17:00:00,779.968607101,80.9810590948,337.388805093,0.0,220.879908,133.019064,42.8848042643,2.39272902635,4.83426,35.6578152379
 03/08  18:00:00,514.407932312,76.2930508407,156.806055055,0.0,220.879908,53.238744,80.0287738086,30.6230229279,4.83426,44.5714908807
 03/08  19:00:00,418.575903852,74.9596964683,51.1752422022,0.0,220.879908,53.238744,130.447672388,80.8623386421,4.83426,44.7510737462
 03/08  20:00:00,371.174108504,74.4030649197,0.0,0.0,220.879908,53.238744,205.093634557,191.560833153,4.83426,8.69854140447
 03/08  21:00:00,370.906586761,74.1286357891,0.0,0.0,220.879908,53.238744,370.527279708,357.007140072,4.83426,8.68587963606
 03/08  22:00:00,117.895028384,0.0,0.0,0.0,43.513341876,52.539744,13.5203221486,0.0,4.83426,8.68606214863
 03/08  23:00:00,117.658822454,0.0,0.0,0.0,43.513341876,52.539744,13.4814510215,0.0,4.83426,8.64719102151
 03/08  24:00:00,118.674799989,0.0,0.0,0.0,43.513341876,52.539744,13.4700521448,0.0,4.83426,8.63579214484
 03/09  01:00:00,117.682700764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  02:00:00,117.670293993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  03:00:00,117.641171327,0.0,0.0,0.0,43.513341876,52.539744,13.4547963078,0.0,4.83426,8.62053630776
 03/09  04:00:00,117.615891659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  05:00:00,118.024081867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  06:00:00,117.964375819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  07:00:00,191.820462755,74.0183444828,0.00229777336041,0.0,43.513341876,53.238744,1750.5706808,1737.11577518,4.83426,8.62064561669
 03/09  08:00:00,354.416164009,74.0183444828,0.000681786304804,0.0,220.879908,53.238744,1401.66060251,1370.4349275,4.83426,26.3914150091
 03/09  09:00:00,446.861936315,74.0183444828,0.00151992313101,0.0,220.879908,145.652643033,1164.54845502,1101.696322,36.25695,26.5951830192
 03/09  10:00:00,447.048206098,74.1108340394,0.00200733933607,0.0,220.879908,145.652643033,1091.61852981,1001.55129918,36.25695,53.8102806226
 03/09  11:00:00,453.337473832,74.3890746788,0.00144216746534,0.0,220.879908,151.653867033,1026.67771305,933.423496981,48.3426,44.9116160736
 03/09  12:00:00,454.474576898,74.9423966245,0.0,0.0,220.879908,151.653867033,923.192226941,821.708981,48.3426,53.1406459418
 03/09  13:00:00,454.298766468,76.3629353026,0.0,0.0,220.879908,151.653867033,795.553116622,691.981591159,48.3426,55.228925463
 03/09  14:00:00,449.337421624,77.7679688909,0.0,0.0,220.879908,145.652643033,691.643949278,613.09297915,24.1713,54.3796701286
 03/09  15:00:00,450.268136742,78.8915189921,0.0,0.0,220.879908,145.652643033,604.822260944,535.785397091,24.1713,44.8655638531
 03/09  16:00:00,442.645040561,79.1881125653,0.0,0.0,220.879908,137.835547516,507.213410621,457.430194032,4.83426,44.9489565883
 03/09  17:00:00,434.060758899,75.7162358116,0.0,0.0,220.879908,133.019064,382.105375434,332.705707153,4.83426,44.565408281
 03/09  18:00:00,352.854882521,74.3032634705,0.0,0.0,220.879908,53.238744,492.828169086,452.337453703,4.83426,35.6564553835
 03/09  19:00:00,364.984344588,74.0894059176,0.0,0.0,220.879908,53.238744,725.953415586,676.368795389,4.83426,44.7503601966
 03/09  20:00:00,372.020150705,74.0255661107,0.0,0.0,220.879908,53.238744,833.877354474,820.345911375,4.83426,8.69718309854
 03/09  21:00:00,372.5721787,74.0183499826,0.0,0.0,220.879908,53.238744,891.395260909,869.20775868,4.83426,17.3532422292
 03/09  22:00:00,117.728294261,0.0,0.0,0.0,43.513341876,52.539744,13.5185528673,0.0,4.83426,8.68429286727
 03/09  23:00:00,117.51544477,0.0,0.0,0.0,43.513341876,52.539744,13.4819949306,0.0,4.83426,8.6477349306
 03/09  24:00:00,118.588273421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  01:00:00,117.562720636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  02:00:00,117.559277793,0.0,0.0,0.0,43.513341876,52.539744,13.4548084048,0.0,4.83426,8.6205484048
 03/10  03:00:00,117.542692067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  04:00:00,117.533600491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  05:00:00,119.64799411,0.0,0.0,0.0,43.513341876,52.539744,13.4549040793,0.0,4.83426,8.62064407926
 03/10  06:00:00,119.310577708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  07:00:00,192.679096653,74.0183444828,0.00145842039319,0.0,43.513341876,53.238744,1715.83996672,1710.98570672,4.83426,0.02
 03/10  08:00:00,354.477129686,74.0183444828,0.0,0.0,220.879908,53.238744,1566.31464513,1535.08812576,4.83426,26.3922593733
 03/10  09:00:00,446.852072752,74.0183444828,0.00192421369063,0.0,220.879908,145.652643033,1256.0702153,1184.35846386,36.25695,35.4548014391
 03/10  10:00:00,446.937605416,74.0183444828,0.00194192572211,0.0,220.879908,145.652643033,1121.85410514,1040.75455811,36.25695,44.8425970322
 03/10  11:00:00,452.960462893,74.0183444828,0.00135569184708,0.0,220.879908,151.653867033,1095.48734509,1002.2403163,48.3426,44.9044287953
 03/10  12:00:00,453.534378068,74.0306074514,0.0,0.0,220.879908,151.653867033,970.04874163,867.593736845,48.3426,54.1124047852
 03/10  13:00:00,452.167152397,74.1470888604,0.0,0.0,220.879908,151.653867033,907.140537626,804.51320175,48.3426,54.2847358766
 03/10  14:00:00,446.866678053,74.3742401541,0.0,0.0,220.879908,145.652643033,975.263910786,896.698645049,24.1713,54.3939657371
 03/10  15:00:00,447.291405389,74.3239321803,0.0,0.0,220.879908,145.652643033,1020.72178324,951.690092833,24.1713,44.8603904108
 03/10  16:00:00,439.187817348,74.105589137,0.0,0.0,220.879908,137.835547516,1047.65189862,988.882155824,4.83426,53.9354827977
 03/10  17:00:00,434.029332018,74.0183444828,0.0,0.0,220.879908,133.019064,1005.39264212,964.902959483,4.83426,35.6554226344
 03/10  18:00:00,354.246357719,74.0183444828,0.0,0.0,220.879908,53.238744,1133.72818789,1084.33246533,4.83426,44.5614625562
 03/10  19:00:00,366.212006451,74.0183444828,0.0,0.0,220.879908,53.238744,1145.34056369,1104.70471713,4.83426,35.8015865568
 03/10  20:00:00,372.164694683,74.0183444828,0.0,0.0,220.879908,53.238744,1143.83258881,1121.62221869,4.83426,17.3761101236
 03/10  21:00:00,372.164519851,74.0183444828,0.0,0.0,220.879908,53.238744,1118.90895422,1105.38808612,4.83426,8.68660810069
 03/10  22:00:00,117.353756092,0.0,0.0,0.0,43.513341876,52.539744,13.5200015817,0.0,4.83426,8.68574158167
 03/10  23:00:00,117.466798561,0.0,0.0,0.0,43.513341876,52.539744,13.4816148559,0.0,4.83426,8.64735485585
 03/10  24:00:00,118.560843099,0.0,0.0,0.0,43.513341876,52.539744,13.4700418846,0.0,4.83426,8.63578188462
 03/11  01:00:00,117.532774838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  02:00:00,117.523681008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,117.519615507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  04:00:00,117.522232591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  05:00:00,117.925591363,0.0,0.0,0.0,43.513341876,52.539744,13.4470469716,0.0,4.83426,8.61278697158
 03/11  06:00:00,138.13366093,2.28388684453,17.230273469,0.0,43.513341876,52.539744,5.36936289557,0.515102895567,4.83426,0.02
 03/11  07:00:00,193.823624582,4.9301122018,72.4582848201,0.0,43.513341876,52.539744,6.12509193479,1.27083193479,4.83426,0.02
 03/11  08:00:00,168.992374495,3.56228724485,64.4937860903,0.0,43.513341876,52.539744,5.79084117538,0.936581175379,4.83426,0.02
 03/11  09:00:00,148.201594837,2.41548781223,45.2082262081,0.0,43.513341876,52.539744,5.45522276954,0.600962769538,4.83426,0.02
 03/11  10:00:00,141.985805118,2.06325294621,39.4077827636,0.0,43.513341876,52.539744,13.9140359183,0.459193100175,4.83426,8.62058281812
 03/11  11:00:00,99.9080776039,0.0,0.0,0.0,43.513341876,52.539744,13.5663957154,0.0,4.83426,8.73213571537
 03/11  12:00:00,100.847395285,0.0,0.0,0.0,43.513341876,52.539744,13.4941203567,0.0,4.83426,8.65986035667
 03/11  13:00:00,99.9234613389,0.0,0.0,0.0,43.513341876,52.539744,13.494126654,0.0,4.83426,8.65986665396
 03/11  14:00:00,100.03430786,0.0,0.0,0.0,43.513341876,52.539744,13.4861192771,0.0,4.83426,8.6518592771
 03/11  15:00:00,100.079309712,0.0,0.0,0.0,43.513341876,52.539744,13.4861149515,0.0,4.83426,8.6518549515
 03/11  16:00:00,100.063648963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  17:00:00,99.8622541482,0.0,0.0,0.0,43.513341876,52.539744,13.4470166171,0.0,4.83426,8.6127566171
 03/11  18:00:00,99.8465322752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  19:00:00,111.77124824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,118.148845437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  21:00:00,118.09541139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  22:00:00,117.857077423,0.0,0.0,0.0,43.513341876,52.539744,40.1336164223,0.0,4.83426,35.2993564223
 03/11  23:00:00,117.498784908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  24:00:00,118.455101163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  01:00:00,117.467584413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  02:00:00,140.264388133,1.1122518852,21.344352462,0.0,43.513341876,52.539744,5.12605894483,0.271798944826,4.83426,0.02
 03/12  03:00:00,194.27770411,3.98486889618,71.6295093655,0.0,43.513341876,52.539744,14.4874792009,1.04027162013,4.83426,8.6129475808
 03/12  04:00:00,211.689197709,4.79999071635,87.6286632669,0.0,43.513341876,52.539744,6.5203603817,1.6661003817,4.83426,0.02
 03/12  05:00:00,213.91593379,4.9301122018,89.7635094346,0.0,43.513341876,52.539744,7.45057716659,2.59631716659,4.83426,0.02
 03/12  06:00:00,209.694766334,4.79999071635,85.6964458975,0.0,43.513341876,52.539744,8.2311008673,3.3768408673,4.83426,0.02
 03/12  07:00:00,208.976566423,4.9301122018,87.9512124069,0.0,43.513341876,52.539744,8.24518460582,3.39092460582,4.83426,0.02
 03/12  08:00:00,191.268569864,4.79999071635,85.3267438877,0.0,43.513341876,52.539744,16.9505537615,3.49572832031,4.83426,8.62056544114
 03/12  09:00:00,177.018760355,3.95373955745,72.0417289685,0.0,43.513341876,52.539744,7.05381076685,2.19955076685,4.83426,0.02
 03/12  10:00:00,127.988519875,1.34712327276,26.2782573133,0.0,43.513341876,52.539744,22.6838040954,0.403340356811,4.83426,17.4462037386
 03/12  11:00:00,100.869373644,0.0,0.0,0.0,43.513341876,52.539744,13.4941266181,0.0,4.83426,8.65986661809
 03/12  12:00:00,99.9698894562,0.0,0.0,0.0,43.513341876,52.539744,13.494119137,0.0,4.83426,8.659859137
 03/12  13:00:00,100.092142469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  14:00:00,100.161388225,0.0,0.0,0.0,43.513341876,52.539744,13.4863657384,0.0,4.83426,8.6521057384
 03/12  15:00:00,100.132999792,0.0,0.0,0.0,43.513341876,52.539744,13.4863489952,0.0,4.83426,8.6520889952
 03/12  16:00:00,99.9178878131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  17:00:00,99.9144342792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  18:00:00,99.9117883983,0.0,0.0,0.0,43.513341876,52.539744,13.4471925486,0.0,4.83426,8.61293254861
 03/12  19:00:00,112.256419518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  20:00:00,118.180679874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  21:00:00,117.980807419,0.0,0.0,0.0,43.513341876,52.539744,31.3101411369,0.0,4.83426,26.4758811369
 03/12  22:00:00,117.631639024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  23:00:00,118.526354377,0.0,0.0,0.0,43.513341876,52.539744,13.4470560017,0.0,4.83426,8.61279600175
 03/12  24:00:00,117.619036856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  01:00:00,117.619836793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  02:00:00,117.60659171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  03:00:00,117.582665289,0.0,0.0,0.0,43.513341876,52.539744,13.4548221942,0.0,4.83426,8.62056219424
 03/13  04:00:00,117.974039824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  05:00:00,117.899119528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  06:00:00,195.294851947,74.0183444828,0.0,0.0,43.513341876,53.238744,1737.06892598,1723.61438805,4.83426,8.62027793519
 03/13  07:00:00,366.548351467,74.0183444828,0.0,0.0,220.879908,53.238744,1539.09585426,1507.8764002,4.83426,26.3851940621
 03/13  08:00:00,446.900021407,74.0183444828,0.0031726854333,0.0,220.879908,145.652643033,1245.34485349,1182.49593555,36.25695,26.5919679475
 03/13  09:00:00,446.538171259,74.0183444828,0.00292844456717,0.0,220.879908,145.652643033,1027.65810639,946.570927309,36.25695,44.8302290826
 03/13  10:00:00,451.425585697,74.0183444828,0.00190599394552,0.0,220.879908,151.653867033,748.606043055,646.393997324,48.3426,53.8694457319
 03/13  11:00:00,452.084510087,74.0531685306,0.0,0.0,220.879908,151.653867033,452.439083854,359.011842456,48.3426,45.0846413978
 03/13  12:00:00,451.672426693,74.5990199763,0.0,0.0,220.879908,151.653867033,337.079018555,234.452145457,48.3426,54.2842730978
 03/13  13:00:00,516.521059452,75.5303253282,68.0796100148,0.0,220.879908,145.652643033,286.769007767,199.287298919,24.1713,63.3104088483
 03/13  14:00:00,514.024048639,76.3020012157,64.0772848998,0.0,220.879908,145.652643033,182.945387548,113.782722242,24.1713,44.9913653062
 03/13  15:00:00,566.090230113,76.8767199811,123.064764372,0.0,220.879908,137.835547516,79.9900111132,30.2113691315,4.83426,44.9443819817
 03/13  16:00:00,563.0969242,74.9577410175,127.129792124,0.0,220.879908,133.019064,58.9421734148,18.4582633139,4.83426,35.6496501009
 03/13  17:00:00,440.366096996,74.1627324312,85.2625619214,0.0,220.879908,53.238744,100.788238385,51.4031564143,4.83426,44.5508219704
 03/13  18:00:00,405.85732279,74.0762426693,51.0807758939,0.0,220.879908,53.238744,129.376336259,79.8082991356,4.83426,44.7337771235
 03/13  19:00:00,370.540828953,74.0328342842,5.37183414742,0.0,220.879908,53.238744,157.63800197,144.107249336,4.83426,8.69649263402
 03/13  20:00:00,370.740546151,74.0183444828,0.0,0.0,220.879908,53.238744,256.960851336,243.441116253,4.83426,8.68547508245
 03/13  21:00:00,117.919699896,0.0,0.0,0.0,43.513341876,52.539744,13.5198655434,0.0,4.83426,8.68560554345
 03/13  22:00:00,117.669784287,0.0,0.0,0.0,43.513341876,52.539744,13.4812369688,0.0,4.83426,8.64697696882
 03/13  23:00:00,118.659313435,0.0,0.0,0.0,43.513341876,52.539744,13.4698745703,0.0,4.83426,8.63561457034
 03/13  24:00:00,117.70250362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  01:00:00,117.694171984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  02:00:00,117.691470299,0.0,0.0,0.0,43.513341876,52.539744,13.4546872658,0.0,4.83426,8.62042726583
 03/14  03:00:00,117.708237808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  04:00:00,119.834365089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  05:00:00,119.488500631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  06:00:00,193.794681686,74.0183444828,0.0,0.0,43.513341876,53.238744,895.084630449,881.62988412,4.83426,8.62048632941
 03/14  07:00:00,364.640571339,74.0183444828,0.0,0.0,220.879908,53.238744,719.173487272,687.953500694,4.83426,26.3857265782
 03/14  08:00:00,445.069741373,74.0183444828,0.00249925080399,0.0,220.879908,145.652643033,488.098586442,425.254265153,36.25695,26.5873712891
 03/14  09:00:00,445.127746002,74.0183444828,0.00348094435768,0.0,220.879908,145.652643033,387.471654952,306.38567466,36.25695,44.8290302917
 03/14  10:00:00,451.184173045,74.0557055908,0.00220541824487,0.0,220.879908,151.653867033,411.863979183,309.65357599,48.3426,53.8678031929
 03/14  11:00:00,452.662560469,74.6102380448,0.0,0.0,220.879908,151.653867033,332.559064476,239.140188701,48.3426,45.0762757747
 03/14  12:00:00,480.501891207,75.8495708942,24.4681383929,0.0,220.879908,151.653867033,267.658785101,165.035076422,48.3426,54.2811086793
 03/14  13:00:00,522.273933933,77.7980817118,69.194569661,0.0,220.879908,145.652643033,194.575063448,106.963046093,24.1713,63.4407173553
 03/14  14:00:00,620.660677296,80.0580451414,164.969468948,0.0,220.879908,145.652643033,99.3679035241,30.3469632904,24.1713,44.8496402337
 03/14  15:00:00,692.923384927,81.7943157855,243.166012879,0.0,220.879908,137.835547516,57.9046363659,8.12869090055,4.83426,44.9416854654
 03/14  16:00:00,699.137071192,78.4031824849,257.846700738,0.0,220.879908,133.019064,45.7369435762,5.25535345222,4.83426,35.647330124
 03/14  17:00:00,573.435603806,76.0677957157,214.239282302,0.0,220.879908,53.238744,54.6695819746,5.28479948299,4.83426,44.5505224916
 03/14  18:00:00,547.32492748,75.4594290999,189.035425171,0.0,220.879908,53.238744,55.1824286821,5.61817055828,4.83426,44.7299981238
 03/14  19:00:00,498.451224271,74.7243221114,129.773244157,0.0,220.879908,53.238744,50.4070045669,36.8749285353,4.83426,8.69781603163
 03/14  20:00:00,410.264729741,74.3131900311,37.6119986974,0.0,220.879908,53.238744,111.581571387,98.0621127919,4.83426,8.68519859516
 03/14  21:00:00,117.77650992,0.0,0.0,0.0,43.513341876,52.539744,13.5203441013,0.0,4.83426,8.6860841013
 03/14  22:00:00,117.843338967,0.0,0.0,0.0,43.513341876,52.539744,13.4810015502,0.0,4.83426,8.6467415502
 03/14  23:00:00,118.793003657,0.0,0.0,0.0,43.513341876,52.539744,13.4696477764,0.0,4.83426,8.63538777638
 03/14  24:00:00,117.861013382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  01:00:00,117.84098696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,117.817409754,0.0,0.0,0.0,43.513341876,52.539744,9.76493355708,0.0,4.83426,4.93067355708
 03/15  03:00:00,117.772933056,0.0,0.0,0.0,43.513341876,52.539744,8.54221030121,0.0,4.83426,3.70795030121
 03/15  04:00:00,118.189564222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  05:00:00,118.197221265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,192.892617592,74.0183444828,0.0022880829318,0.0,43.513341876,53.238744,541.895114985,528.440416451,4.83426,8.62043853416
 03/15  07:00:00,364.599111132,74.0183444828,0.0,0.0,220.879908,53.238744,488.804004204,457.585812634,4.83426,26.3839315699
 03/15  08:00:00,445.200797073,74.0869506208,0.00307429486996,0.0,220.879908,145.652643033,410.349105971,347.502399558,36.25695,26.5897564136
 03/15  09:00:00,445.412343211,74.2346037824,0.00409821432211,0.0,220.879908,145.652643033,379.506272081,298.425181977,36.25695,44.8241401043
 03/15  10:00:00,472.85260644,74.4191890446,19.0239846787,0.0,220.879908,151.653867033,327.140185081,224.936328014,48.3426,53.8612570662
 03/15  11:00:00,491.815440197,74.700341766,35.2685486982,0.0,220.879908,151.653867033,258.586634612,165.167105247,48.3426,45.0769293646
 03/15  12:00:00,535.802804948,75.121670324,79.2642717224,0.0,220.879908,151.653867033,233.912117468,131.296786431,48.3426,54.272731037
 03/15  13:00:00,560.931508431,75.5296299159,109.779681088,0.0,220.879908,145.652643033,205.843837045,127.292992289,24.1713,54.3795447554
 03/15  14:00:00,566.107061439,75.7669405403,114.720001304,0.0,220.879908,145.652643033,203.732637014,125.74958497,24.1713,53.8117520441
 03/15  15:00:00,560.94465295,75.9935065941,117.193333461,0.0,220.879908,137.835547516,146.877193346,97.1078466225,4.83426,44.9350867237
 03/15  16:00:00,557.094056438,74.2147524462,120.249261207,0.0,220.879908,133.019064,66.5731371135,26.0964635283,4.83426,35.6424135851
 03/15  17:00:00,419.921402525,74.0184592917,64.8922253802,0.0,220.879908,53.238744,146.168817026,96.7831552133,4.83426,44.551401813
 03/15  18:00:00,352.53481293,74.0183444828,0.0,0.0,220.879908,53.238744,222.902657949,182.279198713,4.83426,35.7891992361
 03/15  19:00:00,361.950420299,74.0183444828,0.0,0.0,220.879908,53.238744,447.814629715,425.605860528,4.83426,17.3745091867
 03/15  20:00:00,371.036807235,74.0183444828,0.0,0.0,220.879908,53.238744,663.135596247,649.615518546,4.83426,8.68581770093
 03/15  21:00:00,117.831055508,0.0,0.0,0.0,43.513341876,52.539744,13.5201886898,0.0,4.83426,8.68592868985
 03/15  22:00:00,117.588146195,0.0,0.0,0.0,43.513341876,52.539744,13.48103485,0.0,4.83426,8.64677484998
 03/15  23:00:00,118.608356677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  24:00:00,117.625106093,0.0,0.0,0.0,43.513341876,52.539744,13.4547749089,0.0,4.83426,8.62051490885
 03/16  01:00:00,117.614810257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  02:00:00,117.597275589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  03:00:00,117.576558322,0.0,0.0,0.0,43.513341876,52.539744,13.454453398,0.0,4.83426,8.62019339799
 03/16  04:00:00,117.987981556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  05:00:00,117.940341054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  06:00:00,194.932586498,74.0183444828,0.00170412945738,0.0,43.513341876,53.238744,1780.97689467,1767.52240717,4.83426,8.62022750293
 03/16  07:00:00,366.43313539,74.0183444828,0.0,0.0,220.879908,53.238744,1512.99774052,1486.97370862,4.83426,21.1897719006
 03/16  08:00:00,446.860168144,74.0183444828,0.0014294555848,0.0,220.879908,145.652643033,1372.52092551,1304.44683726,36.25695,31.817138245
 03/16  09:00:00,446.913021306,74.0183444828,0.00170662130504,0.0,220.879908,145.652643033,1376.0131852,1294.93373381,36.25695,44.8225013825
 03/16  10:00:00,452.925189314,74.0183444828,0.00121369149841,0.0,220.879908,151.653867033,1415.17204123,1319.81348838,48.3426,47.0159528549
 03/16  11:00:00,453.957529795,74.0183444828,0.0,0.0,220.879908,151.653867033,1409.47271552,1309.18239039,48.3426,51.9477251276
 03/16  12:00:00,452.927392395,74.0183444828,0.0,0.0,220.879908,151.653867033,1403.9084689,1301.30507698,48.3426,54.2607919235
 03/16  13:00:00,446.957196229,74.0183444828,0.0,0.0,220.879908,145.652643033,1403.32905788,1324.79129735,24.1713,54.3664605263
 03/16  14:00:00,446.938077083,74.0183444828,0.0,0.0,220.879908,145.652643033,1354.25973253,1285.24809285,24.1713,44.8403396859
 03/16  15:00:00,439.068412477,74.0183444828,0.0,0.0,220.879908,137.835547516,1226.80054369,1168.05805587,4.83426,53.9082278221
 03/16  16:00:00,434.023131841,74.0183444828,0.0,0.0,220.879908,133.019064,999.289013022,958.813809742,4.83426,35.6409432798
 03/16  17:00:00,354.260963298,74.0183444828,0.0,0.0,220.879908,53.238744,1033.30341271,992.831194195,4.83426,35.6379585161
 03/16  18:00:00,354.276031903,74.0183444828,0.0,0.0,220.879908,53.238744,1055.64219502,1006.07751646,4.83426,44.7304185573
 03/16  19:00:00,363.643362009,74.0183444828,0.0,0.0,220.879908,53.238744,1039.66438687,1017.45581373,4.83426,17.3743131379
 03/16  20:00:00,372.58036118,74.0183444828,0.0,0.0,220.879908,53.238744,1046.00788331,1032.48808275,4.83426,8.68554055881
 03/16  21:00:00,117.662299101,0.0,0.0,0.0,43.513341876,52.539744,13.5199033221,0.0,4.83426,8.68564332215
 03/16  22:00:00,117.457558942,0.0,0.0,0.0,43.513341876,52.539744,13.4809687296,0.0,4.83426,8.64670872965
 03/16  23:00:00,118.550534902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,117.522680483,0.0,0.0,0.0,43.513341876,52.539744,13.4545587105,0.0,4.83426,8.62029871051
 03/17  01:00:00,117.529183364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  02:00:00,120.352820754,0.3707506284,2.33719767095,0.0,43.513341876,52.539744,4.95581968069,0.101559680685,4.83426,0.02
 03/17  03:00:00,131.16517304,1.4830025136,11.7042430244,0.0,43.513341876,52.539744,5.12931868442,0.275058684423,4.83426,0.02
 03/17  04:00:00,182.2232653,4.29857467438,57.0026633446,0.0,43.513341876,52.539744,14.5820183271,1.12767004458,4.83426,8.6200882825
 03/17  05:00:00,210.962582576,4.9301122018,85.3044944965,0.0,43.513341876,52.539744,6.32757859335,1.47331859335,4.83426,0.02
 03/17  06:00:00,196.067996237,74.0183444828,0.0,0.0,43.513341876,53.238744,1723.63119387,1718.77693387,4.83426,0.02
 03/17  07:00:00,366.552517735,74.0183444828,0.0,0.0,220.879908,53.238744,1501.97539774,1470.75582023,4.83426,26.3853175025
 03/17  08:00:00,446.904687886,74.0183444828,0.001624473787,0.0,220.879908,145.652643033,1276.89306343,1205.19545425,36.25695,35.4406591852
 03/17  09:00:00,446.953960766,74.0183444828,0.00198395884194,0.0,220.879908,145.652643033,1229.49153658,1148.41830214,36.25695,44.8162844392
 03/17  10:00:00,452.959973751,74.0183444828,0.00145621792198,0.0,220.879908,151.653867033,1217.52321586,1124.29724244,48.3426,44.8833734121
 03/17  11:00:00,453.981081422,74.0183444828,0.0,0.0,220.879908,151.653867033,1143.3689555,1040.95085924,48.3426,54.0754962612
 03/17  12:00:00,452.974612563,74.0183444828,0.0,0.0,220.879908,151.653867033,1099.99993324,997.414779478,48.3426,54.242553763
 03/17  13:00:00,446.572997802,74.0183444828,0.0,0.0,220.879908,145.652643033,986.533883736,908.012579421,24.1713,54.3500043145
 03/17  14:00:00,446.051988967,74.0183444828,0.0,0.0,220.879908,145.652643033,915.534361049,846.525063397,24.1713,44.8379976519
 03/17  15:00:00,438.190031332,74.0183444828,0.0,0.0,220.879908,137.835547516,854.966848473,805.215066558,4.83426,44.9175219143
 03/17  16:00:00,433.145014987,74.0183444828,0.0,0.0,220.879908,133.019064,741.846822761,692.470603758,4.83426,44.5419590033
 03/17  17:00:00,353.373142777,74.0183444828,0.0,0.0,220.879908,53.238744,819.420288124,778.946850459,4.83426,35.6391776642
 03/17  18:00:00,353.72921391,74.0183444828,0.0,0.0,220.879908,53.238744,904.905318423,855.351089055,4.83426,44.7199693682
 03/17  19:00:00,362.97820566,74.0183444828,0.0,0.0,220.879908,53.238744,898.886184426,885.355437225,4.83426,8.69648720093
 03/17  20:00:00,371.942928865,74.0183444828,0.0,0.0,220.879908,53.238744,912.029946316,893.536092223,4.83426,13.6595940932
 03/17  21:00:00,117.433138329,0.0,0.0,0.0,43.513341876,52.539744,17.2080418118,0.0,4.83426,12.3737818118
 03/17  22:00:00,117.519281834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  23:00:00,118.578103262,0.0,0.0,0.0,43.513341876,52.539744,13.4698767548,0.0,4.83426,8.6356167548
 03/17  24:00:00,117.590014413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  01:00:00,117.595526208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  02:00:00,117.589129423,0.0,0.0,0.0,43.513341876,52.539744,13.4452243875,0.0,4.83426,8.61096438748
 03/18  03:00:00,117.584621305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  04:00:00,118.007908319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  05:00:00,117.975447567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  06:00:00,117.999910551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  07:00:00,111.894909577,0.0,0.0,0.0,43.513341876,52.539744,13.4470714372,0.0,4.83426,8.61281143719
 03/18  08:00:00,99.9425560134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  09:00:00,99.9791765907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  10:00:00,99.9755924138,0.0,0.0,0.0,43.513341876,52.539744,22.276631335,0.0,4.83426,17.442371335
 03/18  11:00:00,100.868358545,0.0,0.0,0.0,43.513341876,52.539744,13.4933731064,0.0,4.83426,8.65911310639
 03/18  12:00:00,99.9360749806,0.0,0.0,0.0,43.513341876,52.539744,13.4932919602,0.0,4.83426,8.65903196019
 03/18  13:00:00,100.018988743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  14:00:00,100.037803652,0.0,0.0,0.0,43.513341876,52.539744,13.4856540598,0.0,4.83426,8.6513940598
 03/18  15:00:00,100.002620931,0.0,0.0,0.0,43.513341876,52.539744,13.4855642891,0.0,4.83426,8.65130428908
 03/18  16:00:00,99.8007174073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,99.7984171954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,99.7825483845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,109.148507934,0.0,0.0,0.0,43.513341876,52.539744,13.4470372752,0.0,4.83426,8.61277727525
 03/18  20:00:00,118.058313114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  21:00:00,117.846082329,0.0,0.0,0.0,43.513341876,52.539744,31.3060096886,0.0,4.83426,26.4717496886
 03/18  22:00:00,117.507296219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  23:00:00,179.084445596,3.07060590154,56.6262314538,0.0,43.513341876,52.539744,5.55164187899,0.697381878986,4.83426,0.02
 03/18  24:00:00,208.103919002,4.63018007152,84.6764462166,0.0,43.513341876,52.539744,14.6387388549,1.19169381818,4.83426,8.6127850367
 03/19  01:00:00,200.363589515,4.2504027164,77.4569292725,0.0,43.513341876,52.539744,6.30101682953,1.44675682953,4.83426,0.02
 03/19  02:00:00,214.087028224,5.17074134475,90.0611684416,0.0,43.513341876,52.539744,6.92678723727,2.07252723727,4.83426,0.02
 03/19  03:00:00,200.926770829,4.5593615734,77.6971231155,0.0,43.513341876,52.539744,7.57557945922,2.72131945922,4.83426,0.02
 03/19  04:00:00,210.121436167,5.17074134475,85.7180844921,0.0,43.513341876,52.539744,9.2019179136,4.3476579136,4.83426,0.02
 03/19  05:00:00,198.782398925,4.5593615734,75.1814443979,0.0,43.513341876,52.539744,18.9479856366,5.50091794161,4.83426,8.612807695
 03/19  06:00:00,207.981080398,5.17074134475,83.6007585366,0.0,43.513341876,52.539744,13.0137961398,8.15953613982,4.83426,0.02
 03/19  07:00:00,188.902254581,4.5593615734,74.380015021,0.0,43.513341876,52.539744,11.6010496743,6.7467896743,4.83426,0.02
 03/19  08:00:00,190.049816858,5.17074134475,83.7275995833,0.0,43.513341876,52.539744,12.9058378849,8.05157788485,4.83426,0.02
 03/19  09:00:00,177.229009203,4.3739862592,71.8703755659,0.0,43.513341876,52.539744,20.4135508083,6.95891543583,4.83426,8.62037537249
 03/19  10:00:00,188.244574885,4.98536603055,82.1146869803,0.0,43.513341876,52.539744,21.1178532659,7.55338068824,4.83426,8.73021257768
 03/19  11:00:00,165.322516236,3.64804967177,59.9671860889,0.0,43.513341876,52.539744,18.5891164682,5.09564595703,4.83426,8.65921051115
 03/19  12:00:00,144.912632526,2.53587459902,41.9090067614,0.0,43.513341876,52.539744,16.2252902753,2.73191224119,4.83426,8.65911803411
 03/19  13:00:00,99.9311810974,0.0,0.0,0.0,43.513341876,52.539744,13.4927668557,0.0,4.83426,8.65850685574
 03/19  14:00:00,100.001006813,0.0,0.0,0.0,43.513341876,52.539744,13.485505758,0.0,4.83426,8.65124575802
 03/19  15:00:00,100.012277018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  16:00:00,99.8384681082,0.0,0.0,0.0,43.513341876,52.539744,13.4468979727,0.0,4.83426,8.61263797269
 03/19  17:00:00,99.8366518599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  18:00:00,99.8140172695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,109.1559167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,118.035449912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,117.803526704,0.0,0.0,0.0,43.513341876,52.539744,40.1216943177,0.0,4.83426,35.2874343177
 03/19  22:00:00,117.443641161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  23:00:00,118.412389207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  24:00:00,146.107505945,1.4830025136,26.7789914162,0.0,43.513341876,52.539744,5.88052931012,1.02626931012,4.83426,0.02
 03/20  01:00:00,178.59417444,3.62968293715,56.5920933078,0.0,43.513341876,52.539744,16.4176911827,2.96313136061,4.83426,8.62029982205
 03/20  02:00:00,192.76825772,4.44480475732,69.7712703067,0.0,43.513341876,52.539744,10.8475372114,5.9932772114,4.83426,0.02
 03/20  03:00:00,200.918806621,4.9301122018,77.3385689287,0.0,43.513341876,52.539744,13.8813606716,9.02710067157,4.83426,0.02
 03/20  04:00:00,198.951840664,4.79999071635,75.1096571691,0.0,43.513341876,52.539744,17.7996873646,12.9454273646,4.83426,0.02
 03/20  05:00:00,199.804239688,4.9301122018,75.8525231536,0.0,43.513341876,52.539744,29.305311064,15.8507063644,4.83426,8.62034469958
 03/20  06:00:00,196.094169793,74.0183444828,0.000513593072057,0.0,43.513341876,53.238744,2178.22414828,2173.36988828,4.83426,0.02
 03/20  07:00:00,363.790447057,74.0183444828,0.0,0.0,220.879908,53.238744,1683.15269498,1651.9346922,4.83426,26.3837427803
 03/20  08:00:00,446.965723154,74.0183444828,0.00236252370659,0.0,220.879908,145.652643033,1369.47235736,1297.78401987,36.25695,35.4313874966
 03/20  09:00:00,446.695033264,74.0183444828,0.00315156212431,0.0,220.879908,145.652643033,1117.2780572,1036.21407582,36.25695,44.8070313783
 03/20  10:00:00,451.680115648,74.0183444828,0.00201971830408,0.0,220.879908,151.653867033,867.297438878,774.082725838,48.3426,44.8721130398
 03/20  11:00:00,452.207970902,74.0183444828,0.0,0.0,220.879908,151.653867033,613.139016082,519.749371337,48.3426,45.0470447449
 03/20  12:00:00,451.130021795,74.0191484711,0.0,0.0,220.879908,151.653867033,440.295905965,337.70479256,48.3426,54.2485134049
 03/20  13:00:00,527.177727994,74.3072734096,79.3365763553,0.0,220.879908,145.652643033,280.175800336,201.652902963,24.1713,54.3515973725
 03/20  14:00:00,521.873033235,74.9590113771,71.3287002967,0.0,220.879908,145.652643033,208.495476983,130.765466533,24.1713,53.5587104492
 03/20  15:00:00,543.447272429,75.3291886496,99.9798903354,0.0,220.879908,137.835547516,100.860479089,50.8847694849,4.83426,45.1414496038
 03/20  16:00:00,573.891900902,74.3568081217,135.972912568,0.0,220.879908,133.019064,56.7190819326,16.255025721,4.83426,35.6297962117
 03/20  17:00:00,488.556892665,74.0552600941,130.447288009,0.0,220.879908,53.238744,66.5677508674,26.1027933905,4.83426,35.6306974769
 03/20  18:00:00,455.918952772,74.0302652179,98.2328174614,0.0,220.879908,53.238744,103.758294825,54.208818123,4.83426,44.7152167016
 03/20  19:00:00,411.237309843,74.0183444828,45.5820461821,0.0,220.879908,53.238744,105.441535377,83.2348438642,4.83426,17.3724315123
 03/20  20:00:00,386.493126479,74.0183444828,13.7773202739,0.0,220.879908,53.238744,139.47464071,125.955771163,4.83426,8.68460954692
 03/20  21:00:00,117.99960234,0.0,0.0,0.0,43.513341876,52.539744,13.5189190949,0.0,4.83426,8.68465909487
 03/20  22:00:00,117.724161659,0.0,0.0,0.0,43.513341876,52.539744,13.4810121755,0.0,4.83426,8.64675217551
 03/20  23:00:00,118.668187226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.7090679,0.0,0.0,0.0,43.513341876,52.539744,13.4543126,0.0,4.83426,8.62005259999
 03/21  01:00:00,117.696612398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,117.677958886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  03:00:00,117.662731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  04:00:00,119.77968101,0.0,0.0,0.0,43.513341876,52.539744,13.4542763932,0.0,4.83426,8.62001639315
 03/21  05:00:00,119.432276906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  06:00:00,194.292832009,74.0183444828,0.0,0.0,43.513341876,53.238744,1178.92794158,1174.07368158,4.83426,0.02
 03/21  07:00:00,362.177783406,74.0183444828,0.0,0.0,220.879908,53.238744,1059.4695945,1028.25698541,4.83426,26.3783490855
 03/21  08:00:00,445.474118466,74.0183444828,0.00226902691892,0.0,220.879908,145.652643033,853.288037528,781.60057517,36.25695,35.4305123577
 03/21  09:00:00,445.297986781,74.0183444828,0.00286187104031,0.0,220.879908,145.652643033,702.428218851,621.371033738,36.25695,44.8002351129
 03/21  10:00:00,451.200804933,74.0183444828,0.00213706049436,0.0,220.879908,151.653867033,602.218261059,509.007651149,48.3426,44.8680099104
 03/21  11:00:00,452.079073502,74.0183444828,0.0,0.0,220.879908,151.653867033,502.980602391,400.592220138,48.3426,54.0457822526
 03/21  12:00:00,451.16089407,74.0321983198,0.0,0.0,220.879908,151.653867033,427.196844082,324.645543316,48.3426,54.2087007668
 03/21  13:00:00,452.69418739,74.2332806578,6.10752967213,0.0,220.879908,145.652643033,316.358466177,237.874974637,24.1713,54.3121915398
 03/21  14:00:00,512.543367665,74.4528329975,62.9510501531,0.0,220.879908,145.652643033,165.616087523,96.6241101137,24.1713,44.8206774098
 03/21  15:00:00,577.817696852,74.950919951,135.09667157,0.0,220.879908,137.835547516,75.644450345,25.8953131228,4.83426,44.9148772222
 03/21  16:00:00,586.167869657,74.1171574358,148.814311669,0.0,220.879908,133.019064,49.4915405608,9.02936408964,4.83426,35.6279164712
 03/21  17:00:00,519.062941499,74.0183444828,161.440982026,0.0,220.879908,53.238744,57.2857086267,7.92156319287,4.83426,44.5298854338
 03/21  18:00:00,486.174922317,74.0183444828,129.081572062,0.0,220.879908,53.238744,75.4966410559,34.8920401602,4.83426,35.7703408957
 03/21  19:00:00,445.536204497,74.0183444828,80.1315482291,0.0,220.879908,53.238744,86.2933506695,64.0877147618,4.83426,17.3713759077
 03/21  20:00:00,403.56518264,74.0183444828,30.8303474913,0.0,220.879908,53.238744,125.70332732,112.184795966,4.83426,8.68427135414
 03/21  21:00:00,117.748431378,0.0,0.0,0.0,43.513341876,52.539744,13.5185679192,0.0,4.83426,8.68430791921
 03/21  22:00:00,117.833874369,0.0,0.0,0.0,43.513341876,52.539744,13.4805651483,0.0,4.83426,8.64630514833
 03/21  23:00:00,118.751256265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,117.844216442,0.0,0.0,0.0,43.513341876,52.539744,13.4544323761,0.0,4.83426,8.62017237611
 03/22  01:00:00,117.837990713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,117.819702368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  03:00:00,117.814643136,0.0,0.0,0.0,43.513341876,52.539744,13.4543856353,0.0,4.83426,8.62012563528
 03/22  04:00:00,118.224365982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  05:00:00,118.175448283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  06:00:00,192.918172434,74.0183444828,0.00187434469703,0.0,43.513341876,53.238744,580.00142135,575.14716135,4.83426,0.02
 03/22  07:00:00,361.59991375,74.0183444828,0.0,0.0,220.879908,53.238744,539.156290072,507.941583049,4.83426,26.3804470231
 03/22  08:00:00,445.099803605,74.0183444828,0.00279248649005,0.0,220.879908,145.652643033,446.426473889,374.738949799,36.25695,35.4305740904
 03/22  09:00:00,445.167580043,74.024607354,0.00345123254049,0.0,220.879908,145.652643033,376.85857491,295.804976601,36.25695,44.7966483094
 03/22  10:00:00,468.023015059,74.1611782546,14.5609417204,0.0,220.879908,151.653867033,314.530626166,221.325619058,48.3426,44.8624071079
 03/22  11:00:00,494.176632843,74.6426667715,37.9781446137,0.0,220.879908,151.653867033,231.68969905,129.302214359,48.3426,54.0448846904
 03/22  12:00:00,533.997404709,75.4367062973,77.6124878444,0.0,220.879908,151.653867033,181.845785356,79.2956013157,48.3426,54.2075840406
 03/22  13:00:00,579.708060557,76.4119200345,127.972009052,0.0,220.879908,145.652643033,114.58408573,36.1004848165,24.1713,54.3123009138
 03/22  14:00:00,617.215588573,77.1854849391,164.519299318,0.0,220.879908,145.652643033,78.4045405141,9.41321336818,24.1713,44.8200271459
 03/22  15:00:00,595.792428314,77.2245894968,151.035688612,0.0,220.879908,137.835547516,84.4984504009,34.7564314422,4.83426,44.9077589587
 03/22  16:00:00,497.566364264,74.5851724003,61.9137407587,0.0,220.879908,133.019064,75.023688769,34.5657949403,4.83426,35.6236338288
 03/22  17:00:00,352.590909812,74.0875680336,0.0,0.0,220.879908,53.238744,212.350015827,162.995124603,4.83426,44.5206312236
 03/22  18:00:00,352.536279404,74.0300242543,0.0,0.0,220.879908,53.238744,240.709784103,200.107005447,4.83426,35.7685186563
 03/22  19:00:00,361.898435778,74.0183444828,0.0,0.0,220.879908,53.238744,191.952646654,169.746773774,4.83426,17.37161288
 03/22  20:00:00,370.831900392,74.0183444828,0.0,0.0,220.879908,53.238744,207.315858078,193.797209318,4.83426,8.68438875952
 03/22  21:00:00,118.072387529,0.0,0.0,0.0,43.513341876,52.539744,13.5186703761,0.0,4.83426,8.68441037606
 03/22  22:00:00,117.831725107,0.0,0.0,0.0,43.513341876,52.539744,13.4807300291,0.0,4.83426,8.64647002912
 03/22  23:00:00,118.782485507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  24:00:00,117.854654289,0.0,0.0,0.0,43.513341876,52.539744,13.4542919473,0.0,4.83426,8.62003194725
 03/23  01:00:00,117.83524228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  02:00:00,117.829415352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,117.841812347,0.0,0.0,0.0,43.513341876,52.539744,13.454233103,0.0,4.83426,8.61997310296
 03/23  04:00:00,118.296731224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  05:00:00,118.240902295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,192.920671769,74.0183444828,0.00245078057833,0.0,43.513341876,53.238744,550.640247818,541.915193133,4.83426,3.89079468574
 03/23  07:00:00,361.626238756,74.0183444828,0.0,0.0,220.879908,53.238744,491.479313777,464.221103595,4.83426,22.4239501817
 03/23  08:00:00,445.131508058,74.0183444828,0.00305462481113,0.0,220.879908,145.652643033,424.702123611,353.016175818,36.25695,35.4289977926
 03/23  09:00:00,445.242768769,74.070026045,0.0040540060692,0.0,220.879908,145.652643033,382.989286139,301.940478602,36.25695,44.7918575374
 03/23  10:00:00,483.308751638,74.3431423704,29.115503795,0.0,220.879908,151.653867033,286.097005556,192.895939633,48.3426,44.8584659224
 03/23  11:00:00,516.113674483,74.6838373869,59.6165201685,0.0,220.879908,151.653867033,218.911013183,116.529127391,48.3426,54.039285792
 03/23  12:00:00,520.974673577,74.945742331,64.9622640845,0.0,220.879908,151.653867033,215.677463741,113.133787324,48.3426,54.201076417
 03/23  13:00:00,531.436113333,75.2459962011,80.916424562,0.0,220.879908,145.652643033,179.436859442,100.962175226,24.1713,54.3033842157
 03/23  14:00:00,540.542124294,75.4379908354,89.8697713228,0.0,220.879908,145.652643033,176.677813456,107.692056007,24.1713,44.8144574489
 03/23  15:00:00,526.260902824,75.6106789733,83.1594977802,0.0,220.879908,137.835547516,148.965118678,99.2310831119,4.83426,44.8997755665
 03/23  16:00:00,546.395917023,74.1307450487,109.747598613,0.0,220.879908,133.019064,62.3983050859,21.9415997298,4.83426,35.6224453561
 03/23  17:00:00,502.1258356,74.0183444828,145.345489323,0.0,220.879908,53.238744,95.3406711163,45.9851996507,4.83426,44.5212114655
 03/23  18:00:00,511.532090567,74.0183444828,154.918388978,0.0,220.879908,53.238744,94.6562579598,54.0588244174,4.83426,35.7631735424
 03/23  19:00:00,463.303836468,74.0183444828,97.8277142815,0.0,220.879908,53.238744,89.8673894359,67.6630775987,4.83426,17.3700518371
 03/23  20:00:00,432.591526319,74.0183444828,58.689591355,0.0,220.879908,53.238744,98.4690180418,84.9511402868,4.83426,8.68361775506
 03/23  21:00:00,118.166267202,0.0,0.0,0.0,43.513341876,52.539744,13.5178877525,0.0,4.83426,8.68362775253
 03/23  22:00:00,117.876358903,0.0,0.0,0.0,43.513341876,52.539744,13.4807913219,0.0,4.83426,8.6465313219
 03/23  23:00:00,118.780731976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  24:00:00,117.85455896,0.0,0.0,0.0,43.513341876,52.539744,13.4543054834,0.0,4.83426,8.62004548344
 03/24  01:00:00,117.801733342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  02:00:00,117.774267674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  03:00:00,117.767442736,0.0,0.0,0.0,43.513341876,52.539744,13.454231782,0.0,4.83426,8.619971782
 03/24  04:00:00,119.869049079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  05:00:00,119.527570922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  06:00:00,193.730766933,74.0183444828,0.00226292472288,0.0,43.513341876,53.238744,877.363128036,872.508868036,4.83426,0.02
 03/24  07:00:00,361.752849328,74.0183444828,0.0,0.0,220.879908,53.238744,845.411341287,814.200907297,4.83426,26.3761739904
 03/24  08:00:00,445.240108051,74.0183444828,0.00332596350012,0.0,220.879908,145.652643033,704.676355816,632.993806767,36.25695,35.4255990493
 03/24  09:00:00,445.311385787,74.1344512095,0.00458064638386,0.0,220.879908,145.652643033,449.460378878,368.414123864,36.25695,44.7893050137
 03/24  10:00:00,503.559648302,74.6464416478,48.7135093366,0.0,220.879908,151.653867033,239.490156098,146.292051485,48.3426,44.8555046131
 03/24  11:00:00,595.919448265,75.9613044192,137.877325451,0.0,220.879908,151.653867033,123.20968289,20.8355280255,48.3426,54.0315548645
 03/24  12:00:00,738.550076238,78.2888934536,278.203462486,0.0,220.879908,151.653867033,93.5918211306,0.0,48.3426,45.2492211306
