Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  13:00:00,919.243487442,81.2990211953,461.197766873,0.0,220.879908,145.652643033,87.446490107,0.00707490671969,24.1713,63.2681152003
 03/24  14:00:00,1040.23622917,83.8462827229,579.365175043,0.0,220.879908,145.652643033,68.9806613859,0.0,24.1713,44.8093613859
 03/24  15:00:00,1049.45207679,86.0662581721,594.526036575,0.0,220.879908,137.835547516,49.7304808627,0.0,4.83426,44.8962208627
 03/24  16:00:00,1072.94062496,81.7897492071,627.404422236,0.0,220.879908,133.019064,40.4653501879,0.0123620684634,4.83426,35.6187281195
 03/24  17:00:00,962.754857028,78.2987125173,600.556790184,0.0,220.879908,53.238744,40.4468645705,0.0,4.83426,35.6126045705
 03/24  18:00:00,812.682872579,77.46034956,451.87859459,0.0,220.879908,53.238744,49.5581154149,0.0208052407034,4.83426,44.7030501742
 03/24  19:00:00,616.904242558,75.8605689396,249.615390183,0.0,220.879908,53.238744,17.4138327669,1.93869524568,4.83426,10.6408775212
 03/24  20:00:00,482.569117172,74.8571179813,108.032235084,0.0,220.879908,53.238744,75.9049059996,55.6657153817,4.83426,15.4049306179
 03/24  21:00:00,117.828222824,0.0,0.0,0.0,43.513341876,52.539744,13.5188181319,0.0,4.83426,8.6845581319
 03/24  22:00:00,117.901621254,0.0,0.0,0.0,43.513341876,52.539744,13.48054157,0.0,4.83426,8.64628156999
 03/24  23:00:00,118.827838034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  24:00:00,117.895671374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,117.841972599,0.0,0.0,0.0,43.513341876,52.539744,13.4469322509,0.0,4.83426,8.61267225088
 03/25  02:00:00,117.812715024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  03:00:00,117.804621843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  04:00:00,118.212785471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  05:00:00,118.16854286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,118.177824219,0.0,0.0,0.0,43.513341876,52.539744,13.4468135287,0.0,4.83426,8.61255352866
 03/25  07:00:00,109.079003541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  08:00:00,100.189298628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  09:00:00,100.330968186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  10:00:00,100.4262556,0.0,0.0,0.0,43.513341876,52.539744,22.2743299274,0.0,4.83426,17.4400699274
 03/25  11:00:00,101.315879497,0.0,0.0,0.0,43.513341876,52.539744,13.4922383027,0.0,4.83426,8.65797830272
 03/25  12:00:00,100.489521041,0.0,0.0,0.0,43.513341876,52.539744,13.4920610209,0.0,4.83426,8.65780102085
 03/25  13:00:00,107.695962542,0.238868540333,6.60756114052,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  14:00:00,282.614361396,3.31406525557,175.245089019,0.0,43.513341876,52.539744,13.4850985933,0.0,4.83426,8.65083859334
 03/25  15:00:00,337.963935056,3.6020868265,230.033902661,0.0,43.513341876,52.539744,13.4850800478,0.0,4.83426,8.65082004778
 03/25  16:00:00,344.874758165,3.54545512862,237.123989291,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,379.664550265,4.06056844544,270.826451218,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,303.15391444,2.9985494117,196.407033334,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  19:00:00,215.840331092,1.66137297907,102.541267981,0.0,43.513341876,52.539744,13.4469312834,0.0,4.83426,8.61267128337
 03/25  20:00:00,118.596981778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,118.321996156,0.0,0.0,0.0,43.513341876,52.539744,31.2951140441,0.0,4.83426,26.4608540441
 03/25  22:00:00,117.92271198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.753168653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,117.869547234,0.0,0.0,0.0,43.513341876,52.539744,13.4467972958,0.0,4.83426,8.61253729584
 03/26  01:00:00,117.864754797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,117.809079466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  03:00:00,117.771347174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  04:00:00,118.194688359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  05:00:00,118.162279057,0.0,0.0,0.0,43.513341876,52.539744,13.4468811536,0.0,4.83426,8.61262115357
 03/26  06:00:00,118.186321104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  07:00:00,106.110252361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  08:00:00,100.179727749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  09:00:00,100.331289636,0.0,0.0,0.0,43.513341876,52.539744,13.4542776631,0.0,4.83426,8.6200176631
 03/26  10:00:00,100.415304609,0.0,0.0,0.0,43.513341876,52.539744,13.5639635055,0.0,4.83426,8.72970350547
 03/26  11:00:00,101.304716693,0.0,0.0,0.0,43.513341876,52.539744,13.4914208421,0.0,4.83426,8.65716084209
 03/26  12:00:00,100.536224974,0.0,0.0,0.0,43.513341876,52.539744,13.4923822797,0.0,4.83426,8.65812227969
 03/26  13:00:00,119.723121969,0.23872378247,18.5054076279,0.0,43.513341876,52.539744,13.4921904507,0.0,4.83426,8.65793045075
 03/26  14:00:00,341.570418471,3.39084774044,233.494925584,0.0,43.513341876,52.539744,13.4848401296,0.0,4.83426,8.6505801296
 03/26  15:00:00,259.801566533,2.1912504563,154.36197249,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  16:00:00,334.505414245,3.24833521154,227.157494635,0.0,43.513341876,52.539744,13.4454714491,0.0,4.83426,8.61121144906
 03/26  17:00:00,322.719373508,3.18629722842,215.576865215,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,100.385337676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,106.749172523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  20:00:00,118.558375295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  21:00:00,118.271262116,0.0,0.0,0.0,43.513341876,52.539744,31.294993954,0.0,4.83426,26.460733954
 03/26  22:00:00,117.861110998,0.0,0.0,0.0,43.513341876,52.539744,13.4467272012,0.0,4.83426,8.61246720118
 03/26  23:00:00,118.677400331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  24:00:00,117.772648825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  01:00:00,117.769635329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  02:00:00,117.752847159,0.0,0.0,0.0,43.513341876,52.539744,13.454293498,0.0,4.83426,8.62003349804
 03/27  03:00:00,117.712720625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  04:00:00,118.116935407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  05:00:00,118.083742785,0.0,0.0,0.0,43.513341876,52.539744,13.4541880804,0.0,4.83426,8.61992808043
 03/27  06:00:00,193.221001167,74.0183444828,0.00218221131624,0.0,43.513341876,53.238744,1029.31003935,1024.45577935,4.83426,0.02
 03/27  07:00:00,358.893256477,74.0183444828,0.0,0.0,220.879908,53.238744,924.687175027,893.48370828,4.83426,26.3692067474
 03/27  08:00:00,445.207149221,74.0330271457,0.00416969206485,0.0,220.879908,145.652643033,636.683862058,573.85827173,36.25695,26.5686403284
 03/27  09:00:00,445.425380131,74.3102293815,0.00358737081359,0.0,220.879908,145.652643033,405.172110142,324.137165351,36.25695,44.7779947906
 03/27  10:00:00,533.079777718,74.8686858138,78.6252089909,0.0,220.879908,151.653867033,235.483051834,142.302258723,48.3426,44.8381931105
 03/27  11:00:00,594.622674929,76.2145736369,137.310816041,0.0,220.879908,151.653867033,121.797309655,19.43333984,48.3426,54.0213698149
 03/27  12:00:00,703.453016806,78.526930605,244.359075396,0.0,220.879908,151.653867033,102.523136864,0.0,48.3426,54.1805368644
 03/27  13:00:00,836.157982395,81.3316860909,379.856562614,0.0,220.879908,145.652643033,78.4584475258,0.0062408605812,24.1713,54.2809066652
 03/27  14:00:00,1006.28519564,83.5424766372,547.342342202,0.0,220.879908,145.652643033,68.9685845705,0.0,24.1713,44.7972845705
 03/27  15:00:00,1043.11322052,85.4538054739,589.890612387,0.0,220.879908,137.835547516,49.7177107351,0.0,4.83426,44.8834507351
 03/27  16:00:00,1071.74958485,81.1688714456,627.842764348,0.0,220.879908,133.019064,40.4550408164,0.0119368281877,4.83426,35.6088439882
 03/27  17:00:00,989.062855979,78.2113128325,627.890166343,0.0,220.879908,53.238744,40.4400780435,0.0,4.83426,35.6058180435
 03/27  18:00:00,952.625667507,77.5984563861,592.175072238,0.0,220.879908,53.238744,49.5201415632,0.0,4.83426,44.6858815632
 03/27  19:00:00,786.199507971,76.1118603783,421.203130317,0.0,220.879908,53.238744,22.2177351419,0.0136307202069,4.83426,17.3698444217
 03/27  20:00:00,606.868336067,75.0826019305,231.651965205,0.0,220.879908,53.238744,18.8673477514,5.35021055178,4.83426,8.68287719965
 03/27  21:00:00,118.231693491,0.0,0.0,0.0,43.513341876,52.539744,13.5170866867,0.0,4.83426,8.68282668669
 03/27  22:00:00,117.934304219,0.0,0.0,0.0,43.513341876,52.539744,13.4804093177,0.0,4.83426,8.64614931775
 03/27  23:00:00,118.857543427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  24:00:00,117.901679129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,117.882098107,0.0,0.0,0.0,43.513341876,52.539744,13.4542470522,0.0,4.83426,8.61998705223
 03/28  02:00:00,117.874507561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  03:00:00,117.83427308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  04:00:00,119.899485917,0.0,0.0,0.0,43.513341876,52.539744,13.4541270525,0.0,4.83426,8.61986705253
 03/28  05:00:00,119.511741969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  06:00:00,194.800375282,74.0183444828,0.00315191430462,0.0,43.513341876,53.238744,1223.113672,1218.259412,4.83426,0.02
 03/28  07:00:00,360.065727529,74.0183444828,0.0,0.0,220.879908,53.238744,1098.77325568,1067.5719484,4.83426,26.367047281
 03/28  08:00:00,446.618491024,74.0511355058,0.00160089473416,0.0,220.879908,145.652643033,981.905850906,910.235785708,36.25695,35.4131151982
 03/28  09:00:00,446.610059105,74.283952885,0.00223928556015,0.0,220.879908,145.652643033,912.565520837,831.536192634,36.25695,44.7723782031
 03/28  10:00:00,452.519830874,74.6025600538,0.00156694675774,0.0,220.879908,151.653867033,835.855369468,742.679602026,48.3426,44.833167442
 03/28  11:00:00,453.9296947,75.4460568949,0.0,0.0,220.879908,151.653867033,674.420051618,581.057390885,48.3426,45.0200607328
 03/28  12:00:00,454.100435224,76.8562721348,0.0,0.0,220.879908,151.653867033,532.630254581,430.101755524,48.3426,54.185899056
 03/28  13:00:00,449.767776671,78.5999296668,0.0,0.0,220.879908,145.652643033,430.760118018,352.30628376,24.1713,54.2825342588
 03/28  14:00:00,508.416367303,80.337208403,55.1421915362,0.0,220.879908,145.652643033,314.254858401,245.292799879,24.1713,44.790758522
 03/28  15:00:00,481.817299251,81.3991000155,34.8397204841,0.0,220.879908,137.835547516,193.601540756,143.891229968,4.83426,44.8760507878
 03/28  16:00:00,460.151345423,77.1730051584,22.5096660926,0.0,220.879908,133.019064,79.6009713926,39.1599527811,4.83426,35.6067586114
 03/28  17:00:00,353.455570458,75.070944832,0.0,0.0,220.879908,53.238744,146.532147047,97.1985670212,4.83426,44.4993200256
 03/28  18:00:00,352.917123264,74.524743076,0.0,0.0,220.879908,53.238744,187.727712958,147.148108755,4.83426,35.7453442029
 03/28  19:00:00,358.554586579,74.1910621031,0.0,0.0,220.879908,53.238744,282.973343946,260.77062702,4.83426,17.3684569258
 03/28  20:00:00,370.422412641,74.0861329175,0.0,0.0,220.879908,53.238744,352.481574234,338.964481703,4.83426,8.68283253113
 03/28  21:00:00,117.603558304,0.0,0.0,0.0,43.513341876,52.539744,13.5170285589,0.0,4.83426,8.68276855888
 03/28  22:00:00,117.687353973,0.0,0.0,0.0,43.513341876,52.539744,13.480266239,0.0,4.83426,8.646006239
 03/28  23:00:00,118.701416958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  24:00:00,117.738947024,0.0,0.0,0.0,43.513341876,52.539744,13.4539983814,0.0,4.83426,8.61973838142
 03/29  01:00:00,117.74262081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  02:00:00,117.7258151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  03:00:00,117.709478856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,118.118229637,0.0,0.0,0.0,43.513341876,52.539744,13.454195242,0.0,4.83426,8.61993524201
 03/29  05:00:00,118.074459876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  06:00:00,193.477678601,74.0183444828,0.00239879647531,0.0,43.513341876,53.238744,1124.54150743,1119.68724743,4.83426,0.02
 03/29  07:00:00,359.147072291,74.0183444828,0.0,0.0,220.879908,53.238744,1006.8063036,975.604322594,4.83426,26.3677210092
 03/29  08:00:00,445.638069312,74.0183444828,0.00209674513068,0.0,220.879908,145.652643033,899.756562097,828.08958943,36.25695,35.4100226668
 03/29  09:00:00,445.706937115,74.0234512131,0.00266908581788,0.0,220.879908,145.652643033,880.835292996,799.810293795,36.25695,44.7680492007
 03/29  10:00:00,451.611908802,74.0612455674,0.00200882100254,0.0,220.879908,151.653867033,827.257913128,734.08391598,48.3426,44.8313971481
 03/29  11:00:00,452.545074858,74.114574933,0.0,0.0,220.879908,151.653867033,761.459430074,668.108965534,48.3426,45.0078645399
 03/29  12:00:00,451.65306923,74.1691847536,0.0,0.0,220.879908,151.653867033,772.404475797,669.876467345,48.3426,54.1854084513
 03/29  13:00:00,445.787096208,74.2525452292,0.0,0.0,220.879908,145.652643033,778.570148786,700.117821656,24.1713,54.2810271304
 03/29  14:00:00,445.890889997,74.356388029,0.0,0.0,220.879908,145.652643033,769.270163142,700.308462296,24.1713,44.7904008467
 03/29  15:00:00,438.117415797,74.43921297,0.0,0.0,220.879908,137.835547516,700.17360612,650.470696354,4.83426,44.8686497657
 03/29  16:00:00,432.593830361,74.0183444828,0.0,0.0,220.879908,133.019064,572.937533339,523.6059403,4.83426,44.4973330394
 03/29  17:00:00,352.804260726,74.0183444828,0.0,0.0,220.879908,53.238744,642.398714924,601.964011298,4.83426,35.6004436262
 03/29  18:00:00,352.809471098,74.0183444828,0.0,0.0,220.879908,53.238744,649.531795061,608.957024544,4.83426,35.7405105172
 03/29  19:00:00,359.18442157,74.0183444828,0.0,0.0,220.879908,53.238744,640.393035165,618.189747882,4.83426,17.3690272834
 03/29  20:00:00,371.106380471,74.0183444828,0.0,0.0,220.879908,53.238744,644.41950231,630.902129555,4.83426,8.68311275443
 03/29  21:00:00,117.842037178,0.0,0.0,0.0,43.513341876,52.539744,13.5172908923,0.0,4.83426,8.68303089235
 03/29  22:00:00,117.615914456,0.0,0.0,0.0,43.513341876,52.539744,13.4798325454,0.0,4.83426,8.64557254541
 03/29  23:00:00,118.643213151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  24:00:00,117.681718027,0.0,0.0,0.0,43.513341876,52.539744,13.4540383264,0.0,4.83426,8.61977832643
 03/30  01:00:00,117.681093708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,117.674923127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  03:00:00,117.681819388,0.0,0.0,0.0,43.513341876,52.539744,13.4542206089,0.0,4.83426,8.61996060889
 03/30  04:00:00,118.114364826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  05:00:00,118.081709476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  06:00:00,193.195719072,74.0183444828,0.0,0.0,43.513341876,53.238744,956.595290731,951.741030731,4.83426,0.02
 03/30  07:00:00,358.80628722,74.0183444828,0.0,0.0,220.879908,53.238744,873.232473475,842.030941379,4.83426,26.3672720952
 03/30  08:00:00,445.205245714,74.0183444828,0.00244945578996,0.0,220.879908,145.652643033,699.747732059,628.082242174,36.25695,35.4085398852
 03/30  09:00:00,445.214170072,74.0246655603,0.00358556053174,0.0,220.879908,145.652643033,590.09488103,509.074412243,36.25695,44.7635187871
 03/30  10:00:00,451.314828924,74.1575156898,0.00244535789308,0.0,220.879908,151.653867033,456.942044641,363.772132292,48.3426,44.8273123488
 03/30  11:00:00,463.658329414,74.6701578579,9.57311188461,0.0,220.879908,151.653867033,284.907647427,191.562162887,48.3426,45.0028845396
 03/30  12:00:00,504.850341488,75.8146646334,47.3370191601,0.0,220.879908,151.653867033,217.316515948,114.795559209,48.3426,54.178356739
 03/30  13:00:00,547.738875946,77.6129912949,93.9991348228,0.0,220.879908,145.652643033,154.514569383,76.0701621131,24.1713,54.27310727
 03/30  14:00:00,593.473027786,79.240632206,140.07909834,0.0,220.879908,145.652643033,91.4611974297,22.5053695714,24.1713,44.7845278583
 03/30  15:00:00,648.815052818,80.5707437829,201.82056486,0.0,220.879908,137.835547516,60.2400367337,10.5394413159,4.83426,44.8663354178
 03/30  16:00:00,628.27990346,77.1026507969,189.880215292,0.0,220.879908,133.019064,50.9384447929,10.5034022913,4.83426,35.6007825016
 03/30  17:00:00,511.246901818,75.1240421666,154.682016076,0.0,220.879908,53.238744,61.9088522781,12.5821443103,4.83426,44.4924479678
 03/30  18:00:00,494.307177083,74.7358109416,138.14406122,0.0,220.879908,53.238744,60.3853057794,19.8147647588,4.83426,35.7362810205
 03/30  19:00:00,455.475179631,74.3943403325,93.6120250866,0.0,220.879908,53.238744,79.5128733228,57.3112166232,4.83426,17.3673966997
 03/30  20:00:00,391.890840778,74.177105314,19.8346372907,0.0,220.879908,53.238744,120.811510442,107.294940497,4.83426,8.68230994565
 03/30  21:00:00,118.020357733,0.0,0.0,0.0,43.513341876,52.539744,13.5164760547,0.0,4.83426,8.68221605473
 03/30  22:00:00,117.76046147,0.0,0.0,0.0,43.513341876,52.539744,13.479853039,0.0,4.83426,8.645593039
 03/30  23:00:00,118.721441957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  24:00:00,117.786011169,0.0,0.0,0.0,43.513341876,52.539744,13.454018408,0.0,4.83426,8.61975840797
 03/31  01:00:00,117.778042749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,117.748949742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  03:00:00,117.732335248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,119.833011461,0.0,0.0,0.0,43.513341876,52.539744,13.4541833071,0.0,4.83426,8.61992330708
 03/31  05:00:00,119.478317782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  06:00:00,194.385859383,74.0183444828,0.00236916395222,0.0,43.513341876,53.238744,1228.26483569,1223.41057569,4.83426,0.02
 03/31  07:00:00,359.525340985,74.0183444828,0.0,0.0,220.879908,53.238744,1098.89959981,1067.70174331,4.83426,26.3635965041
 03/31  08:00:00,445.413327562,74.0183444828,0.00442385278426,0.0,220.879908,145.652643033,733.995500053,662.33471911,36.25695,35.4038309428
 03/31  09:00:00,445.342522288,74.1850425801,0.00409642984852,0.0,220.879908,145.652643033,429.971374335,348.958762653,36.25695,44.7556616818
 03/31  10:00:00,490.817864642,74.6747065994,35.4108092993,0.0,220.879908,151.653867033,267.505585506,174.342032515,48.3426,44.8209529911
 03/31  11:00:00,524.915079263,75.3653591046,66.5769204112,0.0,220.879908,151.653867033,200.698517173,107.3514834,48.3426,45.0044337726
 03/31  12:00:00,510.939335695,75.5356693323,55.3805328709,0.0,220.879908,151.653867033,206.937185532,104.42974471,48.3426,54.1648408214
 03/31  13:00:00,514.758405826,75.7957905772,65.2035498834,0.0,220.879908,145.652643033,194.833966953,116.401496823,24.1713,54.2611701299
 03/31  14:00:00,512.01270941,75.9547910804,61.9646625993,0.0,220.879908,145.652643033,212.891712377,143.941415876,24.1713,44.7789965017
 03/31  15:00:00,498.856800295,76.2538847894,55.2126638939,0.0,220.879908,137.835547516,154.350968347,104.651983513,4.83426,44.8647248339
 03/31  16:00:00,489.570906758,74.4135621618,53.8443877547,0.0,220.879908,133.019064,64.4914971704,24.0628334394,4.83426,35.594403731
 03/31  17:00:00,399.732788224,74.0771321524,44.8275581163,0.0,220.879908,53.238744,113.986584093,70.3030072605,4.83426,38.8493168325
 03/31  18:00:00,367.13733739,74.0522325747,13.5319397092,0.0,220.879908,53.238744,151.07077361,104.839380007,4.83426,41.3971336032
 03/31  19:00:00,358.421204174,74.0222677142,0.0,0.0,220.879908,53.238744,220.372420476,202.825780163,4.83426,12.7123803129
 03/31  20:00:00,370.392420722,74.0183444828,0.0,0.0,220.879908,53.238744,329.242467007,311.077798179,4.83426,13.3304088284
 03/31  21:00:00,117.627106107,0.0,0.0,0.0,43.513341876,52.539744,13.5172939579,0.0,4.83426,8.68303395789
 03/31  22:00:00,117.711152196,0.0,0.0,0.0,43.513341876,52.539744,13.4795303501,0.0,4.83426,8.64527035013
 03/31  23:00:00,118.720007142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  24:00:00,117.811634565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  01:00:00,117.836685213,0.0,0.0,0.0,43.513341876,52.539744,13.4465674166,0.0,4.83426,8.61230741665
 04/01  02:00:00,117.857652088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  03:00:00,117.878528967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,118.362303979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  05:00:00,118.366769075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,118.399380888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,103.297232082,0.0,0.0,0.0,43.513341876,52.539744,13.4465735676,0.0,4.83426,8.61231356759
 04/01  08:00:00,100.317033581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,100.406805544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  10:00:00,100.468072563,0.0,0.0,0.0,43.513341876,52.539744,22.2685230102,0.0,4.83426,17.4342630102
 04/01  11:00:00,101.354305427,0.0,0.0,0.0,43.513341876,52.539744,13.4913897367,0.0,4.83426,8.65712973674
 04/01  12:00:00,100.578357934,0.0,0.0,0.0,43.513341876,52.539744,13.4910993941,0.0,4.83426,8.65683939411
 04/01  13:00:00,100.697388243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  14:00:00,162.134160388,1.64475119595,58.360965027,0.0,43.513341876,52.539744,13.4821121111,0.0,4.83426,8.64785211112
 04/01  15:00:00,238.520240806,2.09604213283,133.898840005,0.0,43.513341876,52.539744,13.4842126546,0.0,4.83426,8.64995265464
 04/01  16:00:00,297.244373153,2.60181815519,191.861377031,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,349.324191075,3.31717290799,242.698511197,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,313.341659464,2.91785888297,207.508156731,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,222.696440621,1.65561522368,112.714322347,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  20:00:00,118.820825945,0.0,0.0,0.0,43.513341876,52.539744,13.4466003197,0.0,4.83426,8.61234031968
 04/01  21:00:00,118.481769176,0.0,0.0,0.0,43.513341876,52.539744,31.2815695388,0.0,4.83426,26.4473095388
 04/01  22:00:00,118.058686353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  23:00:00,118.876762846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,118.022232828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,118.038229838,0.0,0.0,0.0,43.513341876,52.539744,13.446608138,0.0,4.83426,8.61234813797
 04/02  02:00:00,118.049616689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  03:00:00,118.047969534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  04:00:00,118.549807519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,118.515760037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,118.527189093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,103.434783772,0.0,0.0,0.0,43.513341876,52.539744,13.4465996001,0.0,4.83426,8.61233960011
 04/02  08:00:00,100.469174217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  09:00:00,100.510206109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  10:00:00,100.522046284,0.0,0.0,0.0,43.513341876,52.539744,22.2676980394,0.0,4.83426,17.4334380394
 04/02  11:00:00,101.316902247,0.0,0.0,0.0,43.513341876,52.539744,13.4912288154,0.0,4.83426,8.65696881543
 04/02  12:00:00,100.501111411,0.0,0.0,0.0,43.513341876,52.539744,13.4909233167,0.0,4.83426,8.65666331672
 04/02  13:00:00,100.511994722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  14:00:00,100.521112161,0.0,0.0,0.0,43.513341876,52.539744,13.484152996,0.0,4.83426,8.64989299601
 04/02  15:00:00,100.509168088,0.0,0.0,0.0,43.513341876,52.539744,13.4838344128,0.0,4.83426,8.64957441281
 04/02  16:00:00,241.84669344,1.89512170168,137.849549416,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,241.042305688,2.13111575418,136.8517811,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  18:00:00,100.150888038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,106.523429158,0.0,0.0,0.0,43.513341876,52.539744,13.4466566888,0.0,4.83426,8.61239668882
 04/02  20:00:00,118.354525907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,118.107505913,0.0,0.0,0.0,43.513341876,52.539744,31.2836106393,0.0,4.83426,26.4493506393
 04/02  22:00:00,117.768317834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  23:00:00,118.659097305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,117.772620554,0.0,0.0,0.0,43.513341876,52.539744,13.4465989532,0.0,4.83426,8.61233895315
 04/03  01:00:00,117.767970345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  02:00:00,117.755654229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  03:00:00,117.752022498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,118.174971519,0.0,0.0,0.0,43.513341876,52.539744,13.4529887761,0.0,4.83426,8.61872877612
 04/03  05:00:00,118.142563623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  06:00:00,192.969495296,74.0183444828,0.00213596772511,0.0,43.513341876,53.238744,734.95803509,730.10377509,4.83426,0.02
 04/03  07:00:00,355.698662935,74.0183444828,0.0,0.0,220.879908,53.238744,719.650347843,688.45770706,4.83426,26.3583807836
 04/03  08:00:00,445.161281876,74.0231714902,0.00276180998483,0.0,220.879908,145.652643033,589.424068616,517.768587144,36.25695,35.3985314726
 04/03  09:00:00,445.326119812,74.1101003928,0.00282401085223,0.0,220.879908,145.652643033,609.43627637,528.438832912,36.25695,44.7404934581
 04/03  10:00:00,451.467439372,74.2208094041,0.00217385401575,0.0,220.879908,151.653867033,652.752503191,559.607989761,48.3426,44.8019134292
 04/03  11:00:00,452.524223452,74.3412904494,0.0,0.0,220.879908,151.653867033,617.164672977,523.833132507,48.3426,44.9889404699
 04/03  12:00:00,451.816168733,74.5958467192,0.0,0.0,220.879908,151.653867033,572.075595766,469.597142181,48.3426,54.1358535854
 04/03  13:00:00,446.095255643,74.8584981197,0.0,0.0,220.879908,145.652643033,542.398469197,463.99733607,24.1713,54.2298331268
 04/03  14:00:00,446.454225299,75.2698971558,0.0,0.0,220.879908,145.652643033,438.608785683,369.677491899,24.1713,44.7599937835
 04/03  15:00:00,439.518123494,76.2108683084,0.0,0.0,220.879908,137.835547516,250.18870982,200.508428813,4.83426,44.8460210075
 04/03  16:00:00,517.34835146,74.5240632726,82.0481519149,0.0,220.879908,133.019064,82.7353971532,42.3182156655,4.83426,35.5829214877
 04/03  17:00:00,372.874203888,74.105258849,18.3871643326,0.0,220.879908,53.238744,141.243358077,100.82316371,4.83426,35.5859343669
 04/03  18:00:00,352.532704855,74.0853991315,0.0,0.0,220.879908,53.238744,177.316438353,127.833268588,4.83426,44.6489097656
 04/03  19:00:00,358.879935755,74.0381215468,0.0,0.0,220.879908,53.238744,265.732620019,252.205256957,4.83426,8.6931030622
 04/03  20:00:00,370.843281164,74.0183444828,0.0,0.0,220.879908,53.238744,425.735783841,412.219243695,4.83426,8.6822801459
 04/03  21:00:00,117.904169467,0.0,0.0,0.0,43.513341876,52.539744,13.5163669489,0.0,4.83426,8.68210694887
 04/03  22:00:00,117.653369328,0.0,0.0,0.0,43.513341876,52.539744,13.4791269779,0.0,4.83426,8.64486697794
 04/03  23:00:00,118.661569319,0.0,0.0,0.0,43.513341876,52.539744,13.4685498774,0.0,4.83426,8.63428987742
 04/03  24:00:00,117.687443109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  01:00:00,117.665192387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,117.644395382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,117.6252878,0.0,0.0,0.0,43.513341876,52.539744,13.4538320066,0.0,4.83426,8.61957200656
 04/04  04:00:00,119.733083575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,119.398263328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,195.249917662,74.0183444828,0.00190575280556,0.0,43.513341876,53.238744,1482.08693799,1468.63299235,4.83426,8.61968563788
 04/04  07:00:00,356.77840164,74.0183444828,0.0,0.0,220.879908,53.238744,1129.806966,1107.39490876,4.83426,17.5777972459
 04/04  08:00:00,445.392157364,74.0183444828,0.00431890261703,0.0,220.879908,145.652643033,751.594412907,679.94174665,36.25695,35.3957162569
 04/04  09:00:00,445.165244168,74.0261925832,0.00370854694256,0.0,220.879908,145.652643033,484.340299815,403.346968617,36.25695,44.7363811978
 04/04  10:00:00,473.162268301,74.2438078233,19.0900383962,0.0,220.879908,151.653867033,296.740120985,203.595469358,48.3426,44.8020516272
 04/04  11:00:00,547.886233864,74.8980879552,90.0804322783,0.0,220.879908,151.653867033,154.271332651,60.9483006654,48.3426,44.9804319858
 04/04  12:00:00,648.736726455,76.2662641774,190.030695899,0.0,220.879908,151.653867033,104.648333808,2.16872619605,48.3426,54.1370076122
 04/04  13:00:00,793.018852291,78.4331964701,337.450272131,0.0,220.879908,145.652643033,78.4083574277,0.0062396690177,24.1713,54.2308177586
 04/04  14:00:00,954.576610606,80.5936579651,495.752250075,0.0,220.879908,145.652643033,68.9271265952,0.0,24.1713,44.7558265952
 04/04  15:00:00,948.628761695,82.3577515009,497.723370623,0.0,220.879908,137.835547516,49.6810597103,0.00508491701552,4.83426,44.8417147932
 04/04  16:00:00,952.748575934,77.7978154317,512.630850793,0.0,220.879908,133.019064,40.4295080347,0.0126105242706,4.83426,35.5826375104
 04/04  17:00:00,759.521973244,75.5017852033,401.666832612,0.0,220.879908,53.238744,40.4158485209,0.0,4.83426,35.5815885209
 04/04  18:00:00,608.445299181,74.9965567472,251.628601449,0.0,220.879908,53.238744,51.46617173,1.97882524255,4.83426,44.6530864875
 04/04  19:00:00,524.425612411,74.535818186,161.832556537,0.0,220.879908,53.238744,30.8521225894,17.3256691561,4.83426,8.69219343326
 04/04  20:00:00,489.453921676,74.2894393827,113.601528392,0.0,220.879908,53.238744,66.9332783319,53.4174434751,4.83426,8.68157485686
 04/04  21:00:00,117.811292491,0.0,0.0,0.0,43.513341876,52.539744,22.1779766169,0.0,4.83426,17.3437166169
 04/04  22:00:00,117.868170391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  23:00:00,118.818327366,0.0,0.0,0.0,43.513341876,52.539744,13.4667211772,0.0,4.83426,8.63246117717
 04/04  24:00:00,117.899117062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  01:00:00,117.897861795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  02:00:00,117.873927518,0.0,0.0,0.0,43.513341876,52.539744,13.453901018,0.0,4.83426,8.61964101799
 04/05  03:00:00,117.872591876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  04:00:00,118.349705685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  05:00:00,118.355183519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,419.186966698,74.0183444828,222.464253198,0.0,43.513341876,53.238744,206.91265512,193.458821229,4.83426,8.61957389104
 04/05  07:00:00,721.065067678,74.0183444828,360.90046597,0.0,220.879908,53.238744,147.785796314,125.376629281,4.83426,17.5749070332
 04/05  08:00:00,710.08904763,74.3199697302,260.253511166,0.0,220.879908,145.652643033,148.38162233,76.7299670096,36.25695,35.3947053209
 04/05  09:00:00,653.233081379,74.9910007867,202.408971312,0.0,220.879908,145.652643033,134.628673816,53.6375768707,36.25695,44.7341469455
 04/05  10:00:00,622.732889955,75.4337677348,165.877356312,0.0,220.879908,151.653867033,102.532851179,9.39689605898,48.3426,44.7933551205
 04/05  11:00:00,641.913508049,75.9159616728,183.528000173,0.0,220.879908,151.653867033,98.1001129618,4.78358101979,48.3426,44.973931942
 04/05  12:00:00,600.434583696,77.5050819805,141.420142694,0.0,220.879908,151.653867033,131.424416699,28.9503920917,48.3426,54.1314246072
 04/05  13:00:00,605.407474303,79.4677340563,151.725510876,0.0,220.879908,145.652643033,97.1953233541,18.8006650651,24.1713,54.223358289
 04/05  14:00:00,686.199277693,81.0902955345,230.675159481,0.0,220.879908,145.652643033,69.1884500178,0.265921461117,24.1713,44.7512285566
 04/05  15:00:00,766.58955765,81.1173879542,317.38326978,0.0,220.879908,137.835547516,51.0989558192,1.42649936375,4.83426,44.8381964554
 04/05  16:00:00,641.890678843,77.3535554177,200.709833777,0.0,220.879908,133.019064,50.0973578648,9.68354249775,4.83426,35.5795553671
 04/05  17:00:00,442.32824632,75.0890740052,83.8783099366,0.0,220.879908,53.238744,92.0121697233,51.5996046066,4.83426,35.5783051167
 04/05  18:00:00,368.487150307,74.5048571333,13.7749421846,0.0,220.879908,53.238744,139.8426943,90.3715928161,4.83426,44.636841484
 04/05  19:00:00,359.036064624,74.2118518776,0.0,0.0,220.879908,53.238744,201.630240017,188.102747729,4.83426,8.6932322886
 04/05  20:00:00,370.854197062,74.0964189394,0.0,0.0,220.879908,53.238744,312.705941585,299.19060793,4.83426,8.68107365533
 04/05  21:00:00,117.942087936,0.0,0.0,0.0,43.513341876,52.539744,13.5161471078,0.0,4.83426,8.68188710782
 04/05  22:00:00,117.722543823,0.0,0.0,0.0,43.513341876,52.539744,13.4793986443,0.0,4.83426,8.64513864429
 04/05  23:00:00,118.719231702,0.0,0.0,0.0,43.513341876,52.539744,13.4682695412,0.0,4.83426,8.63400954123
 04/05  24:00:00,117.787782843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  01:00:00,117.782509037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.753375354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.723682717,0.0,0.0,0.0,43.513341876,52.539744,13.4538359959,0.0,4.83426,8.61957599591
 04/06  04:00:00,118.121157794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,118.064159925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,193.8547985,74.0183444828,0.0025218106783,0.0,43.513341876,53.238744,1243.67120014,1230.21920944,4.83426,8.61773070577
 04/06  07:00:00,356.132277022,74.0183444828,0.0,0.0,220.879908,53.238744,950.603126919,928.19263812,4.83426,17.5762287999
 04/06  08:00:00,445.256071097,74.0183444828,0.00425075766988,0.0,220.879908,145.652643033,679.254758862,607.608609583,36.25695,35.3891992785
 04/06  09:00:00,445.360276895,74.1848764968,0.0035684162843,0.0,220.879908,145.652643033,513.460615139,432.477246644,36.25695,44.7264184954
 04/06  10:00:00,451.791335255,74.632280769,0.00245451090548,0.0,220.879908,151.653867033,376.240077076,283.106652316,48.3426,44.7908247602
 04/06  11:00:00,488.804015374,75.6305618275,30.9471045904,0.0,220.879908,151.653867033,231.188358241,137.879879737,48.3426,44.9658785044
 04/06  12:00:00,575.855290148,77.5232301696,116.459122907,0.0,220.879908,151.653867033,145.582987378,43.1212492684,48.3426,54.1191381097
 04/06  13:00:00,707.083831678,80.1666953756,250.462573463,0.0,220.879908,145.652643033,78.980948866,0.597303054812,24.1713,54.2123458112
 04/06  14:00:00,845.67544652,82.5481664266,386.345854963,0.0,220.879908,145.652643033,68.9178097629,0.0,24.1713,44.7465097629
 04/06  15:00:00,964.320566538,84.4781748565,510.382720935,0.0,220.879908,137.835547516,49.6622602766,0.0,4.83426,44.8280002766
 04/06  16:00:00,1001.48109481,80.1941360536,556.158944383,0.0,220.879908,133.019064,40.4198813701,0.00983230368177,4.83426,35.5757890664
 04/06  17:00:00,828.47452888,77.549815455,465.323501478,0.0,220.879908,53.238744,40.4048138062,0.0,4.83426,35.5705538062
 04/06  18:00:00,735.631430103,76.8961877468,373.427258985,0.0,220.879908,53.238744,49.4649932856,0.0,4.83426,44.6307332856
 04/06  19:00:00,593.668569453,75.5977193191,230.37267762,0.0,220.879908,53.238744,16.2961676173,2.76877453899,4.83426,8.69313307835
 04/06  20:00:00,487.633502253,74.7475928447,111.40961948,0.0,220.879908,53.238744,60.4844238848,46.969410415,4.83426,8.68075346984
 04/06  21:00:00,118.148283877,0.0,0.0,0.0,43.513341876,52.539744,13.5161422374,0.0,4.83426,8.68188223736
 04/06  22:00:00,117.866254101,0.0,0.0,0.0,43.513341876,52.539744,13.4792948447,0.0,4.83426,8.64503484466
 04/06  23:00:00,118.816026947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,117.885873331,0.0,0.0,0.0,43.513341876,52.539744,13.4538852854,0.0,4.83426,8.61962528537
 04/07  01:00:00,117.871512607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.882005287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,117.959860935,0.0,0.0,0.0,43.513341876,52.539744,13.4536033443,0.0,4.83426,8.61934334432
 04/07  04:00:00,120.401369167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.993102603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,261.859745083,74.0183444828,63.7955245014,0.0,43.513341876,53.238744,303.459410748,298.605150748,4.83426,0.02
 04/07  07:00:00,390.06748351,74.0183444828,30.4827835568,0.0,220.879908,53.238744,330.721863806,299.534277877,4.83426,26.3533259296
 04/07  08:00:00,520.718451766,74.5434419676,70.353654576,0.0,220.879908,145.652643033,167.423373256,95.7800786442,36.25695,35.3863446118
 04/07  09:00:00,656.015294914,75.6882941121,203.733912174,0.0,220.879908,145.652643033,82.3945863766,1.41031691959,36.25695,44.727319457
 04/07  10:00:00,769.369608109,76.9126184933,309.683917315,0.0,220.879908,151.653867033,84.1719252915,0.0,48.3426,35.8293252915
 04/07  11:00:00,874.548149741,78.7633346018,412.095491784,0.0,220.879908,151.653867033,102.29581981,0.0,48.3426,53.9532198097
 04/07  12:00:00,1047.8455106,81.2428242553,583.43841079,0.0,220.879908,151.653867033,102.442390483,0.0,48.3426,54.0997904826
 04/07  13:00:00,1054.08855813,82.4032572989,594.804366223,0.0,220.879908,145.652643033,69.3545242121,0.0121905114782,24.1713,45.1710337006
 04/07  14:00:00,1057.42469638,83.3917788255,597.371542847,0.0,220.879908,145.652643033,68.9126675369,0.0,24.1713,44.7413675369
 04/07  15:00:00,1067.64967383,85.9745605848,612.468035201,0.0,220.879908,137.835547516,49.6526553262,0.0,4.83426,44.8183953262
 04/07  16:00:00,1103.87156402,81.3529652157,658.096050661,0.0,220.879908,133.019064,49.3048913542,0.0116573955438,4.83426,44.4589739586
 04/07  17:00:00,1001.77475417,77.8265262925,638.505142519,0.0,220.879908,53.238744,40.4006331456,0.0,4.83426,35.5663731456
 04/07  18:00:00,979.612689016,76.6587451817,617.231990995,0.0,220.879908,53.238744,40.5430757424,0.0,4.83426,35.7088157424
 04/07  19:00:00,953.531008414,75.8693081107,589.356193586,0.0,220.879908,53.238744,22.1987803965,0.0,4.83426,17.3645203965
 04/07  20:00:00,957.248361324,75.3046585626,578.934180945,0.0,220.879908,53.238744,13.5149934869,0.0,4.83426,8.68073348692
 04/07  21:00:00,118.111768304,0.0,0.0,0.0,43.513341876,52.539744,13.5147697201,0.0,4.83426,8.68050972015
 04/07  22:00:00,118.110177392,0.0,0.0,0.0,43.513341876,52.539744,13.4789103803,0.0,4.83426,8.64465038033
 04/07  23:00:00,118.985847139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  24:00:00,118.070817059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,118.098586871,0.0,0.0,0.0,43.513341876,52.539744,13.4464228566,0.0,4.83426,8.61216285661
 04/08  02:00:00,118.170423352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  03:00:00,118.201756035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,118.729902449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,118.691697778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,118.681355851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,100.594152075,0.0,0.0,0.0,43.513341876,52.539744,13.4465374765,0.0,4.83426,8.61227747651
 04/08  08:00:00,100.597133908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.644678866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.699660535,0.0,0.0,0.0,43.513341876,52.539744,22.2630793735,0.0,4.83426,17.4288193735
 04/08  11:00:00,101.491629274,0.0,0.0,0.0,43.513341876,52.539744,13.4898801914,0.0,4.83426,8.65562019136
 04/08  12:00:00,100.659559892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  13:00:00,325.236078551,2.1046871497,220.076805508,0.0,43.513341876,52.539744,13.4832991833,0.0,4.83426,8.64903918327
 04/08  14:00:00,378.563680125,3.40094201183,271.189323935,0.0,43.513341876,52.539744,13.4833652626,0.0,4.83426,8.6491052626
 04/08  15:00:00,389.246844001,3.91578265034,281.227137879,0.0,43.513341876,52.539744,13.483269364,0.0,4.83426,8.64900936402
 04/08  16:00:00,385.199409718,3.86066706757,277.612597313,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,375.572609844,3.69281115751,268.27085349,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  18:00:00,379.714418325,3.8243664235,272.094968505,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,303.435828735,2.8238621844,194.152054086,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,134.932892483,0.246531328979,15.69587399,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,118.431851085,0.0,0.0,0.0,43.513341876,52.539744,40.070172933,0.0,4.83426,35.235912933
 04/08  22:00:00,117.985026478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,118.796408895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,117.899955174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,117.881803088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,117.859011057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  03:00:00,117.840940353,0.0,0.0,0.0,43.513341876,52.539744,13.446503801,0.0,4.83426,8.61224380102
 04/09  04:00:00,118.250452723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,118.188341306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,118.190086306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,100.128704505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  08:00:00,100.193627381,0.0,0.0,0.0,43.513341876,52.539744,13.4535265213,0.0,4.83426,8.61926652129
 04/09  09:00:00,100.302190789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,100.342086249,0.0,0.0,0.0,43.513341876,52.539744,22.2629308402,0.0,4.83426,17.4286708402
 04/09  11:00:00,101.241667437,0.0,0.0,0.0,43.513341876,52.539744,13.4899025659,0.0,4.83426,8.65564256585
 04/09  12:00:00,100.394856147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  13:00:00,100.465499184,0.0,0.0,0.0,43.513341876,52.539744,13.4904050807,0.0,4.83426,8.65614508069
 04/09  14:00:00,100.52538607,0.0,0.0,0.0,43.513341876,52.539744,13.482457026,0.0,4.83426,8.648197026
 04/09  15:00:00,265.28219298,2.13225529079,159.817184096,0.0,43.513341876,52.539744,13.4828512608,0.0,4.83426,8.64859126081
 04/09  16:00:00,290.456093565,2.89468585271,183.568407836,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,355.459649588,3.90061459875,246.497467581,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,301.844415175,3.07782428937,194.65407545,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,239.725656736,2.12823687649,131.241172265,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,118.641996515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,118.340413602,0.0,0.0,0.0,43.513341876,52.539744,40.0670973744,0.0,4.83426,35.2328373744
 04/09  22:00:00,117.962155029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.808627961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,117.919041039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  01:00:00,117.922133146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  02:00:00,117.932440281,0.0,0.0,0.0,43.513341876,52.539744,13.4535966216,0.0,4.83426,8.61933662157
 04/10  03:00:00,117.911138025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  04:00:00,118.350359804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  05:00:00,118.294256504,0.0,0.0,0.0,43.513341876,52.539744,13.4536078626,0.0,4.83426,8.61934786261
 04/10  06:00:00,192.819378499,74.0183444828,0.00242697250492,0.0,43.513341876,53.238744,451.586577111,446.732317111,4.83426,0.02
 04/10  07:00:00,352.551230587,74.0183444828,0.0,0.0,220.879908,53.238744,457.076435598,425.897517047,4.83426,26.3446585507
 04/10  08:00:00,445.370397649,74.3352522667,0.00293694469759,0.0,220.879908,145.652643033,326.032699364,263.236917029,36.25695,26.5388323356
 04/10  09:00:00,515.055389278,75.003193282,66.5296540509,0.0,220.879908,145.652643033,245.002416249,164.037669312,36.25695,44.7077969364
 04/10  10:00:00,557.924119779,75.991785246,101.931365824,0.0,220.879908,151.653867033,148.888475481,55.7761520053,48.3426,44.7697234758
 04/10  11:00:00,667.806147713,77.5208187036,208.878416084,0.0,220.879908,151.653867033,94.1232593432,0.834110201532,48.3426,44.9465491416
 04/10  12:00:00,790.982023857,79.7740627832,330.357625969,0.0,220.879908,151.653867033,102.42732952,0.0,48.3426,54.0847295205
 04/10  13:00:00,931.751002206,82.5312228922,473.995094373,0.0,220.879908,145.652643033,78.3566725518,0.0110523545251,24.1713,54.1743201973
 04/10  14:00:00,1027.15007683,84.6464169903,567.108879991,0.0,220.879908,145.652643033,59.9562417953,0.0,24.1713,35.7849417953
 04/10  15:00:00,1037.87189999,86.8291613499,583.368715567,0.0,220.879908,137.835547516,49.6436469302,0.00502780134813,4.83426,44.8043591289
 04/10  16:00:00,1063.16472021,81.8255679244,618.745826393,0.0,220.879908,133.019064,49.2917497702,0.012230603782,4.83426,44.4452591664
 04/10  17:00:00,922.900172337,78.6395370252,561.621485898,0.0,220.879908,53.238744,40.389171898,0.0,4.83426,35.554911898
 04/10  18:00:00,851.918060137,77.848872319,491.532173445,0.0,220.879908,53.238744,40.5323742103,0.0,4.83426,35.6981142103
 04/10  19:00:00,727.790648729,76.3131784698,365.815587357,0.0,220.879908,53.238744,20.3676015999,0.0140668921964,4.83426,15.5192747077
 04/10  20:00:00,582.891501918,75.1817749969,207.670733719,0.0,220.879908,53.238744,21.6645356271,6.30908989893,4.83426,10.5211857282
 04/10  21:00:00,118.168988262,0.0,0.0,0.0,43.513341876,52.539744,13.5148445794,0.0,4.83426,8.68058457942
 04/10  22:00:00,117.880699902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  23:00:00,118.834275565,0.0,0.0,0.0,43.513341876,52.539744,13.4677840194,0.0,4.83426,8.63352401943
 04/10  24:00:00,117.888296149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  01:00:00,117.868849306,0.0,0.0,0.0,43.513341876,52.539744,13.453421884,0.0,4.83426,8.61916188402
