Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  02:00:00,117.837668977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,117.807109884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  04:00:00,119.895235344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,119.555820392,0.0,0.0,0.0,43.513341876,52.539744,13.4534150475,0.0,4.83426,8.61915504749
 04/11  06:00:00,193.80004757,74.0183444828,0.00316826382546,0.0,43.513341876,53.238744,899.806118171,894.951858171,4.83426,0.02
 04/11  07:00:00,352.809034397,74.0183444828,0.0,0.0,220.879908,53.238744,823.751923069,792.572435559,4.83426,26.3452275101
 04/11  08:00:00,445.302047562,74.1622200551,0.00272692978004,0.0,220.879908,145.652643033,581.867988942,519.076518529,36.25695,26.5345204134
 04/11  09:00:00,445.799753436,74.6708339972,0.00310973109591,0.0,220.879908,145.652643033,428.874875721,347.917757979,36.25695,44.7001677428
 04/11  10:00:00,481.293634636,75.2499823018,28.1887497344,0.0,220.879908,151.653867033,335.050035254,241.946452539,48.3426,44.7609827151
 04/11  11:00:00,498.022799681,76.3208688948,41.3042416151,0.0,220.879908,151.653867033,244.807549533,151.530778534,48.3426,44.9341709993
 04/11  12:00:00,515.348017667,77.9848703289,57.6134362638,0.0,220.879908,151.653867033,202.703384373,100.282029087,48.3426,54.0787552862
 04/11  13:00:00,590.251902539,80.2856136786,135.811922911,0.0,220.879908,145.652643033,112.106488369,33.7676286412,24.1713,54.167559728
 04/11  14:00:00,702.233457545,82.2906279792,245.467074248,0.0,220.879908,145.652643033,59.9524785175,0.0,24.1713,35.7811785175
 04/11  15:00:00,798.121589449,84.1856991022,347.083666307,0.0,220.879908,137.835547516,49.6335577806,0.0,4.83426,44.7992977806
 04/11  16:00:00,801.441242429,79.9654694051,359.668734444,0.0,220.879908,133.019064,49.2874943823,0.0121431314782,4.83426,44.4410912508
 04/11  17:00:00,632.839843507,77.049486338,273.938582319,0.0,220.879908,53.238744,40.5547198637,0.169528351119,4.83426,35.5509315126
 04/11  18:00:00,552.119194846,75.9858214206,194.496396218,0.0,220.879908,53.238744,47.1017611278,6.57472155775,4.83426,35.69277957
 04/11  19:00:00,494.808670291,75.2164688259,135.226182835,0.0,220.879908,53.238744,42.1423963735,28.6171581972,4.83426,8.69097817629
 04/11  20:00:00,452.251343872,74.6440414611,78.6652429635,0.0,220.879908,53.238744,94.1754892309,72.0002625531,4.83426,17.3409666778
 04/11  21:00:00,117.770044848,0.0,0.0,0.0,43.513341876,52.539744,13.5142898322,0.0,4.83426,8.68002983219
 04/11  22:00:00,117.842435373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  23:00:00,118.786004274,0.0,0.0,0.0,43.513341876,52.539744,13.4679071353,0.0,4.83426,8.63364713528
 04/11  24:00:00,117.843466889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  01:00:00,117.855373359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,117.789262658,0.0,0.0,0.0,43.513341876,52.539744,13.4533294172,0.0,4.83426,8.61906941725
 04/12  03:00:00,117.759494466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  04:00:00,118.198923889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,118.138510064,0.0,0.0,0.0,43.513341876,52.539744,13.4533050751,0.0,4.83426,8.61904507507
 04/12  06:00:00,193.114189394,74.0183444828,0.00271170465287,0.0,43.513341876,53.238744,905.228428058,900.374168058,4.83426,0.02
 04/12  07:00:00,352.775703494,74.0183444828,0.0,0.0,220.879908,53.238744,806.518241524,775.341860932,4.83426,26.3421205912
 04/12  08:00:00,445.209887481,74.1047233833,0.00463516562777,0.0,220.879908,145.652643033,507.801543991,445.01414378,36.25695,26.5304502118
 04/12  09:00:00,484.441859536,74.6361354361,35.7465796321,0.0,220.879908,145.652643033,280.524992613,199.570712982,36.25695,44.6973296309
 04/12  10:00:00,578.105387184,75.3114807723,120.154579358,0.0,220.879908,151.653867033,137.64111877,44.5406463334,48.3426,44.7578724366
 04/12  11:00:00,706.39662684,76.7846043976,245.286098916,0.0,220.879908,151.653867033,93.2904275007,0.0115200758152,48.3426,44.9363074249
 04/12  12:00:00,799.083033883,78.974281746,338.950482432,0.0,220.879908,151.653867033,102.408651096,0.0,48.3426,54.0660510956
 04/12  13:00:00,948.797246532,81.8379747235,491.662191546,0.0,220.879908,145.652643033,70.7691984547,0.0160706174668,24.1713,46.5818278373
 04/12  14:00:00,1037.7224065,84.2749266555,577.914782765,0.0,220.879908,145.652643033,67.4525981266,0.0,24.1713,43.2812981266
 04/12  15:00:00,1044.60593503,86.8077568899,589.998357968,0.0,220.879908,137.835547516,49.627413385,0.0,4.83426,44.793153385
 04/12  16:00:00,1055.39427041,81.630789246,611.220764002,0.0,220.879908,133.019064,40.3984258865,0.0123304293125,4.83426,35.5518354572
 04/12  17:00:00,889.155292204,78.2906218599,528.249123354,0.0,220.879908,53.238744,40.3847031062,0.0,4.83426,35.5504431062
 04/12  18:00:00,807.688879304,77.1767575152,448.031106495,0.0,220.879908,53.238744,49.4409667122,0.0,4.83426,44.6067067122
 04/12  19:00:00,666.09056064,76.0148071228,304.576728665,0.0,220.879908,53.238744,13.5333709775,0.00754284977321,4.83426,8.69156812769
 04/12  20:00:00,556.280101794,75.1822275869,181.121112499,0.0,220.879908,53.238744,24.328346349,10.8138765938,4.83426,8.68020975523
 04/12  21:00:00,118.210434167,0.0,0.0,0.0,43.513341876,52.539744,22.1744506203,0.0,4.83426,17.3401906203
 04/12  22:00:00,117.925088021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  23:00:00,118.841025045,0.0,0.0,0.0,43.513341876,52.539744,13.4679104677,0.0,4.83426,8.63365046767
 04/12  24:00:00,117.947377331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.963723291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  02:00:00,117.963518209,0.0,0.0,0.0,43.513341876,52.539744,13.4533021463,0.0,4.83426,8.61904214625
 04/13  03:00:00,117.97033738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,118.429678292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  05:00:00,118.394056988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,286.905500584,74.0183444828,91.5961786841,0.0,43.513341876,53.238744,251.715852989,238.262592192,4.83426,8.6190007965
 04/13  07:00:00,431.589248081,74.0183444828,76.6096516252,0.0,220.879908,53.238744,233.369908457,210.968216607,4.83426,17.5674318492
 04/13  08:00:00,564.509535083,74.7904525393,113.844335301,0.0,220.879908,145.652643033,145.129758102,73.5078227797,36.25695,35.3649853226
 04/13  09:00:00,557.289417465,75.5030541699,106.208515906,0.0,220.879908,145.652643033,168.84747545,87.9018594641,36.25695,44.6886659854
 04/13  10:00:00,575.177711384,76.0138494475,118.001812827,0.0,220.879908,151.653867033,128.277150073,44.131699541,48.3426,35.8028505325
 04/13  11:00:00,693.417916308,76.7217653641,234.361595515,0.0,220.879908,151.653867033,102.259303377,0.0106728335244,48.3426,53.9060305437
 04/13  12:00:00,806.424522913,77.6984285682,346.999021956,0.0,220.879908,151.653867033,93.3975277475,0.0,48.3426,45.0549277475
 04/13  13:00:00,821.991723877,78.8819275398,367.075628709,0.0,220.879908,145.652643033,78.3510039975,0.0110620638928,24.1713,54.1686419336
 04/13  14:00:00,736.134379981,78.0503428473,282.074834192,0.0,220.879908,145.652643033,69.2393311298,0.359522166157,24.1713,44.7085089636
 04/13  15:00:00,679.769152958,77.5494695179,234.083233869,0.0,220.879908,137.835547516,58.1522127551,8.52417184284,4.83426,44.7937809123
 04/13  16:00:00,594.811028783,74.7749120591,157.422760058,0.0,220.879908,133.019064,57.9284228596,17.5460613403,4.83426,35.5481015194
 04/13  17:00:00,474.996702837,74.0938401204,118.325574729,0.0,220.879908,53.238744,98.8228320293,58.4388836659,4.83426,35.5496883634
 04/13  18:00:00,477.588337769,74.0524201732,121.085422389,0.0,220.879908,53.238744,117.31789645,67.8910151835,4.83426,44.592621267
 04/13  19:00:00,442.471823114,74.0382547012,82.8980351641,0.0,220.879908,53.238744,94.7096011916,81.1847528001,4.83426,8.69058839159
 04/13  20:00:00,434.179567114,74.0183444828,59.8817876394,0.0,220.879908,53.238744,112.993538641,99.47955555,4.83426,8.67972309105
 04/13  21:00:00,118.162845629,0.0,0.0,0.0,43.513341876,52.539744,13.5136445989,0.0,4.83426,8.6793845989
 04/13  22:00:00,117.89320753,0.0,0.0,0.0,43.513341876,52.539744,13.4781269552,0.0,4.83426,8.64386695519
 04/13  23:00:00,118.807432921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  24:00:00,117.89147436,0.0,0.0,0.0,43.513341876,52.539744,13.4533283796,0.0,4.83426,8.61906837957
 04/14  01:00:00,117.882185198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  02:00:00,117.895134179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,117.885143579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,120.076467152,0.0,0.0,0.0,43.513341876,52.539744,13.4532527989,0.0,4.83426,8.61899279886
 04/14  05:00:00,119.733526587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  06:00:00,193.616904068,74.0183444828,0.00290958701212,0.0,43.513341876,53.238744,484.649062227,479.794802227,4.83426,0.02
 04/14  07:00:00,352.650764602,74.0183444828,0.0,0.0,220.879908,53.238744,477.467874727,446.29291726,4.83426,26.340697467
 04/14  08:00:00,445.123426074,74.0191899312,0.00293414269854,0.0,220.879908,145.652643033,403.309443273,340.526043223,36.25695,26.5264500493
 04/14  09:00:00,445.262584099,74.0956834289,0.00362095929461,0.0,220.879908,145.652643033,419.965444597,339.023054286,36.25695,44.6854403109
 04/14  10:00:00,465.698778486,74.4192574141,13.1390349907,0.0,220.879908,151.653867033,344.026242736,250.943919843,48.3426,44.7397228923
 04/14  11:00:00,486.483547076,74.7540661306,30.6441737464,0.0,220.879908,151.653867033,257.355807667,164.097507167,48.3426,44.9157005
 04/14  12:00:00,468.834240946,74.9353581671,14.7290162901,0.0,220.879908,151.653867033,294.040453921,191.64084295,48.3426,54.0570109718
 04/14  13:00:00,446.113658064,74.8840745485,0.0,0.0,220.879908,145.652643033,325.768301115,247.45524273,24.1713,54.1417583851
 04/14  14:00:00,446.129091551,74.9084541543,0.0,0.0,220.879908,145.652643033,349.936878144,289.998678973,24.1713,35.7668991713
 04/14  15:00:00,438.2602671,74.9056174548,0.0,0.0,220.879908,137.835547516,321.495034339,271.88100841,4.83426,44.7797659289
 04/14  16:00:00,432.30020244,74.0183444828,0.0,0.0,220.879908,133.019064,190.939754849,150.560976454,4.83426,35.5445183944
 04/14  17:00:00,352.509325184,74.0183444828,0.0,0.0,220.879908,53.238744,266.748648061,226.367798124,4.83426,35.5465899374
 04/14  18:00:00,352.513280279,74.0183444828,0.0,0.0,220.879908,53.238744,276.960394581,227.530077227,4.83426,44.596057354
 04/14  19:00:00,355.471764915,74.0183444828,0.0,0.0,220.879908,53.238744,247.796699735,234.272270488,4.83426,8.69016924675
 04/14  20:00:00,370.405786639,74.0183444828,0.0,0.0,220.879908,53.238744,259.567821394,246.053905051,4.83426,8.67965634315
 04/14  21:00:00,117.649233785,0.0,0.0,0.0,43.513341876,52.539744,19.998290103,0.0,4.83426,15.164030103
 04/14  22:00:00,117.665978627,0.0,0.0,0.0,43.513341876,52.539744,7.01897474528,0.0,4.83426,2.18471474528
 04/14  23:00:00,118.64909847,0.0,0.0,0.0,43.513341876,52.539744,13.4675210603,0.0,4.83426,8.63326106028
 04/14  24:00:00,117.665536028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,117.647710632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,117.638989863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,117.631505096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,118.052971386,0.0,0.0,0.0,43.513341876,52.539744,13.446239848,0.0,4.83426,8.61197984796
 04/15  05:00:00,118.018849688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,115.041192413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,99.983054971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.039922367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.136055272,0.0,0.0,0.0,43.513341876,52.539744,13.4531598596,0.0,4.83426,8.61889985965
 04/15  10:00:00,100.17232843,0.0,0.0,0.0,43.513341876,52.539744,13.5552594641,0.0,4.83426,8.72099946409
 04/15  11:00:00,101.025147261,0.0,0.0,0.0,43.513341876,52.539744,13.4886246996,0.0,4.83426,8.65436469962
 04/15  12:00:00,100.142069247,0.0,0.0,0.0,43.513341876,52.539744,13.488994357,0.0,4.83426,8.65473435704
 04/15  13:00:00,100.234717515,0.0,0.0,0.0,43.513341876,52.539744,13.4817466105,0.0,4.83426,8.64748661046
 04/15  14:00:00,100.255101206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  15:00:00,100.247753886,0.0,0.0,0.0,43.513341876,52.539744,13.4819904341,0.0,4.83426,8.64773043412
 04/15  16:00:00,100.004032358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,99.9664239613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,99.9475895523,0.0,0.0,0.0,43.513341876,52.539744,13.4462010931,0.0,4.83426,8.61194109307
 04/15  19:00:00,103.322337081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,118.208000993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  21:00:00,117.998828111,0.0,0.0,0.0,43.513341876,52.539744,31.2578408551,0.0,4.83426,26.4235808551
 04/15  22:00:00,117.646352129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.560190981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,117.590779495,0.0,0.0,0.0,43.513341876,52.539744,13.4461909364,0.0,4.83426,8.61193093641
 04/16  01:00:00,117.575775557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,117.57023016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,117.551944493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,117.965625624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,117.932813406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,114.96904447,0.0,0.0,0.0,43.513341876,52.539744,13.4461631859,0.0,4.83426,8.61190318591
 04/16  07:00:00,99.9252896152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,99.9863801436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,100.080787657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  10:00:00,100.115697581,0.0,0.0,0.0,43.513341876,52.539744,22.2580880743,0.0,4.83426,17.4238280743
 04/16  11:00:00,100.978889023,0.0,0.0,0.0,43.513341876,52.539744,13.4889798185,0.0,4.83426,8.65471981851
 04/16  12:00:00,100.043016362,0.0,0.0,0.0,43.513341876,52.539744,13.4872261077,0.0,4.83426,8.65296610774
 04/16  13:00:00,100.138358723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  14:00:00,100.161156037,0.0,0.0,0.0,43.513341876,52.539744,13.4816346187,0.0,4.83426,8.64737461866
 04/16  15:00:00,100.116113842,0.0,0.0,0.0,43.513341876,52.539744,13.481856554,0.0,4.83426,8.64759655399
 04/16  16:00:00,99.9273152068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,99.9335728046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,99.9167496055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,103.305640923,0.0,0.0,0.0,43.513341876,52.539744,13.4462472409,0.0,4.83426,8.61198724086
 04/16  20:00:00,118.188863952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  21:00:00,117.95937263,0.0,0.0,0.0,43.513341876,52.539744,31.2503668721,0.0,4.83426,26.4161068721
 04/16  22:00:00,117.610731929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  23:00:00,118.534742228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,117.579070042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,117.576540483,0.0,0.0,0.0,43.513341876,52.539744,13.4520888358,0.0,4.83426,8.61782883583
 04/17  02:00:00,117.573045082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,117.555765234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  04:00:00,117.970726953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  05:00:00,117.926222326,0.0,0.0,0.0,43.513341876,52.539744,13.4532671663,0.0,4.83426,8.61900716629
 04/17  06:00:00,192.240170012,74.0183444828,0.0,0.0,43.513341876,53.238744,1829.87195859,1825.01769859,4.83426,0.02
 04/17  07:00:00,354.473022978,74.0183444828,0.0,0.0,220.879908,53.238744,1344.81049599,1313.64249907,4.83426,26.3337369206
 04/17  08:00:00,446.174048261,74.0183444828,0.00222207386083,0.0,220.879908,145.652643033,1015.03807783,952.261292359,36.25695,26.5198354735
 04/17  09:00:00,445.616459747,74.0183444828,0.00262219104575,0.0,220.879908,145.652643033,837.189563335,756.265523033,36.25695,44.667090302
 04/17  10:00:00,451.33643893,74.0183444828,0.00169947124778,0.0,220.879908,151.653867033,720.570386486,627.503361678,48.3426,44.7244248078
 04/17  11:00:00,452.184056827,74.0183444828,0.0,0.0,220.879908,151.653867033,605.051391224,511.809426138,48.3426,44.8993650863
 04/17  12:00:00,451.173503888,74.0276164871,0.0,0.0,220.879908,151.653867033,523.256664583,429.888852108,48.3426,45.0252124755
 04/17  13:00:00,445.370407507,74.232101393,0.0,0.0,220.879908,145.652643033,457.128232835,378.824566844,24.1713,54.1323659911
 04/17  14:00:00,445.702145946,74.5994237432,0.0,0.0,220.879908,145.652643033,335.386772827,266.527738038,24.1713,44.6877347883
 04/17  15:00:00,438.04529138,74.8021941675,0.0,0.0,220.879908,137.835547516,209.111724299,159.51042631,4.83426,44.7670379891
 04/17  16:00:00,432.261106817,74.0834879132,0.0,0.0,220.879908,133.019064,96.0455417622,55.6801423891,4.83426,35.5311393732
 04/17  17:00:00,361.836610398,74.0333788049,7.9623071119,0.0,220.879908,53.238744,131.400202046,91.0343842569,4.83426,35.5315577895
 04/17  18:00:00,361.284379679,74.0228736138,7.79426162217,0.0,220.879908,53.238744,140.991316148,100.492289039,4.83426,35.6647671091
 04/17  19:00:00,352.817822853,74.0183444828,0.0,0.0,220.879908,53.238744,252.611468983,239.087550115,4.83426,8.68965886797
 04/17  20:00:00,370.71881536,74.0183444828,0.0,0.0,220.879908,53.238744,321.807840482,299.635206334,4.83426,17.3383741485
 04/17  21:00:00,117.896250184,0.0,0.0,0.0,43.513341876,52.539744,13.5128278355,0.0,4.83426,8.67856783545
 04/17  22:00:00,117.658459532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  23:00:00,118.632469027,0.0,0.0,0.0,43.513341876,52.539744,13.4671511417,0.0,4.83426,8.63289114175
 04/17  24:00:00,117.646346068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,117.679565771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  02:00:00,117.684585646,0.0,0.0,0.0,43.513341876,52.539744,13.4530409886,0.0,4.83426,8.61878098861
 04/18  03:00:00,117.652582821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,119.749054533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  05:00:00,119.401240818,0.0,0.0,0.0,43.513341876,52.539744,13.4532311496,0.0,4.83426,8.61897114963
 04/18  06:00:00,192.284057579,74.0183444828,0.0015725321537,0.0,43.513341876,53.238744,1479.75890389,1474.90464389,4.83426,0.02
 04/18  07:00:00,353.297960488,74.0183444828,0.000941488055095,0.0,220.879908,53.238744,1001.17854071,978.784216577,4.83426,17.5600641338
 04/18  08:00:00,445.163558029,74.0183444828,0.00368969071385,0.0,220.879908,145.652643033,641.911109863,570.302085137,36.25695,35.352074726
 04/18  09:00:00,445.136252318,74.0580359161,0.00309789460207,0.0,220.879908,145.652643033,412.516751613,331.598294914,36.25695,44.661506699
 04/18  10:00:00,471.045833506,74.1869208282,17.9082347636,0.0,220.879908,151.653867033,260.317562821,176.196374927,48.3426,35.778587894
 04/18  11:00:00,527.266057092,74.4506481238,72.0867709568,0.0,220.879908,151.653867033,157.866009087,55.6605653982,48.3426,53.8628436891
 04/18  12:00:00,615.558711102,75.2763865242,159.946915647,0.0,220.879908,151.653867033,95.1244824477,1.75416770522,48.3426,45.0277147425
 04/18  13:00:00,715.030158482,76.7747977277,263.542991081,0.0,220.879908,145.652643033,78.2928672025,0.00652319332473,24.1713,54.1150440092
 04/18  14:00:00,842.168439478,78.5085338865,388.61688862,0.0,220.879908,145.652643033,68.850331797,0.0,24.1713,44.679031797
 04/18  15:00:00,962.140446134,80.2929197919,514.433900362,0.0,220.879908,137.835547516,40.6434515325,0.0,4.83426,35.8091915325
 04/18  16:00:00,951.888853622,77.6256484742,511.944925539,0.0,220.879908,133.019064,40.3778448879,0.0123953313877,4.83426,35.5311895566
 04/18  17:00:00,846.087175242,76.3750219326,487.08466753,0.0,220.879908,53.238744,40.3628712995,0.0,4.83426,35.5286112995
 04/18  18:00:00,794.398203508,76.0804220092,435.321780194,0.0,220.879908,53.238744,49.4389449799,0.0275981948982,4.83426,44.577086785
 04/18  19:00:00,611.525091339,75.2004982109,253.675278648,0.0,220.879908,53.238744,13.8058891227,0.282923340898,4.83426,8.68870578178
 04/18  20:00:00,527.296519877,74.5934405,151.152443215,0.0,220.879908,53.238744,48.0457344852,34.5332232506,4.83426,8.67825123462
 04/18  21:00:00,117.790169073,0.0,0.0,0.0,43.513341876,52.539744,13.5134340956,0.0,4.83426,8.67917409561
 04/18  22:00:00,117.900071581,0.0,0.0,0.0,43.513341876,52.539744,13.4774262416,0.0,4.83426,8.64316624159
 04/18  23:00:00,118.920506888,0.0,0.0,0.0,43.513341876,52.539744,13.4670213089,0.0,4.83426,8.6327613089
 04/18  24:00:00,118.025810786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  01:00:00,118.01161725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  02:00:00,117.956741591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,117.888634044,0.0,0.0,0.0,43.513341876,52.539744,13.4529743127,0.0,4.83426,8.61871431267
 04/19  04:00:00,118.293441394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  05:00:00,118.258671795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  06:00:00,189.868166065,74.0183444828,0.0030188684527,0.0,43.513341876,53.238744,478.513433629,473.659173629,4.83426,0.02
 04/19  07:00:00,362.255091563,74.0183444828,8.99856626609,0.0,220.879908,53.238744,368.080488465,336.914749029,4.83426,26.3314794359
 04/19  08:00:00,506.611679285,74.428119759,58.5072902461,0.0,220.879908,145.652643033,162.742457705,91.1364125085,36.25695,35.3490951964
 04/19  09:00:00,631.170560964,75.3813429858,181.04544741,0.0,220.879908,145.652643033,74.0802735557,2.09217393801,36.25695,35.7311496177
 04/19  10:00:00,752.627015845,76.3899516587,293.274631929,0.0,220.879908,151.653867033,93.0556830887,0.0,48.3426,44.7130830887
 04/19  11:00:00,918.931350047,77.9094251419,455.185991439,0.0,220.879908,151.653867033,93.2441312579,0.00762566326723,48.3426,44.8939055947
 04/19  12:00:00,1068.30326178,80.3905180248,602.872925155,0.0,220.879908,151.653867033,102.354731805,0.0,48.3426,54.0121318055
 04/19  13:00:00,1066.00401829,83.397576332,603.788945308,0.0,220.879908,145.652643033,69.2725984761,0.0116933674761,24.1713,45.0896051086
 04/19  14:00:00,1075.36514987,86.3078522702,610.115262456,0.0,220.879908,145.652643033,68.8463047679,0.0,24.1713,44.6750047679
 04/19  15:00:00,1083.70353444,89.2113006164,623.26733911,0.0,220.879908,137.835547516,49.5852379279,0.0,4.83426,44.7509779279
 04/19  16:00:00,1103.52837905,84.0301124878,652.764207844,0.0,220.879908,133.019064,40.370390324,0.0120188058186,4.83426,35.5241115182
 04/19  17:00:00,1017.29855515,80.9479988515,651.129496093,0.0,220.879908,53.238744,40.3544883737,0.0,4.83426,35.5202283737
 04/19  18:00:00,991.394883995,80.1220639917,625.19493615,0.0,220.879908,53.238744,40.4890210616,0.0,4.83426,35.6547610616
 04/19  19:00:00,837.045827625,78.0529399296,473.213426422,0.0,220.879908,53.238744,22.2223328378,0.029558571467,4.83426,17.3585142663
 04/19  20:00:00,696.090335302,76.3244544958,316.432907374,0.0,220.879908,53.238744,13.5127324375,0.0,4.83426,8.67847243752
 04/19  21:00:00,118.32417411,0.0,0.0,0.0,43.513341876,52.539744,13.5122818941,0.0,4.83426,8.67802189414
 04/19  22:00:00,118.015742061,0.0,0.0,0.0,43.513341876,52.539744,13.4774392508,0.0,4.83426,8.64317925079
 04/19  23:00:00,118.895134775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  24:00:00,117.947961943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  01:00:00,117.938655076,0.0,0.0,0.0,43.513341876,52.539744,13.4531110617,0.0,4.83426,8.61885106166
 04/20  02:00:00,117.93041994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  03:00:00,117.922321955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.31522871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.292038598,0.0,0.0,0.0,43.513341876,52.539744,13.4529387739,0.0,4.83426,8.61867877391
 04/20  06:00:00,189.873460667,74.0183444828,0.00374742622874,0.0,43.513341876,53.238744,435.137015484,430.282755484,4.83426,0.02
 04/20  07:00:00,386.414026305,74.0183444828,32.4514695321,0.0,220.879908,53.238744,357.822127839,326.659888664,4.83426,26.3279791751
 04/20  08:00:00,546.77812788,75.0364399594,96.2824828975,0.0,220.879908,145.652643033,124.846015344,62.0740178473,36.25695,26.5150474969
 04/20  09:00:00,698.277530047,76.474836409,246.174243942,0.0,220.879908,145.652643033,80.911007644,0.0,36.25695,44.654057644
 04/20  10:00:00,903.893543823,77.8533807384,443.749038539,0.0,220.879908,151.653867033,84.1136477119,0.0,48.3426,35.7710477119
 04/20  11:00:00,1080.97625769,79.9916748724,616.557832598,0.0,220.879908,151.653867033,102.191114597,0.0,48.3426,53.8485145971
 04/20  12:00:00,1111.28591618,83.4912008694,643.111749118,0.0,220.879908,151.653867033,93.3564972311,0.0,48.3426,45.0138972311
 04/20  13:00:00,1104.31375935,87.2921899727,637.58904884,0.0,220.879908,145.652643033,78.2790432292,0.0118936897855,24.1713,54.0958495394
 04/20  14:00:00,1112.1418327,90.1599390827,642.186568892,0.0,220.879908,145.652643033,59.9092981547,0.0,24.1713,35.7379981547
 04/20  15:00:00,1136.27790027,93.4732814923,670.909093759,0.0,220.879908,137.835547516,49.5794305407,0.0,4.83426,44.7451705407
 04/20  16:00:00,1174.91850842,87.8428313766,720.734908975,0.0,220.879908,133.019064,40.3657269101,0.0118909745887,4.83426,35.5195759355
 04/20  17:00:00,1086.71179956,83.1400148925,717.64042703,0.0,220.879908,53.238744,40.3507139515,0.0,4.83426,35.5164539515
 04/20  18:00:00,1078.96660479,81.5908633177,711.645524578,0.0,220.879908,53.238744,49.3897440402,0.0,4.83426,44.5554840402
 04/20  19:00:00,1034.01193318,79.6720937374,667.743320871,0.0,220.879908,53.238744,13.5226203222,0.0,4.83426,8.68836032224
 04/20  20:00:00,1014.26240599,77.6875364926,632.094277004,0.0,220.879908,53.238744,13.5120010478,0.0,4.83426,8.67774104781
 04/20  21:00:00,118.659401643,0.0,0.0,0.0,43.513341876,52.539744,13.5128682851,0.0,4.83426,8.67860828511
 04/20  22:00:00,118.288242551,0.0,0.0,0.0,43.513341876,52.539744,13.4771863181,0.0,4.83426,8.64292631806
 04/20  23:00:00,119.10555248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  24:00:00,118.174317517,0.0,0.0,0.0,43.513341876,52.539744,13.4515796055,0.0,4.83426,8.61731960552
 04/21  01:00:00,118.150746463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  02:00:00,118.124461614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,118.085621834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,120.456682185,0.0,0.0,0.0,43.513341876,52.539744,13.452970997,0.0,4.83426,8.61871099697
 04/21  05:00:00,120.090821217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,523.938475296,74.1330928877,328.214312264,0.0,43.513341876,53.238744,68.5320281295,63.6777681295,4.83426,0.02
 04/21  07:00:00,667.716154453,74.0183444828,310.018805159,0.0,220.879908,53.238744,33.3718902495,2.21051097947,4.83426,26.3271192701
 04/21  08:00:00,947.784975989,77.056228714,493.313624765,0.0,220.879908,145.652643033,62.7721362725,0.00493232596261,36.25695,26.5102539465
 04/21  09:00:00,994.357814061,78.884010841,536.960076562,0.0,220.879908,145.652643033,80.9024581118,0.0,36.25695,44.6455081118
 04/21  10:00:00,1014.91074834,80.7100108571,549.069339717,0.0,220.879908,151.653867033,93.0435157265,0.0,48.3426,44.7009157265
 04/21  11:00:00,1031.4939115,82.6288353526,562.767181594,0.0,220.879908,151.653867033,93.2120649971,0.0,48.3426,44.8694649971
 04/21  12:00:00,1033.41906649,84.8016786687,563.501745616,0.0,220.879908,151.653867033,93.3408043214,0.0,48.3426,44.9982043214
 04/21  13:00:00,1027.98757193,87.0868733372,561.360291078,0.0,220.879908,145.652643033,78.2775666049,0.0117876434014,24.1713,54.0944789615
 04/21  14:00:00,1032.79523942,88.2692920705,564.697713969,0.0,220.879908,145.652643033,68.8312558978,0.0,24.1713,44.6599558978
 04/21  15:00:00,1051.32403763,90.5693383675,588.533144268,0.0,220.879908,137.835547516,43.7196442659,0.0,4.83426,38.8853842659
 04/21  16:00:00,1093.46501697,84.1203331367,642.317281873,0.0,220.879908,133.019064,37.2968992731,0.0120896732285,4.83426,32.4505495998
 04/21  17:00:00,1001.71993021,79.4727525104,635.445775364,0.0,220.879908,53.238744,40.3503314837,0.0,4.83426,35.5160714837
 04/21  18:00:00,1004.6394196,77.8607061056,639.81285844,0.0,220.879908,53.238744,49.3882738108,0.0,4.83426,44.5540138108
 04/21  19:00:00,992.198139654,76.9470759796,628.295328585,0.0,220.879908,53.238744,13.5231176406,0.0,4.83426,8.68885764064
 04/21  20:00:00,1001.48243942,76.4467988483,620.497240994,0.0,220.879908,53.238744,13.5125072456,0.0,4.83426,8.67824724562
 04/21  21:00:00,118.201630082,0.0,0.0,0.0,43.513341876,52.539744,13.5127054535,0.0,4.83426,8.67844545354
 04/21  22:00:00,118.185499221,0.0,0.0,0.0,43.513341876,52.539744,13.4770412964,0.0,4.83426,8.64278129638
 04/21  23:00:00,119.051637853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  24:00:00,118.116613265,0.0,0.0,0.0,43.513341876,52.539744,13.4528466322,0.0,4.83426,8.61858663219
 04/22  01:00:00,118.040993219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,118.006546328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  03:00:00,117.999171832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.457289845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,118.39735291,0.0,0.0,0.0,43.513341876,52.539744,13.4461017849,0.0,4.83426,8.61184178487
 04/22  06:00:00,112.421712456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,100.345416267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,100.345238702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.383273677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  10:00:00,100.378459037,0.0,0.0,0.0,43.513341876,52.539744,22.2518380083,0.0,4.83426,17.4175780083
 04/22  11:00:00,101.182261412,0.0,0.0,0.0,43.513341876,52.539744,13.4880144014,0.0,4.83426,8.65375440145
 04/22  12:00:00,100.308532712,0.0,0.0,0.0,43.513341876,52.539744,13.4882260778,0.0,4.83426,8.65396607785
 04/22  13:00:00,100.436068313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  14:00:00,100.546574201,0.0,0.0,0.0,43.513341876,52.539744,13.4806376356,0.0,4.83426,8.64637763559
 04/22  15:00:00,100.556318274,0.0,0.0,0.0,43.513341876,52.539744,13.4807231324,0.0,4.83426,8.64646313239
 04/22  16:00:00,100.338064685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  17:00:00,228.284862476,1.30338035766,125.419893032,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,156.371694309,0.704469732032,54.7821317,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,100.660472252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,118.50799392,0.0,0.0,0.0,43.513341876,52.539744,13.4459790955,0.0,4.83426,8.61171909545
 04/22  21:00:00,118.242613289,0.0,0.0,0.0,43.513341876,52.539744,31.0044169544,0.0,4.83426,26.1701569544
 04/22  22:00:00,117.857444792,0.0,0.0,0.0,43.513341876,52.539744,5.07712052065,0.0,4.83426,0.242860520652
 04/22  23:00:00,118.718557973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,117.817546936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,117.799985406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,117.782499144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,117.755438098,0.0,0.0,0.0,43.513341876,52.539744,13.4459762068,0.0,4.83426,8.61171620683
 04/23  04:00:00,118.16792148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,118.133369544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,112.181257163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,100.089548672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  08:00:00,100.079362805,0.0,0.0,0.0,43.513341876,52.539744,13.4528126092,0.0,4.83426,8.61855260921
 04/23  09:00:00,100.102245039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.089520787,0.0,0.0,0.0,43.513341876,52.539744,22.2510042252,0.0,4.83426,17.4167442252
 04/23  11:00:00,100.96143927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  12:00:00,100.049970068,0.0,0.0,0.0,43.513341876,52.539744,13.4874742564,0.0,4.83426,8.6532142564
 04/23  13:00:00,100.120123612,0.0,0.0,0.0,43.513341876,52.539744,13.48766028,0.0,4.83426,8.65340027999
 04/23  14:00:00,100.141403328,0.0,0.0,0.0,43.513341876,52.539744,5.47894469403,0.0,4.83426,0.64468469403
 04/23  15:00:00,100.114642093,0.0,0.0,0.0,43.513341876,52.539744,12.8558595996,0.0,4.83426,8.02159959957
 04/23  16:00:00,99.9129111173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,99.9098906457,0.0,0.0,0.0,43.513341876,52.539744,13.4460622302,0.0,4.83426,8.61180223021
 04/23  18:00:00,99.9058482765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,100.317050998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,118.202439542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,117.99596404,0.0,0.0,0.0,43.513341876,52.539744,31.230892818,0.0,4.83426,26.396632818
 04/23  22:00:00,117.658127474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  23:00:00,118.571187458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.651211822,0.0,0.0,0.0,43.513341876,52.539744,13.4459803016,0.0,4.83426,8.61172030164
 04/24  01:00:00,117.650096958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,117.647839904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  03:00:00,117.64474843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,118.070153612,0.0,0.0,0.0,43.513341876,52.539744,13.4527385683,0.0,4.83426,8.6184785683
 04/24  05:00:00,118.039696924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  06:00:00,187.259154166,74.0183444828,0.0,0.0,43.513341876,53.238744,1017.29230418,1012.43804418,4.83426,0.02
 04/24  07:00:00,352.7778079,74.0183444828,0.0,0.0,220.879908,53.238744,836.517240538,805.362384548,4.83426,26.3205959895
 04/24  08:00:00,445.175742195,74.0183444828,0.00254538022348,0.0,220.879908,145.652643033,702.409312999,639.650142917,36.25695,26.5022200821
 04/24  09:00:00,445.200089245,74.0183444828,0.0034692996471,0.0,220.879908,145.652643033,646.362936837,565.478082439,36.25695,44.6279043982
 04/24  10:00:00,451.198750797,74.0183444828,0.00239421236793,0.0,220.879908,151.653867033,600.332733038,516.239879384,48.3426,35.7502536536
 04/24  11:00:00,452.090165599,74.0183444828,0.0,0.0,220.879908,151.653867033,523.933721095,421.775015295,48.3426,53.8161057994
 04/24  12:00:00,451.162214426,74.0183444828,0.0,0.0,220.879908,151.653867033,430.350190198,337.02075577,48.3426,44.9868344284
 04/24  13:00:00,445.20077829,74.0183444828,0.0,0.0,220.879908,145.652643033,410.78951105,332.560305006,24.1713,54.057906044
 04/24  14:00:00,445.202887337,74.0294876786,0.0,0.0,220.879908,145.652643033,344.623402601,284.728418914,24.1713,35.7236836869
 04/24  15:00:00,437.42555169,74.1120111607,0.0,0.0,220.879908,137.835547516,252.194698636,202.640146665,4.83426,44.7202919708
 04/24  16:00:00,432.277900296,74.0183444828,0.0,0.0,220.879908,133.019064,125.924629071,85.5865970291,4.83426,35.5037720414
 04/24  17:00:00,352.501882617,74.0183444828,0.0,0.0,220.879908,53.238744,198.131097565,157.796063249,4.83426,35.500774316
 04/24  18:00:00,352.517783168,74.0183444828,0.0,0.0,220.879908,53.238744,200.305748629,159.842687424,4.83426,35.628801205
 04/24  19:00:00,352.937208915,74.0183444828,0.0,0.0,220.879908,53.238744,187.38290836,165.193751938,4.83426,17.3548964215
 04/24  20:00:00,370.834762367,74.0183444828,0.0,0.0,220.879908,53.238744,189.246961511,175.735430015,4.83426,8.67727149587
 04/24  21:00:00,118.063266984,0.0,0.0,0.0,43.513341876,52.539744,13.5109861963,0.0,4.83426,8.67672619627
 04/24  22:00:00,117.783531034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  23:00:00,118.722329484,0.0,0.0,0.0,43.513341876,52.539744,13.4667146754,0.0,4.83426,8.63245467538
 04/24  24:00:00,117.806897007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,117.801608114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,117.795570876,0.0,0.0,0.0,43.513341876,52.539744,13.4528628379,0.0,4.83426,8.61860283795
 04/25  03:00:00,117.790851266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  04:00:00,119.953618954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,119.652048696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  06:00:00,187.713282714,74.0183444828,0.0,0.0,43.513341876,53.238744,536.76581616,523.314345987,4.83426,8.6172101727
 04/25  07:00:00,352.691769491,74.0183444828,0.0,0.0,220.879908,53.238744,434.205148584,411.818573817,4.83426,17.5523147676
 04/25  08:00:00,523.251063775,74.0183444828,76.4081452729,0.0,220.879908,145.652643033,316.627938679,245.046290855,36.25695,35.3246978243
 04/25  09:00:00,498.888987177,74.0183444828,50.4128491913,0.0,220.879908,145.652643033,286.483621944,214.523663312,36.25695,35.7030086319
 04/25  10:00:00,511.80334931,74.0183444828,56.8522052938,0.0,220.879908,151.653867033,302.260985855,209.241985033,48.3426,44.6764008215
 04/25  11:00:00,528.633371653,74.018370908,72.4907956346,0.0,220.879908,151.653867033,237.210855752,144.027379652,48.3426,44.8408760995
 04/25  12:00:00,578.802054984,74.1707202636,122.869011578,0.0,220.879908,151.653867033,179.759358727,86.4506941758,48.3426,44.9660645516
 04/25  13:00:00,646.802799694,74.5458711913,195.94397143,0.0,220.879908,145.652643033,129.417385904,51.182023077,24.1713,54.0640628269
 04/25  14:00:00,719.103612602,74.9180720135,267.488371651,0.0,220.879908,145.652643033,102.10822587,33.2996758725,24.1713,44.637249997
 04/25  15:00:00,760.316592034,75.3200865196,315.979112634,0.0,220.879908,137.835547516,66.9061098338,26.2953395223,4.83426,35.7765103115
 04/25  16:00:00,720.257545236,74.0873166093,282.495092547,0.0,220.879908,133.019064,53.1267589888,12.7913162999,4.83426,35.5011826889
 04/25  17:00:00,628.483408009,74.0183444828,270.876767994,0.0,220.879908,53.238744,66.259426931,25.930229805,4.83426,35.4949371259
 04/25  18:00:00,610.936298823,74.0183444828,253.618285864,0.0,220.879908,53.238744,94.281665589,44.9179531281,4.83426,44.529452461
 04/25  19:00:00,591.013325343,74.0183444828,233.903090407,0.0,220.879908,53.238744,69.2757489176,55.7538747475,4.83426,8.68761417012
 04/25  20:00:00,608.128676509,74.0183444828,233.120815841,0.0,220.879908,53.238744,79.1561824387,65.6450265989,4.83426,8.67689583976
 04/25  21:00:00,117.902989777,0.0,0.0,0.0,43.513341876,52.539744,13.5105480815,0.0,4.83426,8.67628808151
 04/25  22:00:00,117.968578112,0.0,0.0,0.0,43.513341876,52.539744,13.4768415003,0.0,4.83426,8.64258150027
 04/25  23:00:00,118.887446966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,117.997689549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,117.973527626,0.0,0.0,0.0,43.513341876,52.539744,13.452620745,0.0,4.83426,8.61836074498
 04/26  02:00:00,117.955957175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,117.933685235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.381742314,0.0,0.0,0.0,43.513341876,52.539744,13.4526486979,0.0,4.83426,8.61838869789
 04/26  05:00:00,118.347726402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,346.68405871,74.0183444828,156.000828991,0.0,43.513341876,53.238744,324.754974908,319.900714908,4.83426,0.02
 04/26  07:00:00,496.941703973,74.0183444828,140.740988487,0.0,220.879908,53.238744,289.89179579,258.741259769,4.83426,26.3162760213
 04/26  08:00:00,597.918970004,74.0520310936,148.82298255,0.0,220.879908,145.652643033,210.527828656,147.772053843,36.25695,26.4988248125
 04/26  09:00:00,621.020549118,74.4185476413,170.81312175,0.0,220.879908,145.652643033,192.935724263,112.069388831,36.25695,44.6093854317
 04/26  10:00:00,676.532075467,74.9494246815,219.295495186,0.0,220.879908,151.653867033,140.820107279,56.7350250353,48.3426,35.7424822441
 04/26  11:00:00,710.06745876,75.3521045898,251.366628549,0.0,220.879908,151.653867033,115.473989705,22.2931909417,48.3426,44.8381987636
 04/26  12:00:00,687.393662872,75.6469171676,229.466160192,0.0,220.879908,151.653867033,121.167498322,18.8706322077,48.3426,53.954266114
 04/26  13:00:00,591.92575931,75.8640381051,140.407393164,0.0,220.879908,145.652643033,146.347574743,77.1305991181,24.1713,45.0456756247
 04/26  14:00:00,526.75339301,75.8149004181,75.6919924699,0.0,220.879908,145.652643033,187.658936674,118.854967297,24.1713,44.6326693768
 04/26  15:00:00,513.548727887,75.7447127805,70.4762875925,0.0,220.879908,137.835547516,143.697501195,94.1522730313,4.83426,44.7109681641
 04/26  16:00:00,497.352542576,74.184619119,61.1597922922,0.0,220.879908,133.019064,65.7766611121,25.4526331268,4.83426,35.4897679853
 04/26  17:00:00,425.182701185,74.0528301052,69.0395953433,0.0,220.879908,53.238744,82.810592593,51.3547518292,4.83426,26.6215807638
 04/26  18:00:00,453.942782881,74.0274099716,97.882720476,0.0,220.879908,53.238744,88.9274989395,39.5693407581,4.83426,44.5238981813
 04/26  19:00:00,450.238769083,74.019714272,94.1248486922,0.0,220.879908,53.238744,69.9101536542,56.3889396602,4.83426,8.686953994
 04/26  20:00:00,406.260268238,74.0184354198,33.6425091761,0.0,220.879908,53.238744,126.077517513,112.566845574,4.83426,8.6764119393
 04/26  21:00:00,118.094622615,0.0,0.0,0.0,43.513341876,52.539744,13.5113424674,0.0,4.83426,8.67708246741
 04/26  22:00:00,117.838275994,0.0,0.0,0.0,43.513341876,52.539744,13.4762738154,0.0,4.83426,8.64201381541
 04/26  23:00:00,118.78206405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,117.871849058,0.0,0.0,0.0,43.513341876,52.539744,13.4526006405,0.0,4.83426,8.61834064048
 04/27  01:00:00,117.849427384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,117.834623562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  03:00:00,117.825514249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,118.257911811,0.0,0.0,0.0,43.513341876,52.539744,13.4525935904,0.0,4.83426,8.6183335904
 04/27  05:00:00,118.228016949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,186.938330913,74.0183444828,0.00245435561817,0.0,43.513341876,53.238744,513.379587005,508.525327005,4.83426,0.02
 04/27  07:00:00,352.657552427,74.0183444828,0.0,0.0,220.879908,53.238744,407.994724864,376.843890348,4.83426,26.3165745162
 04/27  08:00:00,474.729759442,74.1176443206,27.2301422238,0.0,220.879908,145.652643033,246.47756227,183.728307753,36.25695,26.4923045178
 04/27  09:00:00,502.926481469,74.5305545021,54.3117738372,0.0,220.879908,145.652643033,218.12095283,137.25718552,36.25695,44.6068173099
 04/27  10:00:00,517.181795638,74.9995317182,62.0599619264,0.0,220.879908,151.653867033,215.541981247,131.4646709,48.3426,35.7347103467
 04/27  11:00:00,536.497428396,75.5931774452,79.6703721598,0.0,220.879908,151.653867033,171.298352382,78.1294807599,48.3426,44.8262716219
 04/27  12:00:00,602.240016729,76.6842257543,144.791425345,0.0,220.879908,151.653867033,114.124628713,11.8342066318,48.3426,53.9478220809
 04/27  13:00:00,702.239988568,78.0186039335,248.695525219,0.0,220.879908,145.652643033,69.2129773885,0.00635301479525,24.1713,45.0353243737
 04/27  14:00:00,792.017529925,79.3475024711,336.593117488,0.0,220.879908,145.652643033,68.798475433,0.0,24.1713,44.627175433
 04/27  15:00:00,851.553815255,80.9280913245,402.024577559,0.0,220.879908,137.835547516,49.5429673021,0.00353079719427,4.83426,44.7051765049
 04/27  16:00:00,889.176738622,78.2059648852,447.547399168,0.0,220.879908,133.019064,40.3280383193,0.00858266368991,4.83426,35.4851956556
 04/27  17:00:00,819.827122534,76.5816095471,459.783831447,0.0,220.879908,53.238744,31.4562733758,0.0,4.83426,26.6220133758
 04/27  18:00:00,780.167599962,76.3643830896,420.480572887,0.0,220.879908,53.238744,49.3508988945,0.0,4.83426,44.5166388945
 04/27  19:00:00,647.782784475,75.4881611924,288.862267662,0.0,220.879908,53.238744,13.6661585883,0.14477756159,4.83426,8.68712102675
 04/27  20:00:00,514.425149583,74.7288695337,139.117434531,0.0,220.879908,53.238744,48.4815259292,34.9726720139,4.83426,8.67459391535
 04/27  21:00:00,118.187647869,0.0,0.0,0.0,43.513341876,52.539744,13.5107069146,0.0,4.83426,8.67644691462
 04/27  22:00:00,117.891955037,0.0,0.0,0.0,43.513341876,52.539744,13.4764446677,0.0,4.83426,8.64218466768
 04/27  23:00:00,118.802681519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  24:00:00,117.862635309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,117.8281377,0.0,0.0,0.0,43.513341876,52.539744,13.4527353881,0.0,4.83426,8.61847538814
 04/28  02:00:00,117.824021308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  03:00:00,117.82705125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,119.940021597,0.0,0.0,0.0,43.513341876,52.539744,13.452721526,0.0,4.83426,8.61846152603
 04/28  05:00:00,119.611074187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,187.60329972,74.0183444828,0.00336463451379,0.0,43.513341876,53.238744,606.265435769,601.411175769,4.83426,0.02
 04/28  07:00:00,352.643308635,74.0183444828,0.0,0.0,220.879908,53.238744,566.282401075,535.135090572,4.83426,26.3130505031
 04/28  08:00:00,445.242947824,74.136527786,0.00269622185287,0.0,220.879908,145.652643033,489.468687799,426.717364854,36.25695,26.4943729446
 04/28  09:00:00,445.632040025,74.4607679625,0.00328607574234,0.0,220.879908,145.652643033,503.308316829,422.453637076,36.25695,44.5977297532
 04/28  10:00:00,451.966255154,74.7892894516,0.00258261554256,0.0,220.879908,151.653867033,449.15232347,365.077910809,48.3426,35.7318126618
