Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  11:00:00,453.213530047,75.1381861939,0.0,0.0,220.879908,151.653867033,339.082379724,245.919038352,48.3426,44.820741372
 04/28  12:00:00,488.114859114,75.5856208497,32.9244138629,0.0,220.879908,151.653867033,273.027488887,170.751440161,48.3426,53.9334487264
 04/28  13:00:00,480.281929156,75.9638909572,30.1694950401,0.0,220.879908,145.652643033,239.352765957,170.147774309,24.1713,45.0336916482
 04/28  14:00:00,481.747323407,76.3118352837,31.3064888552,0.0,220.879908,145.652643033,235.260977876,166.468764759,24.1713,44.620913117
 04/28  15:00:00,488.901592936,76.895792936,45.6627289904,0.0,220.879908,137.835547516,145.217622614,104.624070151,4.83426,35.7592924632
 04/28  16:00:00,511.670221059,74.8460006875,75.393507144,0.0,220.879908,133.019064,60.3390731251,20.0172868114,4.83426,35.4875263137
 04/28  17:00:00,446.864279689,74.1618529357,90.9702053027,0.0,220.879908,53.238744,79.0553671034,38.7383221628,4.83426,35.4827849406
 04/28  18:00:00,434.578917623,74.1255864055,78.8739990288,0.0,220.879908,53.238744,101.05577136,58.1671948037,4.83426,38.0543165562
 04/28  19:00:00,404.939764716,74.0883481647,49.5654158095,0.0,220.879908,53.238744,99.6190764504,79.8137906294,4.83426,14.971025821
 04/28  20:00:00,399.50297596,74.0544358198,29.2844479978,0.0,220.879908,53.238744,111.382242906,97.8714830572,4.83426,8.67649984922
 04/28  21:00:00,117.781538054,0.0,0.0,0.0,43.513341876,52.539744,13.5101261696,0.0,4.83426,8.67586616963
 04/28  22:00:00,117.836964059,0.0,0.0,0.0,43.513341876,52.539744,13.4761054297,0.0,4.83426,8.64184542972
 04/28  23:00:00,118.786987219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  24:00:00,117.863802547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,117.843683943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,117.836706345,0.0,0.0,0.0,43.513341876,52.539744,13.4458475051,0.0,4.83426,8.61158750507
 04/29  03:00:00,117.83089188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  04:00:00,118.263269571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,118.230201514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,112.255503643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.181275878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.170960103,0.0,0.0,0.0,43.513341876,52.539744,13.4457952148,0.0,4.83426,8.6115352148
 04/29  09:00:00,100.199671842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  10:00:00,100.221269815,0.0,0.0,0.0,43.513341876,52.539744,22.2469350294,0.0,4.83426,17.4126750294
 04/29  11:00:00,101.0573855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  12:00:00,100.198124521,0.0,0.0,0.0,43.513341876,52.539744,13.4866659836,0.0,4.83426,8.65240598363
 04/29  13:00:00,100.304550505,0.0,0.0,0.0,43.513341876,52.539744,13.4795345371,0.0,4.83426,8.64527453706
 04/29  14:00:00,100.384909654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  15:00:00,100.41210566,0.0,0.0,0.0,43.513341876,52.539744,13.4794548335,0.0,4.83426,8.64519483347
 04/29  16:00:00,100.246282965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,100.258313579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,100.257542272,0.0,0.0,0.0,43.513341876,52.539744,13.4446360027,0.0,4.83426,8.61037600271
 04/29  19:00:00,100.732735299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,115.56779144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,118.265878536,0.0,0.0,0.0,43.513341876,52.539744,31.223785055,0.0,4.83426,26.389525055
 04/29  22:00:00,117.869024412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.72038696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,117.849633233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,117.828820585,0.0,0.0,0.0,43.513341876,52.539744,13.4458275393,0.0,4.83426,8.61156753928
 04/30  02:00:00,117.812701722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  03:00:00,117.791722031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.213030186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,118.158944865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,109.193251078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.142304646,0.0,0.0,0.0,43.513341876,52.539744,13.4457558812,0.0,4.83426,8.61149588118
 04/30  08:00:00,100.257442542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.388752116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,100.439054796,0.0,0.0,0.0,43.513341876,52.539744,22.2466298918,0.0,4.83426,17.4123698918
 04/30  11:00:00,101.293532516,0.0,0.0,0.0,43.513341876,52.539744,11.2649150132,0.0,4.83426,6.43065501325
 04/30  12:00:00,100.457568179,0.0,0.0,0.0,43.513341876,52.539744,7.07413092522,0.0,4.83426,2.23987092522
 04/30  13:00:00,100.550297229,0.0,0.0,0.0,43.513341876,52.539744,13.4859484068,0.0,4.83426,8.65168840681
 04/30  14:00:00,100.606643893,0.0,0.0,0.0,43.513341876,52.539744,13.4795763445,0.0,4.83426,8.64531634451
 04/30  15:00:00,100.595870225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  16:00:00,144.378397345,1.27984988972,41.4242136627,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,261.645866457,2.74638756614,155.848995521,0.0,43.513341876,52.539744,13.4458146321,0.0,4.83426,8.61155463213
 04/30  18:00:00,231.818763808,2.08532191388,127.365316481,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,143.863090078,0.704614162667,41.6869398874,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  20:00:00,115.603351822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.277677974,0.0,0.0,0.0,43.513341876,52.539744,31.2183715589,0.0,4.83426,26.3841115589
 04/30  22:00:00,117.866066711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,118.695143391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  24:00:00,117.781805295,0.0,0.0,0.0,43.513341876,52.539744,13.445686353,0.0,4.83426,8.611426353
 05/01  01:00:00,117.751174243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.722167801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,117.690481838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  04:00:00,118.086551119,0.0,0.0,0.0,43.513341876,52.539744,13.4525508721,0.0,4.83426,8.61829087212
 05/01  05:00:00,118.042433968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  06:00:00,185.232913153,74.0183444828,0.00230892687943,0.0,43.513341876,53.238744,1450.61867665,1445.76441665,4.83426,0.02
 05/01  07:00:00,352.957370125,74.0183444828,0.00126979809196,0.0,220.879908,53.238744,809.093019876,777.950442075,4.83426,26.3083178004
 05/01  08:00:00,467.188998181,74.0183444828,21.6679786964,0.0,220.879908,145.652643033,368.742051231,306.00085087,36.25695,26.4842503608
 05/01  09:00:00,575.534810756,74.2352272738,125.163468493,0.0,220.879908,145.652643033,153.322949951,73.4880406091,36.25695,43.5779593416
 05/01  10:00:00,649.020610515,74.7458564905,191.580543907,0.0,220.879908,151.653867033,85.0691627153,0.0,48.3426,36.7265627153
 05/01  11:00:00,654.951440836,75.5395805495,195.794250034,0.0,220.879908,151.653867033,94.5862968141,1.43810944658,48.3426,44.8055873675
 05/01  12:00:00,653.847629705,76.6746702027,194.116309832,0.0,220.879908,151.653867033,93.8581976036,0.592760612921,48.3426,44.9228369907
 05/01  13:00:00,667.036226945,77.7707824764,211.962362362,0.0,220.879908,145.652643033,78.1997251292,0.0230414713685,24.1713,54.0053836578
 05/01  14:00:00,735.951192867,78.7610240435,279.351335,0.0,220.879908,145.652643033,59.860088587,0.0,24.1713,35.688788587
 05/01  15:00:00,802.240309161,79.7595378045,354.022761833,0.0,220.879908,137.835547516,49.5110981533,0.0,4.83426,44.6768381533
 05/01  16:00:00,847.383117844,76.7949102598,408.470950908,0.0,220.879908,133.019064,40.3189523719,0.0118102567796,4.83426,35.4728821151
 05/01  17:00:00,715.205496224,75.2078985596,357.712133788,0.0,220.879908,53.238744,40.3029290826,0.0,4.83426,35.4686690826
 05/01  18:00:00,693.966851966,74.9726676688,336.707110868,0.0,220.879908,53.238744,40.4303329953,0.0,4.83426,35.5960729953
 05/01  19:00:00,635.839971925,74.6452045369,278.637654771,0.0,220.879908,53.238744,13.5201568244,0.0,4.83426,8.68589682444
 05/01  20:00:00,569.612327182,74.3647693875,198.105659692,0.0,220.879908,53.238744,14.8621517818,1.35229045216,4.83426,8.67560132963
 05/01  21:00:00,118.200896846,0.0,0.0,0.0,43.513341876,52.539744,13.5101863428,0.0,4.83426,8.67592634285
 05/01  22:00:00,117.888027656,0.0,0.0,0.0,43.513341876,52.539744,13.4756877659,0.0,4.83426,8.64142776592
 05/01  23:00:00,118.869709549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  24:00:00,117.936345568,0.0,0.0,0.0,43.513341876,52.539744,13.4524592623,0.0,4.83426,8.61819926229
 05/02  01:00:00,117.91451035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.927889001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  03:00:00,117.935750279,0.0,0.0,0.0,43.513341876,52.539744,13.4523527444,0.0,4.83426,8.6180927444
 05/02  04:00:00,120.183682706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,119.8768175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  06:00:00,287.745636801,74.0183444828,100.406717319,0.0,43.513341876,53.238744,307.901893102,303.047633102,4.83426,0.02
 05/02  07:00:00,417.407809027,74.0183444828,62.3114602489,0.0,220.879908,53.238744,313.726973677,282.587683173,4.83426,26.305030504
 05/02  08:00:00,513.321034168,74.7192465659,64.2557610889,0.0,220.879908,145.652643033,203.564635759,140.829536055,36.25695,26.4781497042
 05/02  09:00:00,534.442011205,75.7088796411,84.1228121665,0.0,220.879908,145.652643033,161.55098256,80.7166111629,36.25695,44.5774213967
 05/02  10:00:00,601.525985057,76.4449057996,144.015418035,0.0,220.879908,151.653867033,105.972459564,21.9163903834,48.3426,35.7134691803
 05/02  11:00:00,671.160758923,77.3637296954,210.788780364,0.0,220.879908,151.653867033,93.6224096736,0.485061986805,48.3426,44.7947476868
 05/02  12:00:00,739.18931951,78.7703606649,277.586989315,0.0,220.879908,151.653867033,96.7689707267,0.0,48.3426,48.4263707267
 05/02  13:00:00,798.433963253,80.5969349619,340.583272078,0.0,220.879908,145.652643033,74.6582523836,0.00668990994544,24.1713,50.4802624736
 05/02  14:00:00,804.940540343,82.3048939644,344.828783421,0.0,220.879908,145.652643033,59.8678662495,0.0147497388273,24.1713,35.6818165107
 05/02  15:00:00,855.214950141,84.040442074,400.672884,0.0,220.879908,137.835547516,49.505305063,0.0,4.83426,44.671045063
 05/02  16:00:00,695.702853424,79.0775149358,254.713090589,0.0,220.879908,133.019064,43.4304019589,3.12676905368,4.83426,35.4693729052
 05/02  17:00:00,467.701914115,75.6407364861,110.968240552,0.0,220.879908,53.238744,80.5972441337,40.2970290805,4.83426,35.4659550532
 05/02  18:00:00,396.681283081,74.9053014473,40.8787959763,0.0,220.879908,53.238744,109.9988896,69.5709328347,4.83426,35.593696765
 05/02  19:00:00,371.73208797,74.4641000989,17.0167705322,0.0,220.879908,53.238744,101.015157904,87.4954959364,4.83426,8.68540196713
 05/02  20:00:00,367.607649778,74.2270737182,0.0,0.0,220.879908,53.238744,156.313291387,142.803912944,4.83426,8.67511844298
 05/02  21:00:00,117.734813794,0.0,0.0,0.0,43.513341876,52.539744,13.5099601831,0.0,4.83426,8.67570018311
 05/02  22:00:00,117.820432922,0.0,0.0,0.0,43.513341876,52.539744,13.4759712671,0.0,4.83426,8.64171126707
 05/02  23:00:00,118.776067945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  24:00:00,117.834910457,0.0,0.0,0.0,43.513341876,52.539744,13.4524134794,0.0,4.83426,8.61815347939
 05/03  01:00:00,117.817068441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  02:00:00,117.787400925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,117.770552785,0.0,0.0,0.0,43.513341876,52.539744,13.452284766,0.0,4.83426,8.61802476602
 05/03  04:00:00,118.191680975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,118.144435956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  06:00:00,184.384123397,74.0183444828,0.00319661995587,0.0,43.513341876,53.238744,993.133008141,988.278748141,4.83426,0.02
 05/03  07:00:00,352.910690231,74.0183444828,0.0,0.0,220.879908,53.238744,835.369681632,804.233563481,4.83426,26.3018581514
 05/03  08:00:00,445.332892935,74.1790624813,0.00230082610737,0.0,220.879908,145.652643033,568.185215322,505.450111809,36.25695,26.4781535136
 05/03  09:00:00,445.893346498,74.7561689134,0.00311813476064,0.0,220.879908,145.652643033,418.919723321,338.094125474,36.25695,44.5686478466
 05/03  10:00:00,462.629878214,75.2762139523,8.70955742142,0.0,220.879908,151.653867033,286.707991696,202.659940644,48.3426,35.7054510526
 05/03  11:00:00,509.882973187,76.0928859296,53.0784825671,0.0,220.879908,151.653867033,172.324198848,79.1912319341,48.3426,44.7903669139
 05/03  12:00:00,588.148341153,77.3725198095,130.62932846,0.0,220.879908,151.653867033,106.897596688,13.6440009078,48.3426,44.9109957806
 05/03  13:00:00,638.895721188,78.9006477145,185.705149963,0.0,220.879908,145.652643033,79.6034761441,1.44921481098,24.1713,53.9829613331
 05/03  14:00:00,686.674925483,80.4029416109,231.863178714,0.0,220.879908,145.652643033,59.8439221842,0.0,24.1713,35.6726221842
 05/03  15:00:00,764.656940537,82.5530984106,315.321981088,0.0,220.879908,137.835547516,49.501732846,0.0,4.83426,44.667472846
 05/03  16:00:00,784.829889113,79.4223590289,343.647439763,0.0,220.879908,133.019064,40.309434284,0.0118337395556,4.83426,35.4633405445
 05/03  17:00:00,657.141931086,77.2233266411,297.985658274,0.0,220.879908,53.238744,40.295333341,0.0,4.83426,35.461073341
 05/03  18:00:00,608.684933284,76.6405778755,250.218607412,0.0,220.879908,53.238744,40.423145913,0.0,4.83426,35.588885913
 05/03  19:00:00,544.463102641,75.7122872297,186.673674792,0.0,220.879908,53.238744,18.4963716412,4.9771978284,4.83426,8.6849138128
 05/03  20:00:00,477.118332101,74.9817844339,105.634761637,0.0,220.879908,53.238744,68.5706670307,55.0619390848,4.83426,8.67446794587
 05/03  21:00:00,118.100630271,0.0,0.0,0.0,43.513341876,52.539744,13.509221007,0.0,4.83426,8.67496100704
 05/03  22:00:00,117.848997883,0.0,0.0,0.0,43.513341876,52.539744,13.4755215248,0.0,4.83426,8.64126152483
 05/03  23:00:00,118.801118299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,117.872779489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,117.883290765,0.0,0.0,0.0,43.513341876,52.539744,13.4521613406,0.0,4.83426,8.61790134056
 05/04  02:00:00,117.86078199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.841253302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.250436024,0.0,0.0,0.0,43.513341876,52.539744,13.4523314816,0.0,4.83426,8.61807148164
 05/04  05:00:00,118.206997669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,184.082088183,74.0183444828,0.00332512811324,0.0,43.513341876,53.238744,789.443498147,784.589238147,4.83426,0.02
 05/04  07:00:00,352.699339109,74.0183444828,0.00120323303984,0.0,220.879908,53.238744,646.965205317,615.830874383,4.83426,26.300070934
 05/04  08:00:00,482.555544464,74.5569724748,34.6685647427,0.0,220.879908,145.652643033,278.403555888,215.670188696,36.25695,26.4764171922
 05/04  09:00:00,572.882085737,75.4983465772,120.691056407,0.0,220.879908,145.652643033,111.148559893,39.2351722871,36.25695,35.6564376058
 05/04  10:00:00,716.191481043,76.495595746,257.425021851,0.0,220.879908,151.653867033,92.9605427687,0.0,48.3426,44.6179427687
 05/04  11:00:00,869.571646631,77.7592846331,407.227891165,0.0,220.879908,151.653867033,93.1288895117,0.0,48.3426,44.7862895117
 05/04  12:00:00,950.497171261,79.6381308442,488.347235438,0.0,220.879908,151.653867033,93.2486041258,0.0,48.3426,44.9060041258
 05/04  13:00:00,1056.45498566,82.0346540304,598.717616396,0.0,220.879908,145.652643033,69.1569686454,0.0116574060735,24.1713,44.9740112393
 05/04  14:00:00,1057.21876127,84.2321023273,594.913975152,0.0,220.879908,145.652643033,68.7587234697,0.0,24.1713,44.5874234697
 05/04  15:00:00,1069.54806534,86.5491178944,611.718426446,0.0,220.879908,137.835547516,49.4931533319,0.0,4.83426,44.6588933319
 05/04  16:00:00,1091.00485007,82.0414029687,642.849339897,0.0,220.879908,133.019064,31.4458013035,0.0120491658285,4.83426,26.5994921377
 05/04  17:00:00,996.359325658,79.0353264202,630.623446928,0.0,220.879908,53.238744,40.2896417069,0.0,4.83426,35.4553817069
 05/04  18:00:00,936.079492094,78.2958753938,571.586478562,0.0,220.879908,53.238744,40.4150419369,0.0,4.83426,35.5807819369
 05/04  19:00:00,804.492792496,76.9632592427,441.789294223,0.0,220.879908,53.238744,22.1832845706,0.0,4.83426,17.3490245706
 05/04  20:00:00,657.455544812,75.6813251506,281.970646049,0.0,220.879908,53.238744,13.5093565597,0.0,4.83426,8.67509655973
 05/04  21:00:00,118.32942534,0.0,0.0,0.0,43.513341876,52.539744,13.5085457703,0.0,4.83426,8.67428577032
 05/04  22:00:00,118.030241673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,118.975864608,0.0,0.0,0.0,43.513341876,52.539744,13.4655351859,0.0,4.83426,8.63127518594
 05/04  24:00:00,118.064357294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,118.06512278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,118.066152549,0.0,0.0,0.0,43.513341876,52.539744,13.4522411003,0.0,4.83426,8.6179811003
 05/05  03:00:00,118.041931046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,120.367689895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,120.008928674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  06:00:00,268.381363792,74.0216770706,80.0262286685,0.0,43.513341876,53.238744,264.660954635,251.208870434,4.83426,8.6178242012
 05/05  07:00:00,396.299120327,74.0183444828,40.4910871823,0.0,220.879908,53.238744,251.384236863,229.010344603,4.83426,17.5396322607
 05/05  08:00:00,554.30954326,75.8140913062,103.804795584,0.0,220.879908,145.652643033,100.863077219,38.1321773388,36.25695,26.4739498802
 05/05  09:00:00,710.607037029,77.4332778638,257.824111023,0.0,220.879908,145.652643033,80.8177184342,0.0,36.25695,44.5607684342
 05/05  10:00:00,882.163543854,78.6858098291,421.303967974,0.0,220.879908,151.653867033,84.0367951267,0.0,48.3426,35.6941951267
 05/05  11:00:00,1055.48165501,80.5207276643,591.319582508,0.0,220.879908,151.653867033,93.1181896063,0.0,48.3426,44.7755896063
 05/05  12:00:00,1092.39102532,83.5114821925,625.870528358,0.0,220.879908,151.653867033,99.803732828,0.0,48.3426,51.461132828
 05/05  13:00:00,1099.66154838,87.1444162325,634.079785313,0.0,220.879908,145.652643033,71.5720672826,0.0114009915104,24.1713,47.3893662911
 05/05  14:00:00,1121.45305252,90.2236990568,651.059233227,0.0,220.879908,145.652643033,59.8365243144,0.0,24.1713,35.6652243144
 05/05  15:00:00,1120.29271398,93.3667108897,653.626075339,0.0,220.879908,137.835547516,49.4868912452,0.0,4.83426,44.6526312452
 05/05  16:00:00,1139.05399262,87.684318039,684.467037123,0.0,220.879908,133.019064,40.298871698,0.0118383007794,4.83426,35.4527733972
 05/05  17:00:00,1036.65802839,83.5183035015,667.307271154,0.0,220.879908,53.238744,40.2862969628,0.0,4.83426,35.4520369628
 05/05  18:00:00,1010.01807104,82.3577341713,642.917423604,0.0,220.879908,53.238744,40.4127171516,0.0,4.83426,35.5784571516
 05/05  19:00:00,967.294319731,80.2880629645,601.526536272,0.0,220.879908,53.238744,13.5182999297,0.0,4.83426,8.68403992968
 05/05  20:00:00,739.064603992,77.8033309058,363.594528233,0.0,220.879908,53.238744,13.5257649099,0.0166063883739,4.83426,8.67489852151
 05/05  21:00:00,117.997213145,0.0,0.0,0.0,43.513341876,52.539744,13.5083223982,0.0,4.83426,8.6740623982
 05/05  22:00:00,118.046002435,0.0,0.0,0.0,43.513341876,52.539744,13.4754986671,0.0,4.83426,8.64123866715
 05/05  23:00:00,119.019706843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  24:00:00,118.104987871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,118.10453049,0.0,0.0,0.0,43.513341876,52.539744,13.4455135902,0.0,4.83426,8.61125359017
 05/06  02:00:00,118.075810244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,118.006111451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.428167514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  05:00:00,118.345399525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,109.369883615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.356142179,0.0,0.0,0.0,43.513341876,52.539744,13.4455235935,0.0,4.83426,8.61126359351
 05/06  08:00:00,100.501428877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.666379716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  10:00:00,100.691790657,0.0,0.0,0.0,43.513341876,52.539744,22.2400478694,0.0,4.83426,17.4057878694
 05/06  11:00:00,101.478980431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  12:00:00,100.663638513,0.0,0.0,0.0,43.513341876,52.539744,13.4856105921,0.0,4.83426,8.65135059209
 05/06  13:00:00,150.612458699,0.744708466544,48.6161224341,0.0,43.513341876,52.539744,13.4784777413,0.0,4.83426,8.64421774131
 05/06  14:00:00,310.81871899,2.78312036432,205.208822491,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  15:00:00,429.680506764,8.90135383438,316.359952511,0.0,43.513341876,52.539744,13.4773550056,0.0,4.83426,8.6430950056
 05/06  16:00:00,477.601093941,9.32391874017,362.651925457,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,489.066218298,9.33618172039,373.240994091,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,403.521598073,3.75376589462,294.604829077,0.0,43.513341876,52.539744,13.4440188393,0.0,4.83426,8.60975883934
 05/06  19:00:00,457.213186245,4.68613552526,346.080150207,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,321.979666485,2.87610028285,200.047335618,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,190.872361922,1.08112254646,70.0985886153,0.0,43.513341876,52.539744,31.2062466837,0.0,4.83426,26.3719866837
 05/06  22:00:00,118.179987635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,118.998015471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,118.158400935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,118.136470053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,118.119524909,0.0,0.0,0.0,43.513341876,52.539744,13.4454603249,0.0,4.83426,8.6112003249
 05/07  03:00:00,118.13359701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.632902238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,118.556578896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,109.588631911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.515455421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.613917096,0.0,0.0,0.0,43.513341876,52.539744,13.4519756205,0.0,4.83426,8.61771562048
 05/07  09:00:00,100.677443746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  10:00:00,100.616041842,0.0,0.0,0.0,43.513341876,52.539744,22.2397914901,0.0,4.83426,17.4055314901
 05/07  11:00:00,101.41320721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  12:00:00,100.613161791,0.0,0.0,0.0,43.513341876,52.539744,13.4847663323,0.0,4.83426,8.65050633231
 05/07  13:00:00,100.741956257,0.0,0.0,0.0,43.513341876,52.539744,13.4834459181,0.0,4.83426,8.64918591808
 05/07  14:00:00,139.780330421,0.425071599758,38.0321479321,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  15:00:00,230.800073909,1.42074383612,127.082912171,0.0,43.513341876,52.539744,13.4787472221,0.0,4.83426,8.64448722214
 05/07  16:00:00,406.626354222,3.24644947213,299.423531788,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  17:00:00,284.14928546,1.98670938229,179.611493084,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,360.445106743,2.78322962206,254.322453338,0.0,43.513341876,52.539744,13.4455692804,0.0,4.83426,8.61130928042
 05/07  19:00:00,259.780918367,1.86005022838,155.079755808,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,115.963084469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.548554857,0.0,0.0,0.0,43.513341876,52.539744,31.2022940565,0.0,4.83426,26.3680340565
 05/07  22:00:00,118.083409785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,118.924960862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,118.0753545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,118.07386404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,118.053828737,0.0,0.0,0.0,43.513341876,52.539744,13.4519058916,0.0,4.83426,8.6176458916
 05/08  03:00:00,118.001465176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.413178468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,118.36250336,0.0,0.0,0.0,43.513341876,52.539744,13.4519886122,0.0,4.83426,8.61772861225
 05/08  06:00:00,284.508489916,74.0452170809,97.4441645068,0.0,43.513341876,53.238744,308.139748949,303.285488949,4.83426,0.02
 05/08  07:00:00,395.760519763,74.0201149833,40.1517336622,0.0,220.879908,53.238744,245.759983076,223.391324469,4.83426,17.5343986075
 05/08  08:00:00,542.98068627,76.1202644423,92.082726911,0.0,220.879908,145.652643033,142.313301801,79.5893930976,36.25695,26.4669587037
 05/08  09:00:00,589.799267983,77.4296115882,137.5040534,0.0,220.879908,145.652643033,131.110436255,50.309692488,36.25695,44.5437937673
 05/08  10:00:00,635.05522291,78.3527568221,175.843051012,0.0,220.879908,151.653867033,99.4840433083,15.4624298315,48.3426,35.6790134769
 05/08  11:00:00,725.217513799,79.3773684641,263.570179695,0.0,220.879908,151.653867033,93.0965858258,0.0,48.3426,44.7539858258
 05/08  12:00:00,917.271336247,81.4646354504,453.340578122,0.0,220.879908,151.653867033,93.224161857,0.0,48.3426,44.881561857
 05/08  13:00:00,1042.43794107,84.3137174548,580.476105445,0.0,220.879908,145.652643033,78.1182499044,0.0117788279167,24.1713,53.9351710764
 05/08  14:00:00,1022.9390392,86.1892769395,559.050500068,0.0,220.879908,145.652643033,59.8260520884,0.0,24.1713,35.6547520884
 05/08  15:00:00,894.682707347,87.8078886242,438.460367852,0.0,220.879908,137.835547516,49.644294954,0.175480597655,4.83426,44.6345543564
 05/08  16:00:00,726.13020977,80.9059392036,282.649340696,0.0,220.879908,133.019064,32.2826378521,0.863892242775,4.83426,26.5844856093
 05/08  17:00:00,582.694079096,77.318493408,222.562458755,0.0,220.879908,53.238744,40.4246168449,0.147503213069,4.83426,35.4428536319
 05/08  18:00:00,568.244419493,76.7687046917,208.757913597,0.0,220.879908,53.238744,41.778127918,1.38223121723,4.83426,35.5616367008
 05/08  19:00:00,507.741461176,75.9040036446,148.834384485,0.0,220.879908,53.238744,42.2475437266,20.0670800632,4.83426,17.3462036634
 05/08  20:00:00,464.607121459,75.2604490886,92.042986183,0.0,220.879908,53.238744,66.3818315566,52.8739505699,4.83426,8.67362098676
 05/08  21:00:00,118.221574712,0.0,0.0,0.0,43.513341876,52.539744,13.5082642275,0.0,4.83426,8.6740042275
 05/08  22:00:00,117.924743888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  23:00:00,118.831697633,0.0,0.0,0.0,43.513341876,52.539744,13.4650674135,0.0,4.83426,8.63080741346
 05/08  24:00:00,117.907338915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,117.868533619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,117.827691721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  03:00:00,117.823103599,0.0,0.0,0.0,43.513341876,52.539744,13.4519581188,0.0,4.83426,8.61769811883
 05/09  04:00:00,119.917431248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,119.557671891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  06:00:00,182.072344289,74.0183444828,0.00386389806909,0.0,43.513341876,53.238744,990.323205913,976.871184623,4.83426,8.61776128982
 05/09  07:00:00,352.839701892,74.0183444828,0.00106866930088,0.0,220.879908,53.238744,757.185989454,734.819488404,4.83426,17.5322410501
 05/09  08:00:00,445.685065478,74.5793149501,0.00253739651231,0.0,220.879908,145.652643033,437.827173487,375.110028388,36.25695,26.4601950989
 05/09  09:00:00,472.068007951,75.4065815449,23.9974415567,0.0,220.879908,145.652643033,288.320236822,207.529920692,36.25695,44.5333661307
 05/09  10:00:00,505.787702971,76.1514028182,49.9323873403,0.0,220.879908,151.653867033,207.754270449,123.738387594,48.3426,35.673282855
 05/09  11:00:00,568.210846472,77.0891017179,110.121082609,0.0,220.879908,151.653867033,125.61142986,32.5201590876,48.3426,44.7486707728
 05/09  12:00:00,680.243657764,78.5918516478,221.101026873,0.0,220.879908,151.653867033,93.2136790997,0.0,48.3426,44.8710790997
 05/09  13:00:00,797.749918032,80.5565161,342.308840259,0.0,220.879908,145.652643033,69.1140364689,0.00614066393453,24.1713,44.936595805
 05/09  14:00:00,873.95743927,82.5193444009,416.449320586,0.0,220.879908,145.652643033,68.7235159761,0.0,24.1713,44.5522159761
 05/09  15:00:00,960.772755442,85.2418037058,508.248440011,0.0,220.879908,137.835547516,40.5427471861,0.00567392079165,4.83426,35.7028132653
 05/09  16:00:00,944.288322911,81.3317183757,500.823364278,0.0,220.879908,133.019064,40.2872026969,0.0136026958285,4.83426,35.439340001
 05/09  17:00:00,755.734465124,78.4901501685,395.04080423,0.0,220.879908,53.238744,40.269636046,0.0,4.83426,35.435376046
 05/09  18:00:00,695.24339079,77.8554980364,335.304373252,0.0,220.879908,53.238744,40.3910613041,0.0,4.83426,35.5568013041
 05/09  19:00:00,593.544929889,76.590313012,235.230494886,0.0,220.879908,53.238744,15.0312645631,1.51429525248,4.83426,8.68270931057
 05/09  20:00:00,514.174917873,75.5263696407,145.291449285,0.0,220.879908,53.238744,40.0188475596,26.5108680733,4.83426,8.67371948624
 05/09  21:00:00,117.806778018,0.0,0.0,0.0,43.513341876,52.539744,13.5077782005,0.0,4.83426,8.67351820048
 05/09  22:00:00,117.86650428,0.0,0.0,0.0,43.513341876,52.539744,13.4745264703,0.0,4.83426,8.64026647035
 05/09  23:00:00,118.834072806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  24:00:00,117.896091177,0.0,0.0,0.0,43.513341876,52.539744,13.4519170202,0.0,4.83426,8.61765702017
 05/10  01:00:00,117.862603421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,117.85169268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  03:00:00,117.840831817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.232168289,0.0,0.0,0.0,43.513341876,52.539744,13.4519388869,0.0,4.83426,8.61767888688
 05/10  05:00:00,118.164033034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,181.139021851,74.0183444828,0.00331886309776,0.0,43.513341876,53.238744,839.659049971,834.804789971,4.83426,0.02
 05/10  07:00:00,352.671603828,74.0183444828,0.0,0.0,220.879908,53.238744,651.367606189,620.248342941,4.83426,26.2850032481
 05/10  08:00:00,474.422829936,74.6620503282,27.8719501796,0.0,220.879908,145.652643033,302.394920487,239.67731842,36.25695,26.460652067
 05/10  09:00:00,566.791076188,75.6401628362,117.058499808,0.0,220.879908,145.652643033,109.721345548,37.8340810407,36.25695,35.6303145071
 05/10  10:00:00,697.151940155,76.6686975883,239.849930753,0.0,220.879908,151.653867033,92.9223167816,0.0,48.3426,44.5797167816
 05/10  11:00:00,789.367967002,77.7677629509,329.835039526,0.0,220.879908,151.653867033,84.1363951987,0.0,48.3426,35.7937951987
 05/10  12:00:00,886.283421659,79.5734419238,425.562636884,0.0,220.879908,151.653867033,102.170703875,0.0,48.3426,53.8281038752
 05/10  13:00:00,1003.02423012,81.9778852452,545.650366363,0.0,220.879908,145.652643033,69.1199175716,0.0120700885319,24.1713,44.936547483
 05/10  14:00:00,1032.87387733,84.2909552789,573.147000709,0.0,220.879908,145.652643033,59.8102466865,0.0,24.1713,35.6389466865
 05/10  15:00:00,1044.05300542,87.3403584362,588.965898663,0.0,220.879908,137.835547516,49.4500504493,0.0,4.83426,44.6157904493
 05/10  16:00:00,1064.54067729,83.0188026343,618.876312424,0.0,220.879908,133.019064,31.4250596546,0.0122012300719,4.83426,26.5785984246
 05/10  17:00:00,941.2246808,79.7301056723,578.776908461,0.0,220.879908,53.238744,40.2654626785,0.0,4.83426,35.4312026785
 05/10  18:00:00,823.206581553,78.8517542759,461.91479481,0.0,220.879908,53.238744,40.3856334917,0.0,4.83426,35.5513734917
 05/10  19:00:00,695.329938205,77.3669985693,335.359688843,0.0,220.879908,53.238744,13.5154975402,0.0,4.83426,8.68123754022
 05/10  20:00:00,575.886208425,75.908088142,205.948166182,0.0,220.879908,53.238744,31.8700312626,9.70935445084,4.83426,17.3264168117
 05/10  21:00:00,118.147540999,0.0,0.0,0.0,43.513341876,52.539744,13.5073342834,0.0,4.83426,8.67307428339
 05/10  22:00:00,117.88824356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  23:00:00,118.877531863,0.0,0.0,0.0,43.513341876,52.539744,13.4649213444,0.0,4.83426,8.63066134439
 05/10  24:00:00,117.927717452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  01:00:00,117.946156341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,117.96607206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,117.959248922,0.0,0.0,0.0,43.513341876,52.539744,13.4519471005,0.0,4.83426,8.61768710048
 05/11  04:00:00,118.408567322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  05:00:00,118.350145265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,180.918983356,74.0183444828,0.00400466002748,0.0,43.513341876,53.238744,378.424218642,373.569958642,4.83426,0.02
 05/11  07:00:00,431.540950199,74.0183444828,75.0708588932,0.0,220.879908,53.238744,281.545502854,250.424135597,4.83426,26.2871072568
 05/11  08:00:00,573.81536429,75.5072075958,121.842832198,0.0,220.879908,145.652643033,97.7878875751,35.0718675274,36.25695,26.4590700477
 05/11  09:00:00,692.317971346,76.9061415697,238.802902557,0.0,220.879908,145.652643033,71.87515722,0.0,36.25695,35.61820722
 05/11  10:00:00,831.994458039,78.0481942413,371.205386264,0.0,220.879908,151.653867033,92.9251955882,0.0,48.3426,44.5825955882
 05/11  11:00:00,1007.2124122,79.4231193488,544.042558948,0.0,220.879908,151.653867033,93.0729174848,0.0,48.3426,44.7303174848
 05/11  12:00:00,1066.3045983,81.4257847813,602.112174817,0.0,220.879908,151.653867033,93.1953969486,0.0,48.3426,44.8527969486
 05/11  13:00:00,1076.37794041,84.4884035524,614.986185159,0.0,220.879908,145.652643033,69.1118135563,0.0116035118969,24.1713,44.9289100444
 05/11  14:00:00,1085.93044848,87.3658031156,621.089317578,0.0,220.879908,145.652643033,59.8044759947,0.0,24.1713,35.6331759947
 05/11  15:00:00,1089.71077475,90.0726882912,630.016327597,0.0,220.879908,137.835547516,49.4488202929,0.0,4.83426,44.6145602929
 05/11  16:00:00,1096.17718828,84.957573604,645.908287438,0.0,220.879908,133.019064,40.2755175072,0.0123876257503,4.83426,35.4288698814
 05/11  17:00:00,952.74100495,81.0470337671,586.386227149,0.0,220.879908,53.238744,31.4069672792,0.0,4.83426,26.5727072792
 05/11  18:00:00,887.9224909,80.2104519557,524.25492375,0.0,220.879908,53.238744,40.3856974084,0.0,4.83426,35.5514374084
 05/11  19:00:00,780.333678439,78.5441386047,418.949503075,0.0,220.879908,53.238744,22.1892195953,0.00878100892735,4.83426,17.3461785864
 05/11  20:00:00,615.151117078,76.5500815239,244.406285203,0.0,220.879908,53.238744,14.8428063249,1.33614935238,4.83426,8.67239697247
 05/11  21:00:00,118.216869832,0.0,0.0,0.0,43.513341876,52.539744,13.5069578121,0.0,4.83426,8.67269781211
 05/11  22:00:00,117.946481311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,118.889837497,0.0,0.0,0.0,43.513341876,52.539744,13.4648508952,0.0,4.83426,8.63059089517
 05/11  24:00:00,117.975280245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,117.983596875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,117.959871627,0.0,0.0,0.0,43.513341876,52.539744,13.4517291022,0.0,4.83426,8.61746910223
 05/12  03:00:00,117.887996553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,119.964502393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,119.62474226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  06:00:00,181.693100777,74.0183444828,0.0042270372472,0.0,43.513341876,53.238744,698.526935899,685.075210093,4.83426,8.61746580552
 05/12  07:00:00,352.657197987,74.0183444828,0.0,0.0,220.879908,53.238744,599.508940344,577.145869695,4.83426,17.5288106493
 05/12  08:00:00,464.547794856,74.9901054377,18.1182667677,0.0,220.879908,145.652643033,360.508946275,297.797238358,36.25695,26.4547579165
 05/12  09:00:00,506.482988933,76.0209102533,56.9891070885,0.0,220.879908,145.652643033,251.687526392,173.407729201,36.25695,42.0228471917
 05/12  10:00:00,531.177292865,76.9733080045,74.3794118998,0.0,220.879908,151.653867033,170.985928059,84.4881792358,48.3426,38.1551488233
 05/12  11:00:00,608.768558274,78.0449771706,149.636546265,0.0,220.879908,151.653867033,103.622335541,10.5541688671,48.3426,44.725566674
 05/12  12:00:00,705.707698972,79.8359333947,245.31110635,0.0,220.879908,151.653867033,93.1909477383,0.0,48.3426,44.8483477383
 05/12  13:00:00,800.526838817,82.1629551736,343.564959862,0.0,220.879908,145.652643033,69.0968616812,0.00626955325542,24.1713,44.919292128
 05/12  14:00:00,880.757492036,84.4699735835,421.359406811,0.0,220.879908,145.652643033,61.335112253,0.0,24.1713,37.163812253
 05/12  15:00:00,997.302743344,87.5881622394,542.37034176,0.0,220.879908,137.835547516,47.9053628853,0.00488899832651,4.83426,43.066213887
 05/12  16:00:00,1043.22975847,83.2888367729,597.576314576,0.0,220.879908,133.019064,40.269886031,0.0107667060943,4.83426,35.4248593249
 05/12  17:00:00,914.668430501,80.0622834261,551.998791163,0.0,220.879908,53.238744,31.4037186229,0.0,4.83426,26.5694586229
 05/12  18:00:00,894.34415081,79.3875468887,532.319995323,0.0,220.879908,53.238744,40.3804995135,0.0,4.83426,35.5462395135
 05/12  19:00:00,767.462664421,77.7354069803,407.463275295,0.0,220.879908,53.238744,22.1968710466,0.0172642647812,4.83426,17.3453467818
 05/12  20:00:00,625.207528021,76.1999991453,255.191279159,0.0,220.879908,53.238744,13.5074131545,0.0,4.83426,8.67315315448
 05/12  21:00:00,117.861436058,0.0,0.0,0.0,43.513341876,52.539744,13.5064861819,0.0,4.83426,8.67222618187
 05/12  22:00:00,117.899536275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  23:00:00,118.859177764,0.0,0.0,0.0,43.513341876,52.539744,13.4645075254,0.0,4.83426,8.63024752536
 05/12  24:00:00,117.930979039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,117.921407488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  02:00:00,117.856579963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,117.806069158,0.0,0.0,0.0,43.513341876,52.539744,13.445225009,0.0,4.83426,8.610965009
 05/13  04:00:00,118.203483435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,118.158016294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,106.205827961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.164615197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,100.266954882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.385701842,0.0,0.0,0.0,43.513341876,52.539744,13.4516921984,0.0,4.83426,8.61743219841
 05/13  10:00:00,100.470717211,0.0,0.0,0.0,43.513341876,52.539744,13.5444082083,0.0,4.83426,8.71014820835
 05/13  11:00:00,101.332021902,0.0,0.0,0.0,43.513341876,52.539744,13.4836869544,0.0,4.83426,8.64942695437
 05/13  12:00:00,100.513792467,0.0,0.0,0.0,43.513341876,52.539744,13.4842145204,0.0,4.83426,8.64995452044
 05/13  13:00:00,100.670412078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  14:00:00,100.755147805,0.0,0.0,0.0,43.513341876,52.539744,13.4773874578,0.0,4.83426,8.64312745784
 05/13  15:00:00,100.76351303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  16:00:00,298.836227983,3.07779849865,193.168612859,0.0,43.513341876,52.539744,13.4453689916,0.0,4.83426,8.61110899161
 05/13  17:00:00,371.744758014,3.63132739809,265.12714216,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,456.1756032,4.52540586935,348.028760502,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,316.750020905,2.84281495479,210.89239331,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,340.388448061,2.6009097376,221.464163741,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,118.478977732,0.0,0.0,0.0,43.513341876,52.539744,31.1866284086,0.0,4.83426,26.3523684086
 05/13  22:00:00,118.069580525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,118.905416736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,118.042415744,0.0,0.0,0.0,43.513341876,52.539744,13.4452596516,0.0,4.83426,8.61099965161
 05/14  01:00:00,117.982372028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,117.940318605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,117.918205129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  04:00:00,118.324194169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,118.234790088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,106.287920384,0.0,0.0,0.0,43.513341876,52.539744,13.4452933584,0.0,4.83426,8.61103335842
 05/14  07:00:00,100.257469925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.38447094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  09:00:00,100.512798814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,100.561515041,0.0,0.0,0.0,43.513341876,52.539744,22.2321860392,0.0,4.83426,17.3979260392
 05/14  11:00:00,101.386320251,0.0,0.0,0.0,43.513341876,52.539744,13.4834814553,0.0,4.83426,8.64922145532
 05/14  12:00:00,100.561341471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  13:00:00,100.666444068,0.0,0.0,0.0,43.513341876,52.539744,13.4839819141,0.0,4.83426,8.6497219141
 05/14  14:00:00,100.721557855,0.0,0.0,0.0,43.513341876,52.539744,13.4774708509,0.0,4.83426,8.64321085088
 05/14  15:00:00,290.738747144,2.91516760998,184.385589306,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  16:00:00,296.444161395,2.78890973767,190.894120867,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  17:00:00,398.148743886,4.30064958094,290.022607567,0.0,43.513341876,52.539744,13.4452391297,0.0,4.83426,8.61097912971
 05/14  18:00:00,350.489070171,3.66529056962,243.403390852,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,361.279834998,3.89807003092,253.444061393,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,215.547343894,1.11497043009,100.252614504,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,118.4243496,0.0,0.0,0.0,43.513341876,52.539744,31.1862290371,0.0,4.83426,26.3519690371
 05/14  22:00:00,118.003591186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,118.848045901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,117.981434926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,117.925596032,0.0,0.0,0.0,43.513341876,52.539744,13.4516742473,0.0,4.83426,8.61741424731
 05/15  02:00:00,117.864959423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,117.882385007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.350693411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,118.317689389,0.0,0.0,0.0,43.513341876,52.539744,13.451603261,0.0,4.83426,8.617343261
 05/15  06:00:00,180.925431402,74.0183444828,0.00414163786748,0.0,43.513341876,53.238744,379.553018476,374.698758476,4.83426,0.02
 05/15  07:00:00,433.921770454,74.0183444828,78.2476837415,0.0,220.879908,53.238744,279.950924467,257.591903539,4.83426,17.5247609277
 05/15  08:00:00,566.136589645,75.1731742354,115.402527404,0.0,220.879908,145.652643033,99.7213185923,37.0169427504,36.25695,26.4474258418
 05/15  09:00:00,689.411219644,76.5272647307,236.80154123,0.0,220.879908,145.652643033,80.7555590614,0.0,36.25695,44.4986090614
 05/15  10:00:00,856.130870941,77.7501393391,394.657085956,0.0,220.879908,151.653867033,83.9921377786,0.0,48.3426,35.6495377786
 05/15  11:00:00,1019.28569117,79.1191904758,554.14069381,0.0,220.879908,151.653867033,93.0437859459,0.0,48.3426,44.7011859459
 05/15  12:00:00,1082.68731099,81.348756947,616.360247486,0.0,220.879908,151.653867033,93.1676590826,0.0,48.3426,44.8250590826
 05/15  13:00:00,1069.69806529,82.7419437465,607.808845528,0.0,220.879908,145.652643033,69.0809649511,0.0124676647679,24.1713,44.8971972863
 05/15  14:00:00,1077.3133862,84.6115638229,612.801163763,0.0,220.879908,145.652643033,59.7875377222,0.0,24.1713,35.6162377222
 05/15  15:00:00,1085.27845877,87.8245942312,627.593602041,0.0,220.879908,137.835547516,49.4173277234,0.0,4.83426,44.5830677234
 05/15  16:00:00,1102.86526749,83.8493165299,654.003438475,0.0,220.879908,133.019064,31.4082113232,0.0118864293266,4.83426,26.5620648939
 05/15  17:00:00,1005.53411193,80.7536652435,641.028582956,0.0,220.879908,53.238744,40.2458787723,0.0,4.83426,35.4116187723
 05/15  18:00:00,987.533839921,80.3562500236,624.200736052,0.0,220.879908,53.238744,40.3667460307,0.0,4.83426,35.5324860307
 05/15  19:00:00,867.351290488,78.945358859,505.363753369,0.0,220.879908,53.238744,13.5227209634,0.00883267442855,4.83426,8.67962828901
 05/15  20:00:00,634.89381468,76.8251950991,263.907014816,0.0,220.879908,53.238744,17.5903730008,4.08401889842,4.83426,8.67209410242
 05/15  21:00:00,118.19510466,0.0,0.0,0.0,43.513341876,52.539744,13.5065818353,0.0,4.83426,8.67232183528
 05/15  22:00:00,117.90879399,0.0,0.0,0.0,43.513341876,52.539744,13.4738237171,0.0,4.83426,8.63956371711
 05/15  23:00:00,118.864110287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,117.894481196,0.0,0.0,0.0,43.513341876,52.539744,13.4516349271,0.0,4.83426,8.61737492713
