Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/16  01:00:00,117.867468114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,117.859318736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,117.851065344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,119.947559484,0.0,0.0,0.0,43.513341876,52.539744,13.4515268752,0.0,4.83426,8.61726687522
 05/16  05:00:00,119.598142348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,181.732408498,74.0183444828,0.0042180159003,0.0,43.513341876,53.238744,748.569486766,743.715226766,4.83426,0.02
 05/16  07:00:00,352.614167944,74.0183444828,0.00120341451188,0.0,220.879908,53.238744,483.225334327,452.116616801,4.83426,26.2744575263
 05/16  08:00:00,546.05867095,74.9943570657,97.3797583658,0.0,220.879908,145.652643033,162.620519078,99.9176560454,36.25695,26.4459130323
 05/16  09:00:00,680.236218677,76.2813908963,228.846749355,0.0,220.879908,145.652643033,72.3868727305,0.527411712409,36.25695,35.6025110181
 05/16  10:00:00,870.033900872,77.5596777344,408.362048348,0.0,220.879908,151.653867033,83.9813952084,0.0,48.3426,35.6387952084
 05/16  11:00:00,1020.22279225,78.9789909846,556.815878554,0.0,220.879908,151.653867033,93.0413070722,0.0,48.3426,44.6987070722
 05/16  12:00:00,1095.69055387,81.0433596723,631.619674296,0.0,220.879908,151.653867033,93.1577028788,0.0,48.3426,44.8151028788
 05/16  13:00:00,1106.15439324,83.8174164309,644.240896536,0.0,220.879908,145.652643033,69.0649741595,0.0113894010168,24.1713,44.8822847585
 05/16  14:00:00,1125.91415588,86.7869947643,660.29361384,0.0,220.879908,145.652643033,68.6791578149,0.0,24.1713,44.5078578149
 05/16  15:00:00,1148.02092526,90.7211576194,686.271769622,0.0,220.879908,137.835547516,40.498853373,0.0,4.83426,35.664593373
 05/16  16:00:00,1179.94427781,86.1160050245,728.465102351,0.0,220.879908,133.019064,40.2526442017,0.0117575939561,4.83426,35.4066266078
 05/16  17:00:00,1071.80603313,82.3700077883,703.428837592,0.0,220.879908,53.238744,31.3932347942,0.0,4.83426,26.5589747942
 05/16  18:00:00,1046.84603385,81.5201605831,678.971920322,0.0,220.879908,53.238744,40.3574005114,0.0,4.83426,35.5231405114
 05/16  19:00:00,1024.26950285,79.9006509143,658.241518451,0.0,220.879908,53.238744,13.5159436357,0.0,4.83426,8.68168363569
 05/16  20:00:00,1018.55256845,78.0717706572,642.630503406,0.0,220.879908,53.238744,13.5060087096,0.0,4.83426,8.6717487096
 05/16  21:00:00,118.174663696,0.0,0.0,0.0,43.513341876,52.539744,13.5058325433,0.0,4.83426,8.67157254331
 05/16  22:00:00,118.214968745,0.0,0.0,0.0,43.513341876,52.539744,13.4741278937,0.0,4.83426,8.63986789367
 05/16  23:00:00,119.128314993,0.0,0.0,0.0,43.513341876,52.539744,13.4640806185,0.0,4.83426,8.62982061853
 05/16  24:00:00,118.255331768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,118.220817309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,118.169621417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  03:00:00,118.149571092,0.0,0.0,0.0,43.513341876,52.539744,13.4516341988,0.0,4.83426,8.61737419881
 05/17  04:00:00,118.623041951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,118.567974037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  06:00:00,427.62884745,74.2520056738,242.486866034,0.0,43.513341876,53.238744,60.0616063144,55.2073463144,4.83426,0.02
 05/17  07:00:00,679.82393445,74.0790784452,322.214243892,0.0,220.879908,53.238744,39.1626667113,8.05545917541,4.83426,26.2729475359
 05/17  08:00:00,986.799988015,78.6085043976,530.514731062,0.0,220.879908,145.652643033,62.7029469809,0.00554063530733,36.25695,26.4404563456
 05/17  09:00:00,1028.36289131,80.7781256538,568.479850252,0.0,220.879908,145.652643033,71.8468527499,0.0,36.25695,35.5899027499
 05/17  10:00:00,1072.16368157,83.0545580924,603.202537618,0.0,220.879908,151.653867033,83.9790894868,0.0,48.3426,35.6364894868
 05/17  11:00:00,1117.78983585,85.8052314026,644.699156627,0.0,220.879908,151.653867033,93.0320890194,0.0,48.3426,44.6894890194
 05/17  12:00:00,1151.24754199,89.7066937057,674.222824157,0.0,220.879908,151.653867033,93.1525942187,0.0,48.3426,44.8099942187
 05/17  13:00:00,1172.09175707,94.1427454234,695.502152501,0.0,220.879908,145.652643033,69.0658593856,0.0179992935921,24.1713,44.876560092
 05/17  14:00:00,1198.05920311,98.0762013696,716.912074795,0.0,220.879908,145.652643033,68.6738866118,0.0,24.1713,44.5025866118
 05/17  15:00:00,1208.0601882,101.811551968,731.083063806,0.0,220.879908,137.835547516,40.5011908132,0.00717535403772,4.83426,35.6597554592
 05/17  16:00:00,1235.08243949,97.7938860941,767.750154567,0.0,220.879908,133.019064,40.2480100804,0.0115468016645,4.83426,35.4022032787
 05/17  17:00:00,1126.50858034,90.8911726293,746.400025747,0.0,220.879908,53.238744,31.3897504556,0.0,4.83426,26.5554904556
 05/17  18:00:00,1100.97052786,88.8788586436,723.544876891,0.0,220.879908,53.238744,40.3518158487,0.0,4.83426,35.5175558487
 05/17  19:00:00,1082.66972,86.2017045839,707.953519766,0.0,220.879908,53.238744,13.5153713048,0.0,4.83426,8.68111130477
 05/17  20:00:00,1049.34374501,82.4744816406,668.1799045,0.0,220.879908,53.238744,13.5054580574,0.0,4.83426,8.67119805745
 05/17  21:00:00,257.740096908,1.1159059368,136.859822452,0.0,43.513341876,52.539744,13.5061772278,0.0,4.83426,8.67191722779
 05/17  22:00:00,234.048381917,1.1160439921,113.449340583,0.0,43.513341876,52.539744,13.4739930623,0.0,4.83426,8.6397330623
 05/17  23:00:00,119.25178884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,118.383688517,0.0,0.0,0.0,43.513341876,52.539744,13.4513458742,0.0,4.83426,8.61708587424
 05/18  01:00:00,118.357110729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  02:00:00,118.328368429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,118.306355572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,118.81243833,0.0,0.0,0.0,43.513341876,52.539744,13.4514926155,0.0,4.83426,8.61723261546
 05/18  05:00:00,118.755065582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  06:00:00,733.062909437,75.2890756658,543.103459929,0.0,43.513341876,53.238744,4.86402903921,0.00976903921489,4.83426,0.02
 05/18  07:00:00,915.959299539,74.744060147,555.058236188,0.0,220.879908,53.238744,31.1062304249,0.0,4.83426,26.2719704249
 05/18  08:00:00,1034.52400072,83.4626750478,571.692772517,0.0,220.879908,145.652643033,62.6943545382,0.0,36.25695,26.4374045382
 05/18  09:00:00,1073.78616979,86.1645865295,607.437841403,0.0,220.879908,145.652643033,71.844675515,0.0,36.25695,35.587725515
 05/18  10:00:00,1125.50426157,89.0169949952,649.683630461,0.0,220.879908,151.653867033,83.9714445961,0.0,48.3426,35.6288445961
 05/18  11:00:00,1159.52868639,91.7165520218,679.814447858,0.0,220.879908,151.653867033,93.0261748453,0.0,48.3426,44.6835748453
 05/18  12:00:00,1186.88704507,94.6360668804,704.614791728,0.0,220.879908,151.653867033,93.1442281219,0.0,48.3426,44.8016281219
 05/18  13:00:00,1197.74543222,97.8228558165,717.804810565,0.0,220.879908,145.652643033,69.0409033101,0.0,24.1713,44.8696033101
 05/18  14:00:00,1205.93264134,100.081903425,723.858311431,0.0,220.879908,145.652643033,59.7698407598,0.0,24.1713,35.5985407598
 05/18  15:00:00,1221.1081811,102.801684311,744.130684171,0.0,220.879908,137.835547516,49.4062717136,0.00693972743497,4.83426,44.5650719862
 05/18  16:00:00,1245.40575852,100.099515182,776.493853176,0.0,220.879908,133.019064,31.3983767415,0.011886838797,4.83426,26.5522299027
 05/18  17:00:00,1137.13791578,92.4442781809,756.443473784,0.0,220.879908,53.238744,40.231485459,0.0,4.83426,35.397225459
 05/18  18:00:00,1108.91481113,90.297997822,730.788870124,0.0,220.879908,53.238744,40.3496901376,0.0,4.83426,35.5154301376
 05/18  19:00:00,1082.77176449,87.2322840991,707.435348476,0.0,220.879908,53.238744,13.5147499562,0.0,4.83426,8.68048995615
 05/18  20:00:00,1066.25259684,83.6033325176,682.88429506,0.0,220.879908,53.238744,13.5058500322,0.0,4.83426,8.67159003221
 05/18  21:00:00,471.190832522,2.87011578652,346.727231666,0.0,43.513341876,52.539744,13.5056521661,0.0,4.83426,8.67139216615
 05/18  22:00:00,199.433547043,0.747462357139,79.4601690363,0.0,43.513341876,52.539744,13.4737228012,0.0,4.83426,8.63946280118
 05/18  23:00:00,193.323455545,0.7415012568,72.5888071555,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  24:00:00,118.218393822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,118.159654809,0.0,0.0,0.0,43.513341876,52.539744,13.4515289814,0.0,4.83426,8.61726898145
 05/19  02:00:00,118.095628945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,118.028361808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,120.21143461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  05:00:00,119.842095466,0.0,0.0,0.0,43.513341876,52.539744,13.4513696603,0.0,4.83426,8.61710966033
 05/19  06:00:00,188.827426071,74.1598504322,6.90000385744,0.0,43.513341876,53.238744,325.874379074,321.020119074,4.83426,0.02
 05/19  07:00:00,352.655944137,74.0183444828,0.0,0.0,220.879908,53.238744,322.81799564,300.46519841,4.83426,17.5185372297
 05/19  08:00:00,549.996401385,77.4724193994,98.0286066904,0.0,220.879908,145.652643033,223.583223033,160.888425777,36.25695,26.4378472558
 05/19  09:00:00,538.487539219,78.9336799992,84.6650040353,0.0,220.879908,145.652643033,185.685879038,104.956989184,36.25695,44.4719398537
 05/19  10:00:00,629.409046094,80.1687346187,167.59407542,0.0,220.879908,151.653867033,108.632619769,24.6680410188,48.3426,35.6219787499
 05/19  11:00:00,702.820243192,81.6661762992,238.13709109,0.0,220.879908,151.653867033,93.0174098424,0.0,48.3426,44.6748098424
 05/19  12:00:00,754.406060931,83.0974948738,288.929722419,0.0,220.879908,151.653867033,93.1383806986,0.0,48.3426,44.7957806986
 05/19  13:00:00,845.448541521,85.0840128193,383.566660966,0.0,220.879908,145.652643033,69.0443232194,0.00713913361855,24.1713,44.8658840858
 05/19  14:00:00,917.152958779,86.9386889448,453.459683057,0.0,220.879908,145.652643033,59.7693579243,0.0,24.1713,35.5980579243
 05/19  15:00:00,964.903833157,89.3623752815,506.478001583,0.0,220.879908,137.835547516,40.4921079342,0.00407159472871,4.83426,35.6537763395
 05/19  16:00:00,942.502902763,84.2099642105,493.945546872,0.0,220.879908,133.019064,40.239955346,0.0105496849674,4.83426,35.395145661
 05/19  17:00:00,772.479340714,80.448350693,407.335886358,0.0,220.879908,53.238744,40.2258214326,0.0,4.83426,35.3915614326
 05/19  18:00:00,672.041121384,79.3950278143,307.951572198,0.0,220.879908,53.238744,40.3418647556,0.0,4.83426,35.5076047556
 05/19  19:00:00,558.973103056,77.7422208802,197.303298617,0.0,220.879908,53.238744,21.4618574073,7.94881957552,4.83426,8.6787778318
 05/19  20:00:00,441.034056742,76.0380086786,70.8998575579,0.0,220.879908,53.238744,82.4969396825,68.9922327466,4.83426,8.67044693595
 05/19  21:00:00,117.797358767,0.0,0.0,0.0,43.513341876,52.539744,13.5048105258,0.0,4.83426,8.67055052584
 05/19  22:00:00,117.848165401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  23:00:00,118.816820239,0.0,0.0,0.0,43.513341876,52.539744,13.4637304972,0.0,4.83426,8.62947049721
 05/19  24:00:00,117.87369285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,117.83945623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,117.820544954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,117.812077471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.219735232,0.0,0.0,0.0,43.513341876,52.539744,13.4443932756,0.0,4.83426,8.61013327562
 05/20  05:00:00,118.174797494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,106.262417883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  07:00:00,100.226268269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  08:00:00,100.327914206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.472425463,0.0,0.0,0.0,43.513341876,52.539744,13.4512353873,0.0,4.83426,8.61697538726
 05/20  10:00:00,100.552222532,0.0,0.0,0.0,43.513341876,52.539744,13.5408397277,0.0,4.83426,8.70657972771
 05/20  11:00:00,101.365687357,0.0,0.0,0.0,43.513341876,52.539744,13.4824693708,0.0,4.83426,8.64820937078
 05/20  12:00:00,100.566084599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  13:00:00,100.677261115,0.0,0.0,0.0,43.513341876,52.539744,13.4764622346,0.0,4.83426,8.64220223456
 05/20  14:00:00,100.698118938,0.0,0.0,0.0,43.513341876,52.539744,13.4765786738,0.0,4.83426,8.64231867385
 05/20  15:00:00,100.691568721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  16:00:00,273.300683213,2.9831782055,165.845381591,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,342.107006495,3.34933439965,233.826621527,0.0,43.513341876,52.539744,13.4451217717,0.0,4.83426,8.61086177167
 05/20  18:00:00,378.186916765,3.92276941118,268.676382859,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,279.596553813,2.60469703289,172.707821128,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,247.417612845,2.13111575418,132.817215658,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,118.381804371,0.0,0.0,0.0,43.513341876,52.539744,31.173127108,0.0,4.83426,26.338867108
 05/20  22:00:00,117.968120229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,118.798359398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  24:00:00,117.89672272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,117.878653784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,117.873556503,0.0,0.0,0.0,43.513341876,52.539744,13.4433624159,0.0,4.83426,8.60910241591
 05/21  03:00:00,117.850815167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.248469353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,118.206115815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,103.309327258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,100.294016261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.403574739,0.0,0.0,0.0,43.513341876,52.539744,13.4512327218,0.0,4.83426,8.61697272178
 05/21  09:00:00,100.51492237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,100.580661574,0.0,0.0,0.0,43.513341876,52.539744,13.5413325621,0.0,4.83426,8.70707256211
 05/21  11:00:00,101.41290035,0.0,0.0,0.0,43.513341876,52.539744,13.4825053349,0.0,4.83426,8.64824533489
 05/21  12:00:00,100.591673688,0.0,0.0,0.0,43.513341876,52.539744,13.4808856422,0.0,4.83426,8.64662564218
 05/21  13:00:00,100.696430762,0.0,0.0,0.0,43.513341876,52.539744,13.4823142738,0.0,4.83426,8.64805427381
 05/21  14:00:00,100.731211373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  15:00:00,100.72514517,0.0,0.0,0.0,43.513341876,52.539744,13.4761822537,0.0,4.83426,8.64192225373
 05/21  16:00:00,406.445280386,4.19351493599,296.838722738,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,378.9384529,3.81551139176,270.272779378,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,415.961598336,4.37256078102,306.160076941,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,279.601392742,2.60469703289,173.1338313,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,245.568672467,2.13111575418,131.304642816,0.0,43.513341876,52.539744,13.4450979141,0.0,4.83426,8.61083791415
 05/21  21:00:00,118.392378728,0.0,0.0,0.0,43.513341876,52.539744,22.3987878288,0.0,4.83426,17.5645278288
 05/21  22:00:00,117.975315468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.800458571,0.0,0.0,0.0,43.513341876,52.539744,13.4450768163,0.0,4.83426,8.61081681635
 05/21  24:00:00,117.916715601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,117.89614679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,117.846654757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,117.833869349,0.0,0.0,0.0,43.513341876,52.539744,12.8275705105,0.0,4.83426,7.99331051049
 05/22  04:00:00,118.266696616,0.0,0.0,0.0,43.513341876,52.539744,5.47731100847,0.0,4.83426,0.643051008473
 05/22  05:00:00,118.256828409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,177.939333601,74.0183444828,0.00399420141495,0.0,43.513341876,53.238744,467.939162881,463.084902881,4.83426,0.02
 05/22  07:00:00,391.313420975,74.0183444828,37.6460809903,0.0,220.879908,53.238744,366.277667252,335.179963776,4.83426,26.2634434761
 05/22  08:00:00,518.139027276,74.4752680733,69.1910607547,0.0,220.879908,145.652643033,181.72302141,119.040562027,36.25695,26.4255093827
 05/22  09:00:00,529.938652145,75.1225310365,80.471983762,0.0,220.879908,145.652643033,174.684217391,102.85747707,36.25695,35.5697903209
 05/22  10:00:00,561.727279886,75.7483181411,105.129983509,0.0,220.879908,151.653867033,142.988382926,59.0374619903,48.3426,35.6083209354
 05/22  11:00:00,610.878184664,76.3966868548,152.448001868,0.0,220.879908,151.653867033,101.177326127,8.17837549709,48.3426,44.6563506296
 05/22  12:00:00,666.656015976,77.1716282202,208.25947814,0.0,220.879908,151.653867033,93.1120302741,0.0,48.3426,44.7694302741
 05/22  13:00:00,735.228373565,78.0430415913,281.525310522,0.0,220.879908,145.652643033,69.01961056,0.0066659274314,24.1713,44.8416446325
 05/22  14:00:00,780.291904806,78.8649672998,325.594304825,0.0,220.879908,145.652643033,59.7528075976,0.0,24.1713,35.5815075976
 05/22  15:00:00,899.085685066,79.825089976,450.698893555,0.0,220.879908,137.835547516,40.4711327623,0.0,4.83426,35.6368727623
 05/22  16:00:00,926.486982121,76.8099157749,486.153836766,0.0,220.879908,133.019064,40.2264395371,0.0111931458109,4.83426,35.3809863913
 05/22  17:00:00,774.514534708,75.1741554596,415.927885367,0.0,220.879908,53.238744,31.3725641317,0.0,4.83426,26.5383041317
 05/22  18:00:00,757.328146541,75.0033298711,398.967558738,0.0,220.879908,53.238744,40.3304338885,0.0,4.83426,35.4961738885
 05/22  19:00:00,694.496025911,74.7859942002,336.172175086,0.0,220.879908,53.238744,13.5142675845,0.0,4.83426,8.68000758454
 05/22  20:00:00,641.970970916,74.5560124538,275.189883602,0.0,220.879908,53.238744,13.5044547914,0.0,4.83426,8.67019479139
 05/22  21:00:00,118.397192793,0.0,0.0,0.0,43.513341876,52.539744,13.5048042574,0.0,4.83426,8.67054425737
 05/22  22:00:00,118.084094377,0.0,0.0,0.0,43.513341876,52.539744,13.4729260883,0.0,4.83426,8.63866608827
 05/22  23:00:00,118.987874431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  24:00:00,118.096166804,0.0,0.0,0.0,43.513341876,52.539744,13.4512059247,0.0,4.83426,8.61694592466
 05/23  01:00:00,118.073792171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,118.018124895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,117.949541895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,120.168357254,0.0,0.0,0.0,43.513341876,52.539744,13.4512381403,0.0,4.83426,8.61697814028
 05/23  05:00:00,119.893110202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,281.464128888,74.0183444828,99.6245363328,0.0,43.513341876,53.238744,263.426587171,258.572327171,4.83426,0.02
 05/23  07:00:00,437.411420756,74.0183444828,81.6207427545,0.0,220.879908,53.238744,189.908108093,158.813629312,4.83426,26.2602187813
 05/23  08:00:00,638.391663262,75.3344264483,187.857387024,0.0,220.879908,145.652643033,65.0809053653,2.4024883065,36.25695,26.4214670588
 05/23  09:00:00,792.946270959,76.6340997672,339.831787809,0.0,220.879908,145.652643033,71.8194429768,0.0,36.25695,35.5624929768
 05/23  10:00:00,928.810724589,77.4730760164,468.052108011,0.0,220.879908,151.653867033,83.9460877283,0.0,48.3426,35.6034877283
 05/23  11:00:00,1019.35982407,79.0970373152,554.944093462,0.0,220.879908,151.653867033,93.0003957712,0.00852207856495,48.3426,44.6492736927
 05/23  12:00:00,1045.52663605,81.3683828484,578.800749394,0.0,220.879908,151.653867033,90.8455030492,0.0,48.3426,42.5029030492
 05/23  13:00:00,1025.84988116,82.4510871506,564.128844975,0.0,220.879908,145.652643033,71.278599911,0.0123877364028,24.1713,47.0949121746
 05/23  14:00:00,1029.78088359,83.4516074149,566.952758721,0.0,220.879908,145.652643033,59.7476996094,0.0,24.1713,35.5763996094
 05/23  15:00:00,1052.23985757,84.6301265491,595.611637323,0.0,220.879908,137.835547516,40.4668309936,0.0,4.83426,35.6325709936
 05/23  16:00:00,1096.79978137,79.9663223833,649.761751528,0.0,220.879908,133.019064,40.2229385761,0.0120552209331,4.83426,35.3766233552
 05/23  17:00:00,993.657880433,77.1103121025,629.581221523,0.0,220.879908,53.238744,31.3690821037,0.0,4.83426,26.5348221037
 05/23  18:00:00,986.450012835,77.3879931616,622.206939205,0.0,220.879908,53.238744,40.3284059586,0.0,4.83426,35.4941459586
 05/23  19:00:00,971.942958461,77.1803016917,608.038998432,0.0,220.879908,53.238744,13.5136303546,0.0,4.83426,8.67937035458
 05/23  20:00:00,959.686076025,76.2578804289,587.97093523,0.0,220.879908,53.238744,13.5036287798,0.0,4.83426,8.66936877976
 05/23  21:00:00,118.221741805,0.0,0.0,0.0,43.513341876,52.539744,13.5042630752,0.0,4.83426,8.67000307525
 05/23  22:00:00,118.235755104,0.0,0.0,0.0,43.513341876,52.539744,13.4729936241,0.0,4.83426,8.63873362411
 05/23  23:00:00,119.071329679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,118.17268565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  01:00:00,118.12040823,0.0,0.0,0.0,43.513341876,52.539744,13.4511056021,0.0,4.83426,8.61684560211
 05/24  02:00:00,118.061134292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,118.033590583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  04:00:00,118.490164788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,118.444098967,0.0,0.0,0.0,43.513341876,52.539744,13.4511277692,0.0,4.83426,8.6168677692
 05/24  06:00:00,391.095641429,74.0366829185,208.9529308,0.0,43.513341876,53.238744,230.78456474,225.93030474,4.83426,0.02
 05/24  07:00:00,518.297810805,74.0183444828,161.461300006,0.0,220.879908,53.238744,140.266542248,117.919027199,4.83426,17.5132550492
 05/24  08:00:00,795.067494269,76.8054520125,341.824117101,0.0,220.879908,145.652643033,62.6857584553,0.00552060158996,36.25695,26.4232878537
 05/24  09:00:00,1000.3361383,78.6064104428,544.14233953,0.0,220.879908,145.652643033,71.8186315852,0.0,36.25695,35.5616815852
 05/24  10:00:00,1064.82193467,79.7412926242,600.699318011,0.0,220.879908,151.653867033,92.8335430627,0.0,48.3426,44.4909430627
 05/24  11:00:00,1095.0116999,81.0796990494,628.33897253,0.0,220.879908,151.653867033,84.0605001535,0.0,48.3426,35.7179001535
 05/24  12:00:00,1106.70047749,82.636760408,638.640805792,0.0,220.879908,151.653867033,93.098335545,0.0,48.3426,44.755735545
 05/24  13:00:00,1098.55498091,84.2850244076,634.761436757,0.0,220.879908,145.652643033,69.0046723173,0.0115075859058,24.1713,44.8218647314
 05/24  14:00:00,1111.02321592,85.8484941488,645.623774032,0.0,220.879908,145.652643033,59.7406970258,0.0,24.1713,35.5693970258
 05/24  15:00:00,1110.97637936,87.0825930252,652.233624306,0.0,220.879908,137.835547516,49.3583250947,0.0,4.83426,44.5240650947
 05/24  16:00:00,1138.49534284,80.8371253241,691.599577773,0.0,220.879908,133.019064,31.3796920728,0.0120222731747,4.83426,26.5334097996
 05/24  17:00:00,1062.66266142,77.7044972139,698.912618482,0.0,220.879908,53.238744,40.2023190078,0.0,4.83426,35.3680590078
 05/24  18:00:00,1050.95984899,77.2650419125,687.938299964,0.0,220.879908,53.238744,40.3205778595,0.0,4.83426,35.4863178595
 05/24  19:00:00,1011.14037128,76.7363657874,648.12405209,0.0,220.879908,53.238744,13.5128213354,0.0,4.83426,8.67856133539
 05/24  20:00:00,987.467914403,76.266894759,615.981441487,0.0,220.879908,53.238744,13.5036582528,0.0,4.83426,8.66939825279
 05/24  21:00:00,118.625392988,0.0,0.0,0.0,43.513341876,52.539744,13.5036369295,0.0,4.83426,8.66937692949
 05/24  22:00:00,118.261094595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  23:00:00,119.142201536,0.0,0.0,0.0,43.513341876,52.539744,13.4617707859,0.0,4.83426,8.62751078587
 05/24  24:00:00,118.223924974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,118.189268231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,118.17373853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,118.152069332,0.0,0.0,0.0,43.513341876,52.539744,13.4509597627,0.0,4.83426,8.61669976267
 05/25  04:00:00,118.666929571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,118.646055491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,648.544305737,74.3546823558,464.043222121,0.0,43.513341876,53.238744,12.0386954866,7.18443548662,4.83426,0.02
 05/25  07:00:00,749.453002232,74.0183444828,391.130365602,0.0,220.879908,53.238744,59.0821720827,27.9906629376,4.83426,26.2572491451
 05/25  08:00:00,862.546886381,77.3534335207,408.541775795,0.0,220.879908,145.652643033,62.6767422089,0.0,36.25695,26.4197922089
 05/25  09:00:00,859.45772785,78.4991285811,404.145629323,0.0,220.879908,145.652643033,71.8108188983,0.0,36.25695,35.5538688983
 05/25  10:00:00,920.245960825,79.7888123304,457.480369789,0.0,220.879908,151.653867033,83.9385020602,0.0,48.3426,35.5959020602
 05/25  11:00:00,958.148023751,81.0533143756,493.318496743,0.0,220.879908,151.653867033,92.9768672295,0.0,48.3426,44.6342672295
 05/25  12:00:00,1033.92014317,82.7550173155,568.450132409,0.0,220.879908,151.653867033,93.0891759092,0.0,48.3426,44.7465759092
 05/25  13:00:00,1031.30573047,84.6538195082,569.94407962,0.0,220.879908,145.652643033,69.0014381983,0.0121156707853,24.1713,44.8180225275
 05/25  14:00:00,1033.85034026,86.260475538,570.856697208,0.0,220.879908,145.652643033,59.7388820929,0.0,24.1713,35.5675820929
 05/25  15:00:00,1049.20113519,89.1997599232,591.114491998,0.0,220.879908,137.835547516,40.4553401605,0.0,4.83426,35.6210801605
 05/25  16:00:00,1066.14362124,84.4713823941,617.796888978,0.0,220.879908,133.019064,40.214197529,0.0124163738498,4.83426,35.3675211551
 05/25  17:00:00,956.724287425,81.0799267336,591.413458364,0.0,220.879908,53.238744,31.3618796366,0.0,4.83426,26.5276196366
 05/25  18:00:00,890.094351989,80.4789325045,525.813175073,0.0,220.879908,53.238744,40.3162520286,0.0,4.83426,35.4819920286
 05/25  19:00:00,805.112368279,78.8790558846,442.45019571,0.0,220.879908,53.238744,13.5123475031,0.0,4.83426,8.67808750312
 05/25  20:00:00,691.194679705,77.2351638497,321.633217661,0.0,220.879908,53.238744,13.503491934,0.0,4.83426,8.66923193398
 05/25  21:00:00,118.340396773,0.0,0.0,0.0,43.513341876,52.539744,13.5040716441,0.0,4.83426,8.6698116441
 05/25  22:00:00,118.031762041,0.0,0.0,0.0,43.513341876,52.539744,13.4724756939,0.0,4.83426,8.63821569386
 05/25  23:00:00,118.976829569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  24:00:00,118.033709913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,118.005818048,0.0,0.0,0.0,43.513341876,52.539744,13.4509173058,0.0,4.83426,8.61665730583
 05/26  02:00:00,117.993262915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  03:00:00,117.937226622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,120.021667377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,119.66509442,0.0,0.0,0.0,43.513341876,52.539744,13.4508958839,0.0,4.83426,8.61663588395
 05/26  06:00:00,178.654371822,74.0183444828,0.00494141486987,0.0,43.513341876,53.238744,431.28136093,426.42710093,4.83426,0.02
 05/26  07:00:00,444.719948426,74.0183444828,88.9595896933,0.0,220.879908,53.238744,239.078740325,216.735784352,4.83426,17.5086959738
 05/26  08:00:00,592.682786994,76.1859841741,141.628263408,0.0,220.879908,145.652643033,78.5212316934,15.8469429013,36.25695,26.4173387921
 05/26  09:00:00,762.686050555,77.9461885054,308.768770862,0.0,220.879908,145.652643033,71.8113236008,0.0,36.25695,35.5543736008
 05/26  10:00:00,898.556426619,79.3805300795,437.00603407,0.0,220.879908,151.653867033,83.9291410931,0.0,48.3426,35.5865410931
 05/26  11:00:00,991.892808112,80.9619252356,526.998805183,0.0,220.879908,151.653867033,92.9742632078,0.0,48.3426,44.6316632078
 05/26  12:00:00,1048.10826804,83.190752193,581.561492066,0.0,220.879908,151.653867033,93.0848485214,0.0,48.3426,44.7422485214
 05/26  13:00:00,1057.32803566,86.0852331668,593.376772984,0.0,220.879908,145.652643033,68.9930012737,0.0116842799938,24.1713,44.8100169937
 05/26  14:00:00,1058.46756584,88.7494757878,591.193096889,0.0,220.879908,145.652643033,59.7310925027,0.0,24.1713,35.5597925027
 05/26  15:00:00,1067.36924488,92.4917259132,603.830762338,0.0,220.879908,137.835547516,40.4568732037,0.00684877342346,4.83426,35.6157644303
 05/26  16:00:00,1095.69307491,87.3492282607,642.666705346,0.0,220.879908,133.019064,40.2091642553,0.0118490932539,4.83426,35.363055162
 05/26  17:00:00,1004.33506282,83.3249587563,635.001040017,0.0,220.879908,53.238744,31.3580734126,0.0,4.83426,26.5238134126
 05/26  18:00:00,995.099294412,82.6225569271,626.641088265,0.0,220.879908,53.238744,40.3122857866,0.0,4.83426,35.4780257866
 05/26  19:00:00,961.749372444,80.564149776,596.200665483,0.0,220.879908,53.238744,13.511967038,0.0,4.83426,8.677707038
 05/26  20:00:00,797.997648608,78.3805593158,426.738817611,0.0,220.879908,53.238744,13.5201980064,0.0163746923654,4.83426,8.669563314
 05/26  21:00:00,186.160458063,1.11636798763,65.9567158555,0.0,43.513341876,52.539744,13.5037634595,0.0,4.83426,8.66950345951
 05/26  22:00:00,118.077733275,0.0,0.0,0.0,43.513341876,52.539744,13.4710486931,0.0,4.83426,8.63678869313
 05/26  23:00:00,118.942206825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,117.956249426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  01:00:00,117.89955214,0.0,0.0,0.0,43.513341876,52.539744,13.4447972093,0.0,4.83426,8.61053720931
 05/27  02:00:00,117.888196646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,117.876112692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.270086532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,118.211209845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  06:00:00,103.281515209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.187974125,0.0,0.0,0.0,43.513341876,52.539744,13.4447603703,0.0,4.83426,8.6105003703
 05/27  08:00:00,100.244529504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.360643592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,100.368706823,0.0,0.0,0.0,43.513341876,52.539744,13.5390930141,0.0,4.83426,8.70483301409
 05/27  11:00:00,101.216626108,0.0,0.0,0.0,43.513341876,52.539744,13.4815383037,0.0,4.83426,8.64727830366
 05/27  12:00:00,100.383818681,0.0,0.0,0.0,43.513341876,52.539744,13.4816810427,0.0,4.83426,8.64742104265
 05/27  13:00:00,100.46862307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  14:00:00,100.491345624,0.0,0.0,0.0,43.513341876,52.539744,13.4750406938,0.0,4.83426,8.64078069381
 05/27  15:00:00,100.465625351,0.0,0.0,0.0,43.513341876,52.539744,13.474973393,0.0,4.83426,8.64071339303
 05/27  16:00:00,100.264057522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,100.261226432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,100.217925702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,100.649807911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,109.578276068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,118.310114526,0.0,0.0,0.0,43.513341876,52.539744,31.1540006516,0.0,4.83426,26.3197406516
 05/27  22:00:00,117.92956693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  23:00:00,118.760969174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,117.842318842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,117.798632551,0.0,0.0,0.0,43.513341876,52.539744,13.4448465703,0.0,4.83426,8.61058657026
 05/28  02:00:00,117.797038499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,117.78918334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.203247888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  05:00:00,118.170937175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,103.259560259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.164514027,0.0,0.0,0.0,43.513341876,52.539744,13.444789413,0.0,4.83426,8.61052941304
 05/28  08:00:00,100.231102804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,100.343161508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  10:00:00,100.411902968,0.0,0.0,0.0,43.513341876,52.539744,22.2211171948,0.0,4.83426,17.3868571948
 05/28  11:00:00,101.282771896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  12:00:00,100.462737656,0.0,0.0,0.0,43.513341876,52.539744,13.4814427904,0.0,4.83426,8.64718279036
 05/28  13:00:00,100.549336043,0.0,0.0,0.0,43.513341876,52.539744,13.4807798311,0.0,4.83426,8.6465198311
 05/28  14:00:00,100.600715211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  15:00:00,100.627251029,0.0,0.0,0.0,43.513341876,52.539744,13.4747208911,0.0,4.83426,8.64046089114
 05/28  16:00:00,100.452494312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,236.396474391,1.99022180778,131.995989631,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,239.668713717,2.13111575418,135.033374564,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,237.17138509,2.13111575418,132.065823447,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  20:00:00,109.720798781,0.0,0.0,0.0,43.513341876,52.539744,13.4448636323,0.0,4.83426,8.61060363228
 05/28  21:00:00,118.376998649,0.0,0.0,0.0,43.513341876,52.539744,22.3875748562,0.0,4.83426,17.5533148562
 05/28  22:00:00,117.959549929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,118.766722565,0.0,0.0,0.0,43.513341876,52.539744,13.4448384491,0.0,4.83426,8.61057844907
 05/28  24:00:00,117.869330893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,117.850307239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,117.840293893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  03:00:00,117.837039631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.294655662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,118.256975566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,103.326802749,0.0,0.0,0.0,43.513341876,52.539744,13.444754645,0.0,4.83426,8.61049464499
 05/29  07:00:00,100.266665328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,100.377661283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,100.481839143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,100.526450389,0.0,0.0,0.0,43.513341876,52.539744,13.4507233845,0.0,4.83426,8.61646338446
 05/29  11:00:00,101.396968165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  12:00:00,100.591928827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,100.676592194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,100.678178897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,100.597541338,0.0,0.0,0.0,43.513341876,52.539744,13.4446918209,0.0,4.83426,8.61043182089
 05/29  16:00:00,100.363200639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  17:00:00,100.344861105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,100.333915966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,100.808911045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,109.692440633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,118.370391787,0.0,0.0,0.0,43.513341876,52.539744,13.4448002043,0.0,4.83426,8.61054020428
 05/29  22:00:00,118.018264155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,118.868773651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,118.015138066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,118.01494367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,117.994965043,0.0,0.0,0.0,43.513341876,52.539744,13.4506888551,0.0,4.83426,8.61642885514
 05/30  03:00:00,117.961746671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,120.20176163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  05:00:00,119.861737045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,305.506207669,74.0183444828,123.462873721,0.0,43.513341876,53.238744,280.765393258,267.314529334,4.83426,8.61660392464
 05/30  07:00:00,468.033103644,74.0183444828,111.970671068,0.0,220.879908,53.238744,251.153410755,228.81442742,4.83426,17.5047233349
 05/30  08:00:00,638.877538326,74.6982531174,188.701130109,0.0,220.879908,145.652643033,132.535107121,69.871217939,36.25695,26.4069391822
 05/30  09:00:00,728.471757875,75.6972400448,276.384968907,0.0,220.879908,145.652643033,77.9748655862,6.18467358482,36.25695,35.5332420014
 05/30  10:00:00,801.131158303,76.4699115577,341.846483097,0.0,220.879908,151.653867033,83.9100019249,0.0,48.3426,35.5674019249
 05/30  11:00:00,887.408009818,77.2485241328,426.103068638,0.0,220.879908,151.653867033,84.0437227197,0.011737133169,48.3426,35.6893855865
 05/30  12:00:00,980.955494872,78.0844253103,519.413843378,0.0,220.879908,151.653867033,93.061361667,0.0,48.3426,44.718761667
 05/30  13:00:00,1011.13870904,78.8782815913,554.543269271,0.0,220.879908,145.652643033,68.9661817749,0.0161863427683,24.1713,44.7786954321
 05/30  14:00:00,1030.0514953,79.8391435579,572.261114651,0.0,220.879908,145.652643033,59.7106897191,0.0,24.1713,35.5393897191
 05/30  15:00:00,1043.16562987,81.9014601058,591.005278022,0.0,220.879908,137.835547516,44.1454760254,0.0,4.83426,39.3112160254
 05/30  16:00:00,1085.54963521,78.7582108238,641.981646517,0.0,220.879908,133.019064,36.4992239967,0.0116710350149,4.83426,31.6532929617
 05/30  17:00:00,990.632322995,76.5372989311,629.549877854,0.0,220.879908,53.238744,31.3438817785,0.0,4.83426,26.5096217785
 05/30  18:00:00,935.495209615,76.9871955851,574.275519598,0.0,220.879908,53.238744,40.291525269,0.0,4.83426,35.457265269
 05/30  19:00:00,854.577863511,76.7006238191,493.887318873,0.0,220.879908,53.238744,13.511053046,0.0,4.83426,8.67679304605
 05/30  20:00:00,746.098714812,75.7896295258,377.721819996,0.0,220.879908,53.238744,13.5024234979,0.0,4.83426,8.66816349793
 05/30  21:00:00,118.032248934,0.0,0.0,0.0,43.513341876,52.539744,13.5028808647,0.0,4.83426,8.6686208647
 05/30  22:00:00,118.077813649,0.0,0.0,0.0,43.513341876,52.539744,13.4716150299,0.0,4.83426,8.63735502993
 05/30  23:00:00,118.972496724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,118.056470249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,118.016886669,0.0,0.0,0.0,43.513341876,52.539744,13.4507525771,0.0,4.83426,8.61649257707
 05/31  02:00:00,117.996712385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,117.972142208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  04:00:00,118.408625422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,118.35023377,0.0,0.0,0.0,43.513341876,52.539744,13.4506210992,0.0,4.83426,8.61636109919
 05/31  06:00:00,236.735198773,74.0183444828,57.1045139766,0.0,43.513341876,53.238744,338.176020492,333.321760492,4.83426,0.02
 05/31  07:00:00,432.828661969,74.0183444828,76.9798774013,0.0,220.879908,53.238744,191.772825359,169.435137039,4.83426,17.5034283206
 05/31  08:00:00,683.161761464,75.8757386009,231.52410134,0.0,220.879908,145.652643033,63.4243484665,0.76057303815,36.25695,26.4068254283
 05/31  09:00:00,852.329025136,77.5701085065,398.006842203,0.0,220.879908,145.652643033,71.7920063051,0.0,36.25695,35.5350563051
 05/31  10:00:00,996.330372152,79.0410534532,534.300334461,0.0,220.879908,151.653867033,83.9042234304,0.0,48.3426,35.5616234304
 05/31  11:00:00,1078.74917618,80.7603424992,614.098185933,0.0,220.879908,151.653867033,92.934279974,0.0,48.3426,44.591679974
 05/31  12:00:00,1084.9573724,83.1628426056,618.678658202,0.0,220.879908,151.653867033,93.046415226,0.0,48.3426,44.703815226
 05/31  13:00:00,1073.40304424,85.6344649704,610.555337536,0.0,220.879908,145.652643033,60.0056067588,0.0123113380992,24.1713,35.8219954207
 05/31  14:00:00,1084.3500067,88.4357691375,618.479838759,0.0,220.879908,145.652643033,68.5866502835,0.0,24.1713,44.4153502835
 05/31  15:00:00,1094.15912901,92.4082977753,631.90378576,0.0,220.879908,137.835547516,40.4228423799,0.0,4.83426,35.5885823799
 05/31  16:00:00,1114.45171085,86.8447586921,663.16322927,0.0,220.879908,133.019064,31.3574967019,0.0118786967628,4.83426,26.5113580051
 05/31  17:00:00,1024.18050267,82.8870877053,656.500971911,0.0,220.879908,53.238744,40.1743431234,0.0,4.83426,35.3400831234
 05/31  18:00:00,1017.80533322,82.1800616564,651.377446151,0.0,220.879908,53.238744,31.4312245424,0.0,4.83426,26.5969645424
 05/31  19:00:00,996.43352817,80.6508656481,630.864492867,0.0,220.879908,53.238744,13.5109542404,0.0,4.83426,8.67669424038
 05/31  20:00:00,931.989017941,78.5304741953,560.051170294,0.0,220.879908,53.238744,13.5024760498,0.0,4.83426,8.66821604982
 05/31  21:00:00,118.487707283,0.0,0.0,0.0,43.513341876,52.539744,13.5025985236,0.0,4.83426,8.66833852364
 05/31  22:00:00,118.151489628,0.0,0.0,0.0,43.513341876,52.539744,13.4715936234,0.0,4.83426,8.63733362339
 05/31  23:00:00,119.05131264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  24:00:00,118.141909806,0.0,0.0,0.0,43.513341876,52.539744,13.4506503833,0.0,4.83426,8.61639038327
 06/01  01:00:00,118.111001715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,118.085384112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  03:00:00,118.061748086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.505028431,0.0,0.0,0.0,43.513341876,52.539744,13.450765871,0.0,4.83426,8.61650587098
 06/01  05:00:00,118.459291065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  06:00:00,356.013961298,74.0964623812,174.134979769,0.0,43.513341876,53.238744,205.943404851,201.089144851,4.83426,0.02
 06/01  07:00:00,488.010118244,74.0283603063,131.456039217,0.0,220.879908,53.238744,167.434812084,145.098448745,4.83426,17.5021033391
 06/01  08:00:00,862.643580248,77.9927225998,407.668767968,0.0,220.879908,145.652643033,65.7623001454,3.10222356146,36.25695,26.403126584
 06/01  09:00:00,982.896466552,80.2331639085,524.02427867,0.0,220.879908,145.652643033,71.776355032,0.0,36.25695,35.519405032
 06/01  10:00:00,999.958899627,82.3484123845,532.500266402,0.0,220.879908,151.653867033,83.9015651118,0.0,48.3426,35.5589651118
 06/01  11:00:00,1032.04257847,85.1551357899,560.621944483,0.0,220.879908,151.653867033,92.9324895347,0.0,48.3426,44.5898895347
 06/01  12:00:00,1062.02992082,88.6417072341,587.522462972,0.0,220.879908,151.653867033,93.0429005218,0.0,48.3426,44.7003005218
 06/01  13:00:00,1065.29509365,91.4168532245,593.748793616,0.0,220.879908,145.652643033,68.9498375401,0.0125965690393,24.1713,44.765940971
 06/01  14:00:00,1078.13603199,94.1540548523,603.657507431,0.0,220.879908,145.652643033,59.7016840904,0.0,24.1713,35.5303840904
 06/01  15:00:00,1094.2338793,97.3244554803,624.493917435,0.0,220.879908,137.835547516,40.4271085381,0.00755686598469,4.83426,35.5852916721
 06/01  16:00:00,1136.55466412,92.5578139528,676.51690237,0.0,220.879908,133.019064,31.3528347008,0.0110922587125,4.83426,26.5074824421
 06/01  17:00:00,1025.84699888,86.3126324781,652.260433646,0.0,220.879908,53.238744,40.1709611843,0.0,4.83426,35.3367011843
 06/01  18:00:00,1011.56893282,84.548586386,640.113106695,0.0,220.879908,53.238744,31.4261018477,0.0,4.83426,26.5918418477
 06/01  19:00:00,998.863754537,82.8091507125,628.805026136,0.0,220.879908,53.238744,13.5107106927,0.0,4.83426,8.67645069271
 06/01  20:00:00,975.018122812,80.2533943572,599.049123842,0.0,220.879908,53.238744,13.5022405451,0.0,4.83426,8.66798054514
 06/01  21:00:00,238.095934052,0.991042739809,117.518992028,0.0,43.513341876,52.539744,13.5023388897,0.0,4.83426,8.66807888969
 06/01  22:00:00,229.593591879,1.11599683975,109.056682281,0.0,43.513341876,52.539744,13.4714232289,0.0,4.83426,8.63716322892
 06/01  23:00:00,119.124842319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,118.216934681,0.0,0.0,0.0,43.513341876,52.539744,13.4505318689,0.0,4.83426,8.61627186888
 06/02  01:00:00,118.195628764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  02:00:00,118.171168146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,118.151811836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,120.582645358,0.0,0.0,0.0,43.513341876,52.539744,13.4506252215,0.0,4.83426,8.61636522147
 06/02  05:00:00,120.17635804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,574.351652815,74.4865011368,389.104922836,0.0,43.513341876,53.238744,57.4946931062,52.6404331062,4.83426,0.02
 06/02  07:00:00,787.635515326,74.1339707781,428.678655623,0.0,220.879908,53.238744,29.2955138178,6.96049117455,4.83426,17.5007626432
 06/02  08:00:00,987.856791192,80.4639146254,528.76956126,0.0,220.879908,145.652643033,62.6623922861,0.00534790153207,36.25695,26.4000943846
 06/02  09:00:00,1028.27597155,83.0507449292,565.962752999,0.0,220.879908,145.652643033,71.77062365,0.0,36.25695,35.51367365
 06/02  10:00:00,1064.64582891,85.6734726507,593.260990883,0.0,220.879908,151.653867033,83.8953013212,0.0,48.3426,35.5527013212
 06/02  11:00:00,1091.09492363,88.1591121366,615.909111325,0.0,220.879908,151.653867033,92.9234730724,0.0,48.3426,44.5808730724
 06/02  12:00:00,1108.5627732,90.9265515416,630.914361443,0.0,220.879908,151.653867033,93.0332839427,0.0,48.3426,44.6906839427
 06/02  13:00:00,1113.30440368,94.1074066375,638.205630188,0.0,220.879908,145.652643033,59.9908774517,0.00933007294592,24.1713,35.8102473788
 06/02  14:00:00,1122.45858043,97.4947263707,643.979694427,0.0,220.879908,145.652643033,59.7030392348,0.0,24.1713,35.5317392348
 06/02  15:00:00,1115.91995382,99.2753954622,643.506698113,0.0,220.879908,137.835547516,49.3236323493,0.0204445360907,4.83426,44.4689278132
