Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/02  16:00:00,1139.96635768,92.3894268635,679.557160809,0.0,220.879908,133.019064,31.3521674611,0.0116037657934,4.83426,26.5063036953
 06/02  17:00:00,1054.88098808,87.3028171825,679.307897,0.0,220.879908,53.238744,31.3367619638,0.0,4.83426,26.5025019638
 06/02  18:00:00,1050.55089808,86.3978256569,676.36725554,0.0,220.879908,53.238744,40.2793365855,0.0,4.83426,35.4450765855
 06/02  19:00:00,1031.55492608,84.4522108653,659.865414287,0.0,220.879908,53.238744,13.5104168086,0.0,4.83426,8.67615680856
 06/02  20:00:00,1020.5996436,81.9065063321,642.825273596,0.0,220.879908,53.238744,13.5018075462,0.0,4.83426,8.66754754619
 06/02  21:00:00,261.963293263,0.990948074412,141.658676056,0.0,43.513341876,52.539744,13.5020196138,0.0,4.83426,8.66775961382
 06/02  22:00:00,247.181204832,1.11510256277,126.525540604,0.0,43.513341876,52.539744,13.4718126858,0.0,4.83426,8.63755268581
 06/02  23:00:00,119.199081958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  24:00:00,118.310470661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  01:00:00,118.300371243,0.0,0.0,0.0,43.513341876,52.539744,13.4445620439,0.0,4.83426,8.61030204394
 06/03  02:00:00,118.31179276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,118.319862603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.857509975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,118.795367448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,103.841746703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,100.735154505,0.0,0.0,0.0,43.513341876,52.539744,13.4445670041,0.0,4.83426,8.61030700414
 06/03  08:00:00,100.787043518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,100.841300276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,271.040484454,1.1424683688,167.36147987,0.0,43.513341876,52.539744,13.5356904956,0.0,4.83426,8.70143049556
 06/03  11:00:00,219.789769842,0.939341119587,116.117622439,0.0,43.513341876,52.539744,13.4804163968,0.0,4.83426,8.64615639682
 06/03  12:00:00,100.595515239,0.0,0.0,0.0,43.513341876,52.539744,13.4803327525,0.0,4.83426,8.64607275249
 06/03  13:00:00,100.597422073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  14:00:00,100.605638975,0.0,0.0,0.0,43.513341876,52.539744,13.4742498474,0.0,4.83426,8.63998984739
 06/03  15:00:00,100.679020665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,100.501746779,0.0,0.0,0.0,43.513341876,52.539744,13.444637787,0.0,4.83426,8.61037778704
 06/03  17:00:00,100.45798855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  18:00:00,100.39939609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,100.832778313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,106.753497993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,118.458881753,0.0,0.0,0.0,43.513341876,52.539744,31.1395117928,0.0,4.83426,26.3052517928
 06/03  22:00:00,118.100671752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,118.956725575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,118.107670612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,118.122307996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,118.133814397,0.0,0.0,0.0,43.513341876,52.539744,13.4445380739,0.0,4.83426,8.61027807395
 06/04  03:00:00,118.149410286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.625040568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,118.556106397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,103.629268716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  07:00:00,100.516854931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,100.614739619,0.0,0.0,0.0,43.513341876,52.539744,13.4505276211,0.0,4.83426,8.61626762113
 06/04  09:00:00,100.746692088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,100.819336335,0.0,0.0,0.0,43.513341876,52.539744,13.5343922897,0.0,4.83426,8.70013228969
 06/04  11:00:00,154.111439401,0.374586360894,51.5764293772,0.0,43.513341876,52.539744,13.480026137,0.0,4.83426,8.64576613697
 06/04  12:00:00,394.241529924,2.13878684029,288.307700958,0.0,43.513341876,52.539744,13.4801925206,0.0,4.83426,8.6459325206
 06/04  13:00:00,481.937698351,5.19763265867,372.094482811,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  14:00:00,529.890178335,9.88395294837,415.087292585,0.0,43.513341876,52.539744,13.4741717558,0.0,4.83426,8.63991175577
 06/04  15:00:00,558.647703793,8.76927988124,444.496673238,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,576.913003703,12.4584560957,458.614715733,0.0,43.513341876,52.539744,13.4445465139,0.0,4.83426,8.61028651387
 06/04  17:00:00,601.527862452,10.1162660787,485.542211539,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,607.434431703,12.2801666903,489.408119346,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,520.305775435,8.40527545345,406.362886802,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,478.311004258,3.90136460639,363.338405617,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,314.233916358,2.01509374095,191.317340438,0.0,43.513341876,52.539744,31.1379907046,0.0,4.83426,26.3037307046
 06/04  22:00:00,172.770097898,0.605622015956,53.2544739979,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,224.774533601,1.11480255199,103.312083862,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,118.247839182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  01:00:00,118.223960691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,118.177570471,0.0,0.0,0.0,43.513341876,52.539744,13.4503685708,0.0,4.83426,8.61610857082
 06/05  03:00:00,118.161392003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,118.638108275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  05:00:00,118.562502124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,379.860834724,74.8800085847,197.114558973,0.0,43.513341876,53.238744,57.6210878449,44.1706771349,4.83426,8.61615070994
 06/05  07:00:00,539.922554977,74.4129151202,182.769317796,0.0,220.879908,53.238744,26.2534432641,3.92177650749,4.83426,17.4974067566
 06/05  08:00:00,823.916436448,82.1625980826,365.942819097,0.0,220.879908,145.652643033,62.6531544453,0.00484894958978,36.25695,26.3913554957
 06/05  09:00:00,1022.01401881,84.6283248758,560.164679113,0.0,220.879908,145.652643033,71.7627324751,0.0,36.25695,35.5057824751
 06/05  10:00:00,1067.21681761,87.1864284796,596.250490762,0.0,220.879908,151.653867033,83.8834785615,0.0,48.3426,35.5408785615
 06/05  11:00:00,1093.64824511,89.3514426692,619.316105279,0.0,220.879908,151.653867033,83.9993389482,0.0,48.3426,35.6567389482
 06/05  12:00:00,1118.07100676,92.042574966,641.251145245,0.0,220.879908,151.653867033,93.0169790578,0.0,48.3426,44.6743790578
 06/05  13:00:00,1131.44090395,95.1808254033,657.275890266,0.0,220.879908,145.652643033,68.9217360656,0.0110786167014,24.1713,44.7393574489
 06/05  14:00:00,1148.67091598,98.3717102489,670.950818702,0.0,220.879908,145.652643033,59.685772371,0.0,24.1713,35.514472371
 06/05  15:00:00,1157.19645942,101.779738268,683.495046644,0.0,220.879908,137.835547516,40.4085310044,0.00742176278457,4.83426,35.5668492416
 06/05  16:00:00,1183.82408606,99.449679129,717.635903258,0.0,220.879908,133.019064,31.342097917,0.0115123527786,4.83426,26.4963255642
 06/05  17:00:00,1090.16753011,92.642161166,710.856403928,0.0,220.879908,53.238744,33.8082615709,0.0,4.83426,28.9740015709
 06/05  18:00:00,1078.38150976,91.4194773702,700.332160794,0.0,220.879908,53.238744,37.777724145,0.0,4.83426,32.943464145
 06/05  19:00:00,1046.7485254,88.8825852155,670.659812126,0.0,220.879908,53.238744,13.5096800728,0.0,4.83426,8.67542007283
 06/05  20:00:00,1011.6721414,84.5900268349,634.206502909,0.0,220.879908,53.238744,13.5010919914,0.0,4.83426,8.66683199142
 06/05  21:00:00,359.862204272,1.9888686678,237.29223433,0.0,43.513341876,52.539744,13.5012315084,0.0,4.83426,8.66697150843
 06/05  22:00:00,283.352330969,1.79068985736,161.473448791,0.0,43.513341876,52.539744,13.4712944166,0.0,4.83426,8.6370344166
 06/05  23:00:00,187.144861241,0.744339865446,66.412138342,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  24:00:00,150.030014567,0.3707506284,30.9786568347,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,118.301233482,0.0,0.0,0.0,43.513341876,52.539744,13.4503854352,0.0,4.83426,8.61612543524
 06/06  02:00:00,118.295896704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  03:00:00,118.272880628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,120.880436085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,120.521600065,0.0,0.0,0.0,43.513341876,52.539744,13.4504051211,0.0,4.83426,8.61614512107
 06/06  06:00:00,721.666496399,75.5707171586,532.249160698,0.0,43.513341876,53.238744,4.89483614949,0.0405761494895,4.83426,0.02
 06/06  07:00:00,913.459710329,75.3465861853,550.373039636,0.0,220.879908,53.238744,22.3301346817,0.0,4.83426,17.4958746817
 06/06  08:00:00,1043.40616948,85.8793969079,576.002654042,0.0,220.879908,145.652643033,62.6471469289,0.0,36.25695,26.3901969289
 06/06  09:00:00,1088.41357483,88.9170314263,616.961632632,0.0,220.879908,145.652643033,71.7518389897,0.0,36.25695,35.4948889897
 06/06  10:00:00,1133.13642035,91.5393093998,653.145174601,0.0,220.879908,151.653867033,83.8776114369,0.0,48.3426,35.5350114369
 06/06  11:00:00,1163.84797177,93.9868321388,680.735131788,0.0,220.879908,151.653867033,83.9891689348,0.0,48.3426,35.6465689348
 06/06  12:00:00,1192.66520061,97.1284396762,707.326940513,0.0,220.879908,151.653867033,93.0108802078,0.0,48.3426,44.6682802078
 06/06  13:00:00,1195.13913001,99.995647296,713.11975693,0.0,220.879908,145.652643033,68.8998383269,0.0,24.1713,44.7285383269
 06/06  14:00:00,1206.67115452,101.864261615,722.866681151,0.0,220.879908,145.652643033,59.685191495,0.0,24.1713,35.513891495
 06/06  15:00:00,1217.03289211,104.650950705,737.95165592,0.0,220.879908,137.835547516,40.4138223587,0.0189304088578,4.83426,35.5606319498
 06/06  16:00:00,1237.01541164,104.73679378,762.391618905,0.0,220.879908,133.019064,31.337194242,0.0114005417919,4.83426,26.4915337002
 06/06  17:00:00,1134.49576761,98.0459547715,746.089904103,0.0,220.879908,53.238744,40.1531119155,0.0,4.83426,35.3188519155
 06/06  18:00:00,1117.17980444,95.6384529768,731.026420144,0.0,220.879908,53.238744,31.4102008332,0.0,4.83426,26.5759408332
 06/06  19:00:00,1093.8678131,92.2234362899,712.063314014,0.0,220.879908,53.238744,13.5099764594,0.0,4.83426,8.67571645942
 06/06  20:00:00,1070.46636495,87.3161169655,688.385300359,0.0,220.879908,53.238744,13.5002919944,0.0,4.83426,8.66603199437
 06/06  21:00:00,563.863054507,3.40827090046,438.556485373,0.0,43.513341876,52.539744,13.5011351399,0.0,4.83426,8.66687513989
 06/06  22:00:00,409.850454014,3.07355699455,285.104046406,0.0,43.513341876,52.539744,13.4697809822,0.0,4.83426,8.63552098216
 06/06  23:00:00,248.246480159,1.22191781476,126.3813188,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  24:00:00,371.024563578,2.39433108867,247.524685786,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,244.160492715,1.11550507584,123.278396145,0.0,43.513341876,52.539744,13.4503847849,0.0,4.83426,8.61612478491
 06/07  02:00:00,118.391050589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,118.372153061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.895225955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  05:00:00,118.838122802,0.0,0.0,0.0,43.513341876,52.539744,13.4502411865,0.0,4.83426,8.61598118652
 06/07  06:00:00,716.092279472,76.5078260147,525.070750001,0.0,43.513341876,53.238744,4.85907933596,0.00481933596038,4.83426,0.02
 06/07  07:00:00,914.205195947,76.628967749,549.064007231,0.0,220.879908,53.238744,22.328230108,0.0,4.83426,17.493970108
 06/07  08:00:00,1057.1678182,88.9475004409,586.64009212,0.0,220.879908,145.652643033,62.6425593172,0.0,36.25695,26.3856093172
 06/07  09:00:00,1058.96924911,90.1252431274,587.95968208,0.0,220.879908,145.652643033,71.7483694174,0.0,36.25695,35.4914194174
 06/07  10:00:00,1085.73468246,91.4666117367,607.773894487,0.0,220.879908,151.653867033,83.873657973,0.0,48.3426,35.531057973
 06/07  11:00:00,1155.94827281,94.6447722563,672.545298714,0.0,220.879908,151.653867033,83.9843817109,0.0,48.3426,35.6417817109
 06/07  12:00:00,1187.13682171,97.3013625369,700.786652824,0.0,220.879908,151.653867033,93.0038671403,0.0,48.3426,44.6612671403
 06/07  13:00:00,1189.57203908,100.028176928,705.968386835,0.0,220.879908,145.652643033,68.8920584499,0.0,24.1713,44.7207584499
 06/07  14:00:00,1205.8476644,102.357186998,719.863930617,0.0,220.879908,145.652643033,59.67950658,0.0,24.1713,35.50820658
 06/07  15:00:00,1208.21252638,105.150593597,727.240261349,0.0,220.879908,137.835547516,40.393731086,0.0,4.83426,35.559471086
 06/07  16:00:00,1214.83982011,104.60184332,739.245414521,0.0,220.879908,133.019064,31.3332214235,0.01143241472,4.83426,26.4875290088
 06/07  17:00:00,1127.64033836,98.3366686963,738.290597933,0.0,220.879908,53.238744,34.1840232902,0.0,4.83426,29.3497632902
 06/07  18:00:00,1123.96868813,95.9001095275,737.376469172,0.0,220.879908,53.238744,37.3868816643,0.0,4.83426,32.5526216643
 06/07  19:00:00,1109.63068911,92.3401742853,726.430648752,0.0,220.879908,53.238744,13.5089515929,0.0,4.83426,8.67469159291
 06/07  20:00:00,1091.15229364,87.4921203411,707.211293568,0.0,220.879908,53.238744,13.5003772188,0.0,4.83426,8.66611721878
 06/07  21:00:00,627.788958435,3.66505627865,501.360222681,0.0,43.513341876,52.539744,13.500835086,0.0,4.83426,8.66657508597
 06/07  22:00:00,422.647151215,2.93220007996,298.004270885,0.0,43.513341876,52.539744,13.4712009254,0.0,4.83426,8.63694092539
 06/07  23:00:00,285.962714031,1.4703886575,163.459822265,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  24:00:00,398.767775015,2.53945000054,274.836862421,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  01:00:00,242.35775795,1.11537583371,121.476199984,0.0,43.513341876,52.539744,13.4493522909,0.0,4.83426,8.61509229093
 06/08  02:00:00,118.408635963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,118.402629178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.982765938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  05:00:00,118.935517644,0.0,0.0,0.0,43.513341876,52.539744,13.4486887796,0.0,4.83426,8.61442877958
 06/08  06:00:00,772.302601329,76.9923009868,580.964008986,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/08  07:00:00,975.108632706,77.1767410936,608.823655056,0.0,220.879908,53.238744,22.3252157776,0.0,4.83426,17.4909557776
 06/08  08:00:00,1107.03867876,90.2800970435,634.091104505,0.0,220.879908,145.652643033,62.6429676072,0.0,36.25695,26.3860176072
 06/08  09:00:00,1139.04554348,92.9010956473,662.795956312,0.0,220.879908,145.652643033,71.7465927867,0.0,36.25695,35.4896427867
 06/08  10:00:00,1184.54887707,95.9026778856,699.063206122,0.0,220.879908,151.653867033,83.8711442054,0.0,48.3426,35.5285442054
 06/08  11:00:00,1216.14400353,99.2771119196,726.414639219,0.0,220.879908,151.653867033,83.9844087174,0.0,48.3426,35.6418087174
 06/08  12:00:00,1234.99704237,101.476575084,743.847478544,0.0,220.879908,151.653867033,92.995782854,0.0,48.3426,44.653182854
 06/08  13:00:00,1240.21840145,103.569153201,752.954849323,0.0,220.879908,145.652643033,68.8891255453,0.0,24.1713,44.7178255453
 06/08  14:00:00,1243.93830516,106.383113078,754.052190223,0.0,220.879908,145.652643033,53.1562989829,0.0,24.1713,28.9849989829
 06/08  15:00:00,1235.86175492,108.349587164,751.651915375,0.0,220.879908,137.835547516,46.9059820622,0.0,4.83426,42.0717220622
 06/08  16:00:00,1234.54828826,107.355861805,756.133202748,0.0,220.879908,133.019064,31.3341131658,0.0114336362765,4.83426,26.4884195295
 06/08  17:00:00,1155.93251701,103.220246107,761.434525803,0.0,220.879908,53.238744,31.3198131687,0.0,4.83426,26.4855531687
 06/08  18:00:00,1138.37723014,100.965515498,746.16655054,0.0,220.879908,53.238744,40.2541193777,0.0,4.83426,35.4198593777
 06/08  19:00:00,1117.24979709,94.4625005651,730.986339438,0.0,220.879908,53.238744,13.5091493503,0.0,4.83426,8.67488935032
 06/08  20:00:00,1103.35254545,89.4719032191,716.282204511,0.0,220.879908,53.238744,13.5002684533,0.0,4.83426,8.66600845328
 06/08  21:00:00,630.409018126,3.57399656343,503.918706568,0.0,43.513341876,52.539744,13.5006359706,0.0,4.83426,8.66637597063
 06/08  22:00:00,445.947907612,3.17422405239,320.80824942,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  23:00:00,429.996003254,3.40969185098,303.734116145,0.0,43.513341876,52.539744,13.4621987824,0.0,4.83426,8.62793878238
 06/08  24:00:00,212.710006033,1.11561528451,92.1293632107,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,174.787260234,0.7415012568,55.0570421405,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  02:00:00,206.500810999,1.11497803511,85.9653267393,0.0,43.513341876,52.539744,13.4503748162,0.0,4.83426,8.61611481623
 06/09  03:00:00,118.228263556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,120.69203748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  05:00:00,120.321039272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,629.915416951,75.1552241636,443.694487525,0.0,43.513341876,53.238744,5.03242048663,0.178160486629,4.83426,0.02
 06/09  07:00:00,788.702942448,74.4349188213,429.581502616,0.0,220.879908,53.238744,31.061337985,0.0,4.83426,26.227077985
 06/09  08:00:00,979.450294625,81.7391112172,519.870443763,0.0,220.879908,145.652643033,57.4411977868,0.0,36.25695,21.1842477868
 06/09  09:00:00,981.105831091,83.1619188369,519.502488754,0.0,220.879908,145.652643033,68.1189215891,0.0,36.25695,31.8619715891
 06/09  10:00:00,995.983973792,85.4772339528,525.462068771,0.0,220.879908,151.653867033,83.8659681297,0.0,48.3426,35.5233681297
 06/09  11:00:00,1049.75180252,87.9519775374,574.863615329,0.0,220.879908,151.653867033,92.8790276574,0.0,48.3426,44.5364276574
 06/09  12:00:00,1095.79468255,90.303877435,618.627565842,0.0,220.879908,151.653867033,84.0599249901,0.0,48.3426,35.7173249901
 06/09  13:00:00,1108.71207908,92.768271365,634.35605517,0.0,220.879908,145.652643033,68.8919299792,0.0111401511549,24.1713,44.709489828
 06/09  14:00:00,1138.48185141,95.7789311325,660.3889193,0.0,220.879908,145.652643033,59.6710301458,0.0,24.1713,35.4997301458
 06/09  15:00:00,1160.40521544,99.8852775468,685.691562208,0.0,220.879908,137.835547516,40.4026903473,0.0189603876698,4.83426,35.5494699596
 06/09  16:00:00,1190.52960284,96.6767405618,723.895693048,0.0,220.879908,133.019064,31.3298601257,0.0116219327739,4.83426,26.483978193
 06/09  17:00:00,1089.15488909,89.5840799786,709.40697298,0.0,220.879908,53.238744,40.1372246755,0.0,4.83426,35.3029646755
 06/09  18:00:00,1071.61205264,87.3245554861,694.303571215,0.0,220.879908,53.238744,31.399423018,0.0,4.83426,26.565163018
 06/09  19:00:00,1052.12525718,85.948647326,676.162012723,0.0,220.879908,53.238744,13.5088435276,0.0,4.83426,8.67458352759
 06/09  20:00:00,1046.93001839,83.1528786829,667.764558037,0.0,220.879908,53.238744,13.5004220378,0.0,4.83426,8.66616203778
 06/09  21:00:00,332.796793528,1.11586640305,211.99970717,0.0,43.513341876,52.539744,13.5005455564,0.0,4.83426,8.66628555639
 06/09  22:00:00,251.36939345,0.926876571,130.943444634,0.0,43.513341876,52.539744,13.4709328606,0.0,4.83426,8.63667286058
 06/09  23:00:00,356.990951596,1.85556774338,233.573210841,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  24:00:00,118.439612658,0.0,0.0,0.0,43.513341876,52.539744,13.4501629049,0.0,4.83426,8.61590290489
 06/10  01:00:00,250.551497018,1.11478455326,129.650717365,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,118.307435301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  03:00:00,118.243537619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  04:00:00,118.784890454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,118.779888662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,103.865343145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.731408537,0.0,0.0,0.0,43.513341876,52.539744,13.444345974,0.0,4.83426,8.61008597397
 06/10  08:00:00,100.753263956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  09:00:00,100.767501611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,100.749251021,0.0,0.0,0.0,43.513341876,52.539744,13.5319554575,0.0,4.83426,8.69769545748
 06/10  11:00:00,138.505301129,0.282659450813,36.2745150679,0.0,43.513341876,52.539744,13.4788004432,0.0,4.83426,8.64454044322
 06/10  12:00:00,290.453527369,1.56866263351,186.052269363,0.0,43.513341876,52.539744,13.4792232563,0.0,4.83426,8.6449632563
 06/10  13:00:00,408.089802797,3.13211726741,300.249427057,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  14:00:00,447.304818807,3.94889468202,338.703928892,0.0,43.513341876,52.539744,13.4733848285,0.0,4.83426,8.63912482848
 06/10  15:00:00,555.624376374,9.61596132846,440.340935842,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  16:00:00,357.564834037,6.21544777078,247.733775666,0.0,43.513341876,52.539744,13.4444356238,0.0,4.83426,8.61017562384
 06/10  17:00:00,380.439102381,3.09648159318,273.547556919,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,361.470162748,2.96909038001,254.903621733,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,156.685481622,0.706045036291,54.3503750758,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  20:00:00,106.859480663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,118.553724393,0.0,0.0,0.0,43.513341876,52.539744,31.1229113298,0.0,4.83426,26.2886513298
 06/10  22:00:00,118.182108434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  23:00:00,119.028097817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,118.171710381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,118.155048121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,118.170145952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,118.161960433,0.0,0.0,0.0,43.513341876,52.539744,13.4443801825,0.0,4.83426,8.61012018254
 06/11  04:00:00,118.65076907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,118.591311825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,103.647816494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.519007935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,100.517390996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,100.565289143,0.0,0.0,0.0,43.513341876,52.539744,13.4500189393,0.0,4.83426,8.6157589393
 06/11  10:00:00,100.646072866,0.0,0.0,0.0,43.513341876,52.539744,13.5321578444,0.0,4.83426,8.69789784437
 06/11  11:00:00,101.500915534,0.0,0.0,0.0,43.513341876,52.539744,13.4790196525,0.0,4.83426,8.64475965252
 06/11  12:00:00,100.702473351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  13:00:00,402.632116309,3.07203154413,294.855128358,0.0,43.513341876,52.539744,13.4787840695,0.0,4.83426,8.6445240695
 06/11  14:00:00,408.447091032,8.15952198206,295.939816066,0.0,43.513341876,52.539744,13.47324952,0.0,4.83426,8.63898952002
 06/11  15:00:00,427.846815466,7.39460515153,315.950654706,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  16:00:00,598.065303619,11.4075839631,480.686052696,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,526.228748975,11.0202646572,410.17882526,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,572.072593332,10.9890513028,455.493268089,0.0,43.513341876,52.539744,13.4444074877,0.0,4.83426,8.61014748773
 06/11  19:00:00,493.194213058,3.94430468079,383.93611998,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,420.136702918,3.26977380283,306.416173151,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  21:00:00,347.16329374,2.3215810398,223.581826593,0.0,43.513341876,52.539744,22.3658789849,0.0,4.83426,17.5316189849
 06/11  22:00:00,377.197473388,2.50934015943,253.501861045,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  23:00:00,119.140074004,0.0,0.0,0.0,43.513341876,52.539744,13.4444186335,0.0,4.83426,8.61015863345
 06/11  24:00:00,118.305782016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,118.292866217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,118.291858394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,118.290192188,0.0,0.0,0.0,43.513341876,52.539744,13.4500817889,0.0,4.83426,8.61582178889
 06/12  04:00:00,118.806778229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,118.705696479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,714.433617087,75.321252668,526.938637461,0.0,43.513341876,53.238744,5.00035129413,0.146091294132,4.83426,0.02
 06/12  07:00:00,888.851783695,75.0682272162,527.584806165,0.0,220.879908,53.238744,22.3233029348,0.0,4.83426,17.4890429348
 06/12  08:00:00,977.26107937,84.1183303026,513.730393184,0.0,220.879908,145.652643033,62.6375802105,0.00472251654814,36.25695,26.3759076939
 06/12  09:00:00,1005.50070741,87.3425254715,538.212168854,0.0,220.879908,145.652643033,71.7315485848,0.0,36.25695,35.4745985848
 06/12  10:00:00,1047.64633071,89.8636771501,571.40318049,0.0,220.879908,151.653867033,83.8546924557,0.0,48.3426,35.5120924557
 06/12  11:00:00,1059.84041815,90.9989764792,581.562849604,0.0,220.879908,151.653867033,83.9613808242,0.0,48.3426,35.6187808242
 06/12  12:00:00,1001.21870358,89.8282491044,525.591396155,0.0,220.879908,151.653867033,92.9703606426,0.0,48.3426,44.6277606426
 06/12  13:00:00,960.063920109,89.845621602,490.818946382,0.0,220.879908,145.652643033,68.8804904871,0.0169956054813,24.1713,44.6921948816
 06/12  14:00:00,965.842335189,87.6630981725,499.545026595,0.0,220.879908,145.652643033,55.622555189,0.0151483512297,24.1713,31.4361068378
 06/12  15:00:00,974.544444885,86.7963914939,517.063768226,0.0,220.879908,137.835547516,44.4214800113,0.00680841196601,4.83426,39.5804115993
 06/12  16:00:00,1006.1195144,80.3083110884,560.05378574,0.0,220.879908,133.019064,31.3212664998,0.011714538114,4.83426,26.4752919617
 06/12  17:00:00,919.246612508,77.4581186592,556.252391716,0.0,220.879908,53.238744,31.3096574898,0.0,4.83426,26.4753974898
 06/12  18:00:00,921.781555802,77.2995939281,559.012438046,0.0,220.879908,53.238744,40.2354876273,0.0,4.83426,35.4012276273
 06/12  19:00:00,923.549515414,76.6141612267,561.245501408,0.0,220.879908,53.238744,13.5078830762,0.0,4.83426,8.67362307625
 06/12  20:00:00,919.709800013,75.9946855106,552.472657023,0.0,220.879908,53.238744,13.498901268,0.0,4.83426,8.66464126802
 06/12  21:00:00,118.465103952,0.0,0.0,0.0,43.513341876,52.539744,13.4995128929,0.0,4.83426,8.66525289291
 06/12  22:00:00,118.158005343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  23:00:00,119.058427282,0.0,0.0,0.0,43.513341876,52.539744,13.4616223011,0.0,4.83426,8.62736230109
 06/12  24:00:00,118.181888839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  01:00:00,118.139075696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,118.107033679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  03:00:00,118.118445347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,120.563504413,0.0,0.0,0.0,43.513341876,52.539744,13.4500407243,0.0,4.83426,8.61578072434
 06/13  05:00:00,120.196806942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,665.870318441,74.2422666885,480.265734041,0.0,43.513341876,53.238744,25.1969655946,20.3427055946,4.83426,0.02
 06/13  07:00:00,839.701788261,74.0269954602,480.616222404,0.0,220.879908,53.238744,22.3215621755,0.0,4.83426,17.4873021755
 06/13  08:00:00,977.88053042,78.6711367402,521.033118985,0.0,220.879908,145.652643033,62.6285985491,0.0,36.25695,26.3716485491
 06/13  09:00:00,982.769761571,81.1224355829,522.415010021,0.0,220.879908,145.652643033,71.7265823013,0.0,36.25695,35.4696323013
 06/13  10:00:00,1012.07492605,83.5663818493,542.645844237,0.0,220.879908,151.653867033,83.8483176147,0.0,48.3426,35.5057176147
 06/13  11:00:00,1046.61217043,86.3751869489,573.468111096,0.0,220.879908,151.653867033,83.9545532399,0.0,48.3426,35.6119532399
 06/13  12:00:00,1081.39003642,88.8638265952,606.396654794,0.0,220.879908,151.653867033,92.9608400238,0.0,48.3426,44.6182400238
 06/13  13:00:00,1107.71115595,91.4593715946,635.84022312,0.0,220.879908,145.652643033,63.0017697847,0.0118525887712,24.1713,38.8186171959
 06/13  14:00:00,1136.60781225,94.3532442139,661.889310954,0.0,220.879908,145.652643033,56.6066005786,0.0,24.1713,32.4353005786
 06/13  15:00:00,1161.35245702,98.6838941865,690.170851599,0.0,220.879908,137.835547516,40.3822148646,0.018110860704,4.83426,35.5298440039
 06/13  16:00:00,1200.2476443,95.5537104956,737.972826124,0.0,220.879908,133.019064,40.1358099098,0.0116469841991,4.83426,35.2899029256
 06/13  17:00:00,1089.2108883,89.415441323,714.056756895,0.0,220.879908,53.238744,31.3067752298,0.0,4.83426,26.4725152298
 06/13  18:00:00,1076.97426118,88.3254537603,703.192973613,0.0,220.879908,53.238744,39.4098649749,0.0,4.83426,34.5756049749
 06/13  19:00:00,1057.08700997,86.3265105984,685.78552259,0.0,220.879908,53.238744,14.3069648521,0.0,4.83426,9.47270485206
 06/13  20:00:00,1024.73964631,82.678539373,651.274274022,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/13  21:00:00,244.78811084,1.11599909839,124.388446437,0.0,43.513341876,52.539744,13.4995895824,0.0,4.83426,8.66532958241
 06/13  22:00:00,202.863661759,0.926876571,82.7943593041,0.0,43.513341876,52.539744,13.4702170123,0.0,4.83426,8.6359570123
 06/13  23:00:00,212.651438621,1.11553069372,91.2864142637,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  24:00:00,118.238904609,0.0,0.0,0.0,43.513341876,52.539744,13.4501511812,0.0,4.83426,8.6158911812
 06/14  01:00:00,118.212267502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,118.17435108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  03:00:00,118.154731086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  04:00:00,118.642486849,0.0,0.0,0.0,43.513341876,52.539744,13.4499909713,0.0,4.83426,8.61573097126
 06/14  05:00:00,118.581741798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,375.553433661,74.6592850514,193.041055185,0.0,43.513341876,53.238744,53.032662646,48.178402646,4.83426,0.02
 06/14  07:00:00,550.881399117,74.2130246906,193.761979879,0.0,220.879908,53.238744,27.1476411689,4.82675031178,4.83426,17.4866308572
 06/14  08:00:00,884.146056879,81.0080208391,426.701171839,0.0,220.879908,145.652643033,62.6327857091,0.00480978668875,36.25695,26.3710259224
 06/14  09:00:00,1017.16124495,83.3096791217,556.622664897,0.0,220.879908,145.652643033,71.7200492977,0.0,36.25695,35.4630992977
 06/14  10:00:00,1058.58869604,85.657036267,589.097575935,0.0,220.879908,151.653867033,83.8443689096,0.0,48.3426,35.5017689096
 06/14  11:00:00,1099.43964029,88.0835774443,625.89059494,0.0,220.879908,151.653867033,83.952708682,0.0,48.3426,35.610108682
 06/14  12:00:00,1122.04589705,90.5010040549,646.547890213,0.0,220.879908,151.653867033,92.2540747934,0.0,48.3426,43.9114747934
 06/14  13:00:00,1128.28964035,93.4281471553,655.695751211,0.0,220.879908,145.652643033,60.6295624735,0.0098952120275,24.1713,36.4483672615
 06/14  14:00:00,1134.89949918,96.6727305333,658.914297796,0.0,220.879908,145.652643033,59.6468381497,0.0,24.1713,35.4755381497
 06/14  15:00:00,1148.38415899,100.227894759,676.400515734,0.0,220.879908,137.835547516,40.3791998759,0.018442363412,4.83426,35.5264975124
 06/14  16:00:00,1183.09380507,96.3134294271,720.367128255,0.0,220.879908,133.019064,31.3160976068,0.011426083099,4.83426,26.4704115237
 06/14  17:00:00,1093.57949386,90.1305854592,717.447369839,0.0,220.879908,53.238744,40.1205591738,0.0,4.83426,35.2862991738
 06/14  18:00:00,1094.79543078,89.5331901469,719.478089049,0.0,220.879908,53.238744,31.3836357927,0.0,4.83426,26.5493757927
 06/14  19:00:00,1071.40024022,87.8487183773,697.254107694,0.0,220.879908,53.238744,13.5070420073,0.0,4.83426,8.67278200728
 06/14  20:00:00,1030.15340124,84.2650446355,654.355974193,0.0,220.879908,53.238744,13.4985145757,0.0,4.83426,8.66425457569
 06/14  21:00:00,258.319083955,1.19915687271,137.317613205,0.0,43.513341876,52.539744,13.4991389837,0.0,4.83426,8.66487898375
 06/14  22:00:00,291.33998585,1.97085700918,169.213675502,0.0,43.513341876,52.539744,13.4703215622,0.0,4.83426,8.63606156221
 06/14  23:00:00,149.992779324,0.3707506284,30.0165664554,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  24:00:00,209.370847462,1.11577158291,88.8498675325,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,118.235352778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,118.201604927,0.0,0.0,0.0,43.513341876,52.539744,13.4498502802,0.0,4.83426,8.61559028023
 06/15  03:00:00,118.176393781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  04:00:00,118.650573794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,118.566002386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,391.890990034,74.7204643518,209.069759032,0.0,43.513341876,53.238744,78.8239338255,65.3739778687,4.83426,8.61569595688
 06/15  07:00:00,673.418753063,74.3491734145,315.224088108,0.0,220.879908,53.238744,23.2827969218,0.962817887262,4.83426,17.4857190346
 06/15  08:00:00,1024.86891492,82.3336345265,564.160432227,0.0,220.879908,145.652643033,62.6285178106,0.00536230889008,36.25695,26.3662055017
 06/15  09:00:00,1083.78308163,85.6390698962,618.878900183,0.0,220.879908,145.652643033,62.8581927866,0.0,36.25695,26.6012427866
 06/15  10:00:00,1130.70880378,88.6066967991,656.904832934,0.0,220.879908,151.653867033,83.8393551913,0.0,48.3426,35.4967551913
 06/15  11:00:00,1158.43944222,91.2110347493,681.043177893,0.0,220.879908,151.653867033,92.844639495,0.0,48.3426,44.502039495
 06/15  12:00:00,1175.40947853,94.3262042654,695.475072423,0.0,220.879908,151.653867033,84.0339347477,0.0,48.3426,35.6913347477
 06/15  13:00:00,1189.8882623,98.1481089853,711.709351998,0.0,220.879908,145.652643033,68.8414189004,0.0,24.1713,44.6701189004
 06/15  14:00:00,1200.1226814,100.986708533,718.173670985,0.0,220.879908,145.652643033,59.643849435,0.0,24.1713,35.472549435
 06/15  15:00:00,1203.08948389,104.111441718,725.401010369,0.0,220.879908,137.835547516,40.372178869,0.0190253810519,4.83426,35.5188934879
 06/15  16:00:00,1230.02642915,104.207144052,757.374006125,0.0,220.879908,133.019064,31.3141843551,0.0114305561895,4.83426,26.4684937989
 06/15  17:00:00,1127.34732258,96.9155802631,742.426837094,0.0,220.879908,53.238744,31.3018915008,0.0,4.83426,26.4676315008
 06/15  18:00:00,1108.41067352,94.5310731329,725.828091843,0.0,220.879908,53.238744,40.2242257549,0.0,4.83426,35.3899657549
 06/15  19:00:00,1077.43906464,91.2928874452,697.626598855,0.0,220.879908,53.238744,13.5069039594,0.0,4.83426,8.67264395937
 06/15  20:00:00,1065.18189591,86.9920066246,683.783105329,0.0,220.879908,53.238744,13.4990025031,0.0,4.83426,8.66474250314
 06/15  21:00:00,565.186953982,3.5783403831,439.219701687,0.0,43.513341876,52.539744,13.4992036527,0.0,4.83426,8.6649436527
 06/15  22:00:00,407.495273217,3.07355699455,282.857381578,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  23:00:00,225.330149374,1.11724667857,103.814004569,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,272.98839497,1.7759589456,151.025406284,0.0,43.513341876,52.539744,13.449857324,0.0,4.83426,8.61559732395
 06/16  01:00:00,221.944304815,1.11530305516,101.266103626,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,118.258308582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,118.238451722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,120.763216898,0.0,0.0,0.0,43.513341876,52.539744,13.44993095,0.0,4.83426,8.61567094997
 06/16  05:00:00,120.384046687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,718.545537042,75.2582128089,530.600527101,0.0,43.513341876,53.238744,4.98460996427,0.130349964265,4.83426,0.02
 06/16  07:00:00,890.871751335,74.7433816438,530.011293836,0.0,220.879908,53.238744,22.3175188109,0.0,4.83426,17.4832588109
 06/16  08:00:00,991.433212505,84.0698030089,527.869822186,0.0,220.879908,145.652643033,53.706220764,0.0050846029194,36.25695,17.4441861611
 06/16  09:00:00,1026.34392849,86.8871149901,559.074526208,0.0,220.879908,145.652643033,53.6991050182,0.0,36.25695,17.4421550182
 06/16  10:00:00,1054.86202342,89.0767005576,578.853074973,0.0,220.879908,151.653867033,65.7848161932,0.0,48.3426,17.4422161932
 06/16  11:00:00,1098.58125649,91.1766637861,619.189759111,0.0,220.879908,151.653867033,65.7847565067,0.0,48.3426,17.4421565067
 06/16  12:00:00,1124.59074784,93.0597798053,643.455970538,0.0,220.879908,151.653867033,57.0729106635,0.0,48.3426,8.73031066348
 06/16  13:00:00,1129.07697256,94.4566244953,651.999561794,0.0,220.879908,145.652643033,41.6273367207,0.012651123321,24.1713,17.4433855974
 06/16  14:00:00,1148.9380177,96.4530525585,669.616040668,0.0,220.879908,145.652643033,41.6124283887,0.0,24.1713,17.4411283887
 06/16  15:00:00,1161.3986657,100.249860815,685.902095671,0.0,220.879908,137.835547516,22.2967305271,0.0192314390386,4.83426,17.4432390881
 06/16  16:00:00,1191.03363067,97.5437464921,723.308891173,0.0,220.879908,133.019064,31.2974829677,0.0,4.83426,26.4632229677
 06/16  17:00:00,1098.90582796,91.8863280448,717.552022505,0.0,220.879908,53.238744,31.2993552916,0.0,4.83426,26.4650952916
 06/16  18:00:00,1087.9954482,90.8452561976,708.077146068,0.0,220.879908,53.238744,40.222130572,0.0,4.83426,35.387870572
 06/16  19:00:00,1069.71045214,87.322772631,692.970709677,0.0,220.879908,53.238744,13.5066867984,0.0,4.83426,8.67242679839
 06/16  20:00:00,1053.86211161,84.2400721728,674.111908023,0.0,220.879908,53.238744,13.4980229627,0.0,4.83426,8.66376296274
 06/16  21:00:00,399.794512578,2.00292323925,277.217677164,0.0,43.513341876,52.539744,13.4988853315,0.0,4.83426,8.66462533148
 06/16  22:00:00,418.313061326,2.90896943635,293.738228564,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,287.445749893,1.48604218057,164.90762338,0.0,43.513341876,52.539744,13.4613922985,0.0,4.83426,8.62713229852
 06/16  24:00:00,230.344338645,0.990966250657,109.743049275,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,159.01755341,0.3707506284,39.8223798081,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,118.34832287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  03:00:00,118.329299504,0.0,0.0,0.0,43.513341876,52.539744,13.4441268889,0.0,4.83426,8.60986688886
 06/17  04:00:00,118.842707526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,118.786402895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,103.850341326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.719539009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,232.766546215,1.1167984142,129.342390195,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,365.170761788,7.63693096347,253.321316965,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  10:00:00,419.612785548,10.0437288957,304.894069724,0.0,43.513341876,52.539744,22.2077626316,0.0,4.83426,17.3735026316
 06/17  11:00:00,481.560767585,10.3449226271,365.409000585,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  12:00:00,538.739272516,12.4507729982,421.112657283,0.0,43.513341876,52.539744,13.4781014122,0.0,4.83426,8.64384141222
 06/17  13:00:00,565.834667497,18.6147401069,442.008645812,0.0,43.513341876,52.539744,13.4723364638,0.0,4.83426,8.63807646384
 06/17  14:00:00,677.654148901,33.5437042697,537.920468084,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  15:00:00,634.47351501,26.0255573795,502.662611492,0.0,43.513341876,52.539744,13.4723977462,0.0,4.83426,8.63813774622
 06/17  16:00:00,726.585651661,44.43597683,575.683178547,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  17:00:00,652.306834081,32.8714663755,513.655098156,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,719.199858639,46.9963594124,565.940963655,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,638.984307434,36.2009749374,496.647137945,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,637.427259383,22.477017021,502.384764915,0.0,43.513341876,52.539744,13.4442413269,0.0,4.83426,8.60998132695
 06/17  21:00:00,515.576948392,4.28566977554,388.155276865,0.0,43.513341876,52.539744,22.3595309478,0.0,4.83426,17.5252709478
 06/17  22:00:00,463.579298757,3.62565220166,337.809176179,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,391.506765648,2.82092963123,266.478621025,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,260.09744766,1.43884697422,138.728895301,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,193.729215175,0.7415012568,73.8161899973,0.0,43.513341876,52.539744,13.4441386041,0.0,4.83426,8.6098786041
 06/18  02:00:00,118.284088424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,118.243981607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.726803272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,118.666316421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,103.742231699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  07:00:00,100.672618689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,225.421682276,1.1172152376,122.08857191,0.0,43.513341876,52.539744,13.4481495728,0.0,4.83426,8.61388957282
 06/18  09:00:00,248.550084776,5.45563684393,140.704957188,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,471.209466812,9.43824894345,356.594761163,0.0,43.513341876,52.539744,13.5288069141,0.0,4.83426,8.69454691413
 06/18  11:00:00,443.027120741,11.4600671164,326.508097696,0.0,43.513341876,52.539744,13.4779120455,0.0,4.83426,8.64365204553
 06/18  12:00:00,485.867965752,10.150453088,371.07639924,0.0,43.513341876,52.539744,13.4779582625,0.0,4.83426,8.64369826246
 06/18  13:00:00,497.392247366,12.3511666038,380.064882269,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  14:00:00,632.226509144,26.1804302159,499.926803691,0.0,43.513341876,52.539744,13.4722611971,0.0,4.83426,8.63800119711
 06/18  15:00:00,606.103849346,29.9090597202,470.375608722,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  16:00:00,682.396183091,31.4008096127,544.558325392,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,619.391372516,40.367753801,473.297573199,0.0,43.513341876,52.539744,13.4442226118,0.0,4.83426,8.60996261179
 06/18  18:00:00,669.91947399,34.1074371003,529.61111152,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,582.479873684,25.3709933857,450.988826956,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,606.026824721,9.00928304036,484.5298,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,436.518972218,3.46896136371,310.775481977,0.0,43.513341876,52.539744,22.3590775866,0.0,4.83426,17.5248175866
 06/18  22:00:00,444.214122504,3.54704754766,318.638089518,0.0,43.513341876,52.539744,13.4442160856,0.0,4.83426,8.60995608562
 06/18  23:00:00,263.943503464,1.55740360719,141.585255829,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,189.980027856,0.7415012568,70.1035514038,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,225.070790057,1.11506035558,104.387035669,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  02:00:00,118.264080906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  03:00:00,118.22898069,0.0,0.0,0.0,43.513341876,52.539744,13.4497653794,0.0,4.83426,8.61550537938
 06/19  04:00:00,118.725149656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,118.664959739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  06:00:00,718.283887239,75.4376262568,531.381536183,0.0,43.513341876,53.238744,5.00736099434,0.153100994336,4.83426,0.02
 06/19  07:00:00,902.327440919,75.396822032,540.407094374,0.0,220.879908,53.238744,22.3166008726,0.0,4.83426,17.4823408726
 06/19  08:00:00,1041.38508054,86.0556336256,575.286914474,0.0,220.879908,145.652643033,53.6969199034,0.0,36.25695,17.4399699034
 06/19  09:00:00,1080.261954,88.9779809548,610.579144022,0.0,220.879908,145.652643033,53.6975780751,0.0,36.25695,17.4406280751
 06/19  10:00:00,1115.00812079,91.2686269025,636.310869555,0.0,220.879908,151.653867033,65.7808518159,0.0,48.3426,17.4382518159
 06/19  11:00:00,1144.1087311,93.4327473357,662.110794011,0.0,220.879908,151.653867033,65.7826298091,0.0,48.3426,17.4400298091
 06/19  12:00:00,1163.20542958,95.97145287,679.389573319,0.0,220.879908,151.653867033,57.0717307742,0.0,48.3426,8.72913077416
 06/19  13:00:00,1158.38730103,98.6767331678,677.404604798,0.0,220.879908,145.652643033,41.6247343875,0.0126192462942,24.1713,17.4408151412
 06/19  14:00:00,1160.52314166,100.766616669,676.894294564,0.0,220.879908,145.652643033,41.6095850524,0.0,24.1713,17.4382850524
 06/19  15:00:00,1174.9045468,103.279634593,696.385353317,0.0,220.879908,137.835547516,22.2930226818,0.0186881952371,4.83426,17.4400744865
 06/19  16:00:00,1207.57573939,102.714449339,734.722148099,0.0,220.879908,133.019064,31.2872647418,0.0,4.83426,26.4530047418
 06/19  17:00:00,1107.39167685,95.7941121554,722.118731679,0.0,220.879908,53.238744,31.2916850909,0.0,4.83426,26.4574250909
 06/19  18:00:00,1089.72124888,93.6504260753,706.98517106,0.0,220.879908,53.238744,40.2072565461,0.0,4.83426,35.3729965461
 06/19  19:00:00,1068.60550949,90.7982709064,688.640788229,0.0,220.879908,53.238744,13.506203007,0.0,4.83426,8.67194300702
 06/19  20:00:00,1052.96602831,86.3247599816,672.186314282,0.0,220.879908,53.238744,13.497410456,0.0,4.83426,8.66315045601
 06/19  21:00:00,515.1290611,3.23474982176,389.884865275,0.0,43.513341876,52.539744,13.4983567264,0.0,4.83426,8.66409672641
