Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  22:00:00,268.510155745,1.52659640093,147.008964128,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  23:00:00,281.741730215,1.67427027724,159.021398558,0.0,43.513341876,52.539744,13.4612166189,0.0,4.83426,8.62695661885
 06/19  24:00:00,118.331920194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  01:00:00,118.292207181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,118.272385951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,118.248018873,0.0,0.0,0.0,43.513341876,52.539744,13.4497609165,0.0,4.83426,8.6155009165
 06/20  04:00:00,120.759940072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  05:00:00,120.381221395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,720.5131408,75.2426205259,532.808789528,0.0,43.513341876,53.238744,4.95976598627,0.105505986272,4.83426,0.02
 06/20  07:00:00,902.847148563,75.0175544677,541.282043639,0.0,220.879908,53.238744,22.315518429,0.0,4.83426,17.481258429
 06/20  08:00:00,1043.7872298,85.0074880802,578.995288219,0.0,220.879908,145.652643033,53.6959248572,0.0,36.25695,17.4389748572
 06/20  09:00:00,1094.43105363,88.1522604431,625.893328361,0.0,220.879908,145.652643033,53.6964796755,0.0,36.25695,17.4395296755
 06/20  10:00:00,1124.39153898,90.6030391368,646.791604406,0.0,220.879908,151.653867033,65.7796886629,0.0,48.3426,17.4370886629
 06/20  11:00:00,1144.55611419,92.954025362,663.300277397,0.0,220.879908,151.653867033,65.7813413603,0.0,48.3426,17.4387413603
 06/20  12:00:00,1163.42563212,95.8485364347,679.491806814,0.0,220.879908,151.653867033,57.0710706667,0.0,48.3426,8.72847066667
 06/20  13:00:00,1169.47414616,99.0153122343,687.803714646,0.0,220.879908,145.652643033,41.6225838135,0.0119005181705,24.1713,17.4393832953
 06/20  14:00:00,1188.62635466,101.48677002,704.444639459,0.0,220.879908,145.652643033,41.6101889948,0.0,24.1713,17.4388889948
 06/20  15:00:00,1200.43702227,104.434466661,721.455781963,0.0,220.879908,137.835547516,22.2919886776,0.0192767876803,4.83426,17.4384518899
 06/20  16:00:00,1225.76366356,105.057518007,751.341303904,0.0,220.879908,133.019064,31.285469877,0.0,4.83426,26.451209877
 06/20  17:00:00,1135.33996342,98.9147161378,747.559677002,0.0,220.879908,53.238744,31.2876270589,0.0,4.83426,26.4533670589
 06/20  18:00:00,1124.94960995,97.0139793547,739.311083701,0.0,220.879908,53.238744,40.205322147,0.0,4.83426,35.371062147
 06/20  19:00:00,1094.11013343,93.6612382554,712.163785443,0.0,220.879908,53.238744,13.506537851,0.0,4.83426,8.67227785096
 06/20  20:00:00,1061.18217435,88.2511339832,679.101248501,0.0,220.879908,53.238744,13.4976078793,0.0,4.83426,8.66334787934
 06/20  21:00:00,516.670398592,3.54251806394,391.293208379,0.0,43.513341876,52.539744,13.4981182565,0.0,4.83426,8.66385825653
 06/20  22:00:00,421.527935418,3.20084834353,296.725519902,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  23:00:00,280.62113642,1.70467449234,157.875185491,0.0,43.513341876,52.539744,13.4609788409,0.0,4.83426,8.62671884091
 06/20  24:00:00,269.205907982,1.63506342394,147.492915581,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  01:00:00,221.496578591,1.1151938154,100.829713706,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,118.307503886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.301207832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  04:00:00,118.75663939,0.0,0.0,0.0,43.513341876,52.539744,13.4481274378,0.0,4.83426,8.61386743781
 06/21  05:00:00,118.690027511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,722.630334128,75.3401665314,536.219546727,0.0,43.513341876,53.238744,4.88250018525,0.0282401852494,4.83426,0.02
 06/21  07:00:00,910.468648891,75.1922023418,549.217005715,0.0,220.879908,53.238744,22.3105020691,0.0,4.83426,17.4762420691
 06/21  08:00:00,1028.06561936,84.8178758929,563.651524323,0.0,220.879908,145.652643033,53.6963645274,0.0,36.25695,17.4394145274
 06/21  09:00:00,1040.96993563,87.1332496691,573.558174274,0.0,220.879908,145.652643033,53.6939122481,0.0,36.25695,17.4369622481
 06/21  10:00:00,1068.41907686,89.0995881396,592.703960545,0.0,220.879908,151.653867033,65.7811899036,0.0,48.3426,17.4385899036
 06/21  11:00:00,1111.81673269,91.9574740731,631.900068571,0.0,220.879908,151.653867033,60.4617978154,0.0,48.3426,12.1191978154
 06/21  12:00:00,1140.39729699,94.5774370445,658.023204872,0.0,220.879908,151.653867033,62.3881162888,0.0,48.3426,14.0455162888
 06/21  13:00:00,1146.71370907,96.9089821834,667.467404273,0.0,220.879908,145.652643033,41.6210363837,0.012165705491,24.1713,17.4375706782
 06/21  14:00:00,1156.11551009,99.7497341992,673.806762355,0.0,220.879908,145.652643033,41.6092396832,0.0,24.1713,17.4379396832
 06/21  15:00:00,1181.09723517,102.967652072,702.985032992,0.0,220.879908,137.835547516,22.2892557362,0.0174811059858,4.83426,17.4375146303
 06/21  16:00:00,1218.44850932,102.101559218,746.033095699,0.0,220.879908,133.019064,31.2872077965,0.0,4.83426,26.4529477965
 06/21  17:00:00,1130.57610108,96.5545287022,743.891878981,0.0,220.879908,53.238744,31.2830594664,0.0,4.83426,26.4487994664
 06/21  18:00:00,1121.52800651,94.2831591354,737.493547627,0.0,220.879908,53.238744,40.2004147888,0.0,4.83426,35.3661547888
 06/21  19:00:00,1093.60795388,91.5878742831,712.188744153,0.0,220.879908,53.238744,13.5061125467,0.0,4.83426,8.67185254669
 06/21  20:00:00,1070.25554694,87.0949230296,687.906789421,0.0,220.879908,53.238744,13.4970675737,0.0,4.83426,8.66280757371
 06/21  21:00:00,595.79351162,3.66705377443,469.57336823,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  22:00:00,416.275750759,2.98962953035,291.693453703,0.0,43.513341876,52.539744,13.4678087678,0.0,4.83426,8.63354876783
 06/21  23:00:00,300.273910072,1.87478624533,177.189778876,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,252.020062187,1.35053347252,130.793043144,0.0,43.513341876,52.539744,13.4496973961,0.0,4.83426,8.61543739606
 06/22  01:00:00,191.319810649,0.744512172813,71.352429563,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,152.382466953,0.3707506284,33.265680652,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,118.313722609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.779781989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  05:00:00,118.682977315,0.0,0.0,0.0,43.513341876,52.539744,13.4496525367,0.0,4.83426,8.61539253673
 06/22  06:00:00,685.633332262,75.4891139849,499.265803835,0.0,43.513341876,53.238744,5.02758702437,0.173327024368,4.83426,0.02
 06/22  07:00:00,898.835664928,75.3766013124,537.311795189,0.0,220.879908,53.238744,22.3121449613,0.0,4.83426,17.4778849613
 06/22  08:00:00,1052.9470374,86.198452747,586.572284317,0.0,220.879908,145.652643033,53.6935787024,0.0,36.25695,17.4366287024
 06/22  09:00:00,1098.98807987,89.196848816,628.812728455,0.0,220.879908,145.652643033,53.6941125313,0.0,36.25695,17.4371625313
 06/22  10:00:00,1145.41577541,91.944974154,666.21326921,0.0,220.879908,151.653867033,57.0702173736,0.0,48.3426,8.72761737358
 06/22  11:00:00,1180.9117521,94.7372960201,697.584541339,0.0,220.879908,151.653867033,65.7799668012,0.0,48.3426,17.4373668012
 06/22  12:00:00,1198.75288412,97.6744603287,713.049180453,0.0,220.879908,151.653867033,65.7794318245,0.0,48.3426,17.4368318245
 06/22  13:00:00,1194.75974918,100.39955465,712.383987783,0.0,220.879908,145.652643033,41.6272729628,0.0197425773761,24.1713,17.4362303854
 06/22  14:00:00,1196.24838512,102.153064807,711.755312974,0.0,220.879908,145.652643033,41.6090619621,0.0,24.1713,17.4377619621
 06/22  15:00:00,1209.08092476,104.847278225,729.49386669,0.0,220.879908,137.835547516,15.0820218769,0.0185919458624,4.83426,10.229169931
 06/22  16:00:00,1239.08031985,105.339197411,764.059285056,0.0,220.879908,133.019064,38.5706030453,0.0,4.83426,33.7363430453
 06/22  17:00:00,1140.59336786,99.4864010332,751.79187384,0.0,220.879908,53.238744,31.2821467445,0.0,4.83426,26.4478867445
 06/22  18:00:00,1123.25834967,97.1264623027,736.977208079,0.0,220.879908,53.238744,31.3605420556,0.0,4.83426,26.5262820556
 06/22  19:00:00,1094.07220014,93.7012047639,710.925831977,0.0,220.879908,53.238744,13.50609223,0.0,4.83426,8.67183223001
 06/22  20:00:00,1060.52370786,88.2759710455,677.615632502,0.0,220.879908,53.238744,13.4976084159,0.0,4.83426,8.66334841593
 06/22  21:00:00,547.434340143,3.70854796857,421.271567157,0.0,43.513341876,52.539744,13.4977148833,0.0,4.83426,8.66345488329
 06/22  22:00:00,422.592309971,3.11393632246,297.913970315,0.0,43.513341876,52.539744,13.4693254758,0.0,4.83426,8.63506547585
 06/22  23:00:00,283.542541442,1.70521143323,160.782277773,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,226.054427126,1.1162701519,105.337314227,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,224.022781228,1.11552091201,103.315750975,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  02:00:00,118.309090477,0.0,0.0,0.0,43.513341876,52.539744,13.4497044859,0.0,4.83426,8.61544448585
 06/23  03:00:00,118.28436045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,120.797722482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,120.386076866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  06:00:00,720.889136052,75.4471322956,533.088284438,0.0,43.513341876,53.238744,13.5535878427,0.103936725596,4.83426,8.61539111711
 06/23  07:00:00,901.409635554,75.3019716833,539.582286113,0.0,220.879908,53.238744,22.3109112782,0.0,4.83426,17.4766512782
 06/23  08:00:00,1053.09662656,85.9552012145,586.939457464,0.0,220.879908,145.652643033,53.6928758782,0.0,36.25695,17.4359258782
 06/23  09:00:00,1098.70458206,89.0143199077,628.695945997,0.0,220.879908,145.652643033,44.9853385298,0.0,36.25695,8.72838852983
 06/23  10:00:00,1144.0578408,91.6223786852,664.84066146,0.0,220.879908,151.653867033,65.778554338,0.0,48.3426,17.435954338
 06/23  11:00:00,1179.5207981,94.1747835904,696.494107755,0.0,220.879908,151.653867033,65.7787458116,0.0,48.3426,17.4361458116
 06/23  12:00:00,1197.9018146,96.9205068881,712.66598185,0.0,220.879908,151.653867033,65.7781345401,0.0,48.3426,17.4355345401
 06/23  13:00:00,1203.0872885,99.9661905007,720.530265301,0.0,220.879908,145.652643033,41.6245475089,0.0183770049917,24.1713,17.4348705039
 06/23  14:00:00,1211.62253257,101.976854235,726.917364316,0.0,220.879908,145.652643033,32.8997827645,0.0,24.1713,8.72848276452
 06/23  15:00:00,1223.35813998,104.753706327,743.736512723,0.0,220.879908,137.835547516,22.2775775875,0.00719975058807,4.83426,17.4361178369
 06/23  16:00:00,1244.33826117,104.484104121,770.154401911,0.0,220.879908,133.019064,31.2805774944,0.0,4.83426,26.4463174944
 06/23  17:00:00,1148.92269197,98.4206299731,761.043605692,0.0,220.879908,53.238744,31.2824701798,0.0,4.83426,26.4482101798
 06/23  18:00:00,1138.11662284,95.9786100571,752.737782062,0.0,220.879908,53.238744,40.1943210257,0.0,4.83426,35.3600610257
 06/23  19:00:00,1109.41974074,91.9167841988,728.497690388,0.0,220.879908,53.238744,13.5055287992,0.0,4.83426,8.67126879916
 06/23  20:00:00,1086.99867837,87.2484079028,705.270476294,0.0,220.879908,53.238744,13.4967659485,0.0,4.83426,8.66250594848
 06/23  21:00:00,613.737114338,3.73646203134,487.808508058,0.0,43.513341876,52.539744,13.4974613445,0.0,4.83426,8.66320134454
 06/23  22:00:00,402.344090928,2.79550630229,278.171087989,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  23:00:00,325.734114498,2.00475960153,202.268681653,0.0,43.513341876,52.539744,13.4607273961,0.0,4.83426,8.62646739614
 06/23  24:00:00,249.0822109,1.27724387049,127.979746876,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,232.237553253,1.11523857607,111.451573069,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,118.372759343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  03:00:00,118.384470857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.93033173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,118.849455095,0.0,0.0,0.0,43.513341876,52.539744,13.4439693972,0.0,4.83426,8.60970939716
 06/24  06:00:00,103.916459405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,185.895889061,0.745494022907,83.3931355211,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,340.083867349,2.90263143418,233.556091518,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  09:00:00,388.356976561,10.3565058691,274.366525414,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,548.662976687,10.8227894634,432.315021756,0.0,43.513341876,52.539744,22.2025273173,0.0,4.83426,17.3682673173
 06/24  11:00:00,585.478168613,12.5985816005,466.733884778,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  12:00:00,574.305592728,13.2562136484,455.554208941,0.0,43.513341876,52.539744,13.4771542752,0.0,4.83426,8.64289427522
 06/24  13:00:00,669.567154132,33.2009063451,530.516927435,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  14:00:00,694.013623311,29.4107217832,558.548995611,0.0,43.513341876,52.539744,13.471491912,0.0,4.83426,8.63723191202
 06/24  15:00:00,757.066986947,41.1328335651,609.559224756,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  16:00:00,714.284606012,41.1699868442,567.040448262,0.0,43.513341876,52.539744,13.4430909928,0.0,4.83426,8.60883099284
 06/24  17:00:00,761.312612315,43.8170169067,611.086635131,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,697.685803405,41.1639682918,550.48993099,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,716.91428854,36.7205884118,573.40802896,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,643.500464048,32.7106779777,498.560750785,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,618.803697061,15.0864771912,479.881240982,0.0,43.513341876,52.539744,31.0997393101,0.0,4.83426,26.2654793101
 06/24  22:00:00,538.247931048,4.28788591012,411.026499775,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,406.711691488,2.9757078677,281.392671532,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,406.877768735,2.89375140654,282.481647282,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,387.932657751,2.58927543478,264.064085446,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  02:00:00,356.130149787,2.27766489142,232.929437188,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,239.647038526,1.11720109818,118.820277214,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.87922454,0.0,0.0,0.0,43.513341876,52.539744,13.4438995539,0.0,4.83426,8.60963955386
 06/25  05:00:00,118.799895226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,103.869836664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,226.167775839,1.11797956398,122.841044553,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  08:00:00,507.809051059,5.09898848751,397.614208947,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,476.887777396,13.656327414,358.601846304,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,567.279365953,16.5426253124,445.21181772,0.0,43.513341876,52.539744,22.2024215389,0.0,4.83426,17.3681615389
 06/25  11:00:00,491.972695525,16.3047966218,370.046598945,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  12:00:00,627.261812527,22.6172897978,498.628003606,0.0,43.513341876,52.539744,13.4769929199,0.0,4.83426,8.64273291994
 06/25  13:00:00,600.7517546,33.2512665965,461.975959961,0.0,43.513341876,52.539744,13.4765960279,0.0,4.83426,8.64233602795
 06/25  14:00:00,706.091286155,27.3318393702,572.030589834,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  15:00:00,634.214564367,48.3101438464,480.327942471,0.0,43.513341876,52.539744,13.4712898745,0.0,4.83426,8.63702987447
 06/25  16:00:00,731.004152941,42.9897243825,581.243826401,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,634.551805878,52.3509402468,476.589200964,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,709.925298308,37.119237861,566.073261053,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,593.910380347,40.172577981,447.717162025,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  20:00:00,667.626812491,26.829092329,527.791254884,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,574.67809382,32.398745852,418.851210173,0.0,43.513341876,52.539744,31.0988056333,0.0,4.83426,26.2645456333
 06/25  22:00:00,559.806385551,9.76879172129,426.754287603,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  23:00:00,516.170396379,3.95275492896,388.786887651,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,408.299704768,2.83040643644,284.006954849,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,391.852973194,2.65078154192,267.847077551,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,240.191650609,1.19943965985,119.280957884,0.0,43.513341876,52.539744,13.4495223414,0.0,4.83426,8.61526234143
 06/26  03:00:00,240.570256162,1.11869485381,119.730594944,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  04:00:00,161.917392291,0.374552711949,42.1256604164,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,199.122179959,0.7415012568,78.6088731982,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,753.209442862,77.2622872552,562.633026548,0.0,43.513341876,53.238744,13.4578012423,0.00838283139127,4.83426,8.61515841092
 06/26  07:00:00,957.641230966,77.5007352361,592.297518037,0.0,220.879908,53.238744,22.3064991425,0.0,4.83426,17.4722391425
 06/26  08:00:00,1100.60970257,90.7605212885,628.429610951,0.0,220.879908,145.652643033,44.9840358374,0.0,36.25695,8.72708583744
 06/26  09:00:00,1126.84145808,93.0233920304,651.869708336,0.0,220.879908,145.652643033,53.6905368595,0.0,36.25695,17.4335868595
 06/26  10:00:00,1165.16574129,95.2445490555,681.757774307,0.0,220.879908,151.653867033,65.7764806202,0.0,48.3426,17.4338806202
 06/26  11:00:00,1210.17694268,97.9835215969,722.894323283,0.0,220.879908,151.653867033,65.7764373566,0.0,48.3426,17.4338373566
 06/26  12:00:00,1234.29357576,100.610854806,745.14718422,0.0,220.879908,151.653867033,65.7754814313,0.0,48.3426,17.4328814313
 06/26  13:00:00,1229.91660737,102.390104604,745.059001991,0.0,220.879908,145.652643033,32.898703903,0.0,24.1713,8.72740390297
 06/26  14:00:00,1241.59876837,104.14260422,755.240301351,0.0,220.879908,145.652643033,41.6038520314,0.0,24.1713,17.4325520314
 06/26  15:00:00,1251.30948946,106.918543512,770.151998811,0.0,220.879908,137.835547516,22.2869297579,0.0189848261761,4.83426,17.4336849318
 06/26  16:00:00,1272.16074923,106.980229318,795.920894835,0.0,220.879908,133.019064,31.2743768564,0.0,4.83426,26.4401168564
 06/26  17:00:00,1173.6049895,103.293786792,781.053113236,0.0,220.879908,53.238744,31.2716237135,0.0,4.83426,26.4373637135
 06/26  18:00:00,1155.44416745,100.030193501,766.138009804,0.0,220.879908,53.238744,40.1840157092,0.0,4.83426,35.3497557092
 06/26  19:00:00,1137.67770536,95.3996474808,752.697301899,0.0,220.879908,53.238744,13.5050336723,0.0,4.83426,8.67077367232
 06/26  20:00:00,1113.22651747,89.9874447977,728.351310941,0.0,220.879908,53.238744,13.4960294875,0.0,4.83426,8.66176948747
 06/26  21:00:00,587.100681862,3.65925341772,460.956499819,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  22:00:00,442.543083737,3.09617075672,317.751386176,0.0,43.513341876,52.539744,13.4689885598,0.0,4.83426,8.63472855981
 06/26  23:00:00,434.515911462,3.23432584631,308.557253742,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,401.711328579,2.70124087801,277.623332239,0.0,43.513341876,52.539744,13.4495506013,0.0,4.83426,8.61529060126
 06/27  01:00:00,231.793768844,1.04297416835,111.120323483,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  02:00:00,118.41472512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,118.390736566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,121.093541443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,120.689332705,0.0,0.0,0.0,43.513341876,52.539744,13.4493081828,0.0,4.83426,8.61504818278
 06/27  06:00:00,752.787850044,76.8520904191,561.582306271,0.0,43.513341876,53.238744,4.86228870771,0.00802870771402,4.83426,0.02
 06/27  07:00:00,972.335457131,77.1169016661,607.410456566,0.0,220.879908,53.238744,22.3048624369,0.0,4.83426,17.4706024369
 06/27  08:00:00,1120.35477725,90.0731067475,649.122259291,0.0,220.879908,145.652643033,53.6905194069,0.0,36.25695,17.4335694069
 06/27  09:00:00,1144.51508291,92.7970133224,669.982203383,0.0,220.879908,145.652643033,44.9828023991,0.0,36.25695,8.72585239912
 06/27  10:00:00,1182.09370574,95.247663546,698.661711474,0.0,220.879908,151.653867033,65.7762682078,0.0,48.3426,17.4336682078
 06/27  11:00:00,1226.64564077,98.1737718395,739.249832914,0.0,220.879908,151.653867033,65.7751351512,0.0,48.3426,17.4325351512
 06/27  12:00:00,1250.44160578,100.641052174,761.259105989,0.0,220.879908,151.653867033,65.7741302591,0.0,48.3426,17.4315302591
 06/27  13:00:00,1245.08033676,102.311687112,760.06958512,0.0,220.879908,145.652643033,41.6038588819,0.0,24.1713,17.4325588819
 06/27  14:00:00,1255.15850136,104.021690272,768.232712209,0.0,220.879908,145.652643033,32.8959846505,0.0,24.1713,8.7246846505
 06/27  15:00:00,1252.32787641,106.673363263,770.740431408,0.0,220.879908,137.835547516,22.2672416612,0.0,4.83426,17.4329816612
 06/27  16:00:00,1274.54880395,106.977470414,797.779837797,0.0,220.879908,133.019064,31.2710239038,0.0,4.83426,26.4367639038
 06/27  17:00:00,1183.87783282,103.247799663,790.748587412,0.0,220.879908,53.238744,31.2737700117,0.0,4.83426,26.4395100117
 06/27  18:00:00,1169.0938761,100.606289108,778.810417462,0.0,220.879908,53.238744,40.1784765625,0.0,4.83426,35.3442165625
 06/27  19:00:00,1143.54419209,97.0635215902,757.408569917,0.0,220.879908,53.238744,13.5051069066,0.0,4.83426,8.67084690661
 06/27  20:00:00,1112.68570699,90.9610907695,727.362605796,0.0,220.879908,53.238744,13.4962270163,0.0,4.83426,8.66196701633
 06/27  21:00:00,586.114594905,3.71415675547,460.294387351,0.0,43.513341876,52.539744,13.4967926269,0.0,4.83426,8.6625326269
 06/27  22:00:00,479.508728355,3.4958924085,353.913490459,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  23:00:00,454.095981134,3.19597730549,328.187014944,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  24:00:00,446.453052643,3.08465741922,321.577012327,0.0,43.513341876,52.539744,13.4495176143,0.0,4.83426,8.61525761429
 06/28  01:00:00,296.940081293,1.67156613431,174.951321108,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,141.030527663,0.228969201526,22.1153402821,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,243.529129537,1.11563869,122.640112848,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,119.048758831,0.0,0.0,0.0,43.513341876,52.539744,13.4493018233,0.0,4.83426,8.61504182328
 06/28  05:00:00,118.960602937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,772.300753681,77.4012682095,582.513114877,0.0,43.513341876,53.238744,4.86267849068,0.00841849068148,4.83426,0.02
 06/28  07:00:00,954.144291093,77.2929401585,590.110224313,0.0,220.879908,53.238744,22.3065121734,0.0,4.83426,17.4722521734
 06/28  08:00:00,1085.88630774,90.0839773271,615.39603685,0.0,220.879908,145.652643033,53.6887953301,0.0,36.25695,17.4318453301
 06/28  09:00:00,1118.97082829,92.8807297726,644.738328459,0.0,220.879908,145.652643033,53.6894952842,0.0,36.25695,17.4325452842
 06/28  10:00:00,1162.97947795,95.652347847,679.342982333,0.0,220.879908,151.653867033,57.0677182633,0.0,48.3426,8.72511826334
 06/28  11:00:00,1208.56067835,98.5835671327,720.863447741,0.0,220.879908,151.653867033,65.774535427,0.0,48.3426,17.431935427
 06/28  12:00:00,1242.74596131,101.227987197,752.973831486,0.0,220.879908,151.653867033,65.773200741,0.0,48.3426,17.430600741
 06/28  13:00:00,1253.79359676,103.222256126,767.949322127,0.0,220.879908,145.652643033,41.603136932,0.0,24.1713,17.431836932
 06/28  14:00:00,1269.95657604,105.152894267,781.743110088,0.0,220.879908,145.652643033,41.6020503193,0.0,24.1713,17.4307503193
 06/28  15:00:00,1271.16764055,107.408269399,788.094157815,0.0,220.879908,137.835547516,13.5604996118,0.0,4.83426,8.72623961183
 06/28  16:00:00,1275.50536313,106.728374109,798.302097104,0.0,220.879908,133.019064,31.2721507072,0.0,4.83426,26.4378907072
 06/28  17:00:00,1184.82371703,102.581914509,792.437912715,0.0,220.879908,53.238744,33.3687416167,0.0,4.83426,28.5344816167
 06/28  18:00:00,1170.7397617,100.391925037,780.834583748,0.0,220.879908,53.238744,38.0743160036,0.0,4.83426,33.2400560036
 06/28  19:00:00,1152.8339486,97.0351898896,765.927729668,0.0,220.879908,53.238744,13.5044823966,0.0,4.83426,8.67022239665
 06/28  20:00:00,1129.27627399,91.8344654415,742.13629741,0.0,220.879908,53.238744,13.4957554287,0.0,4.83426,8.6614954287
 06/28  21:00:00,592.289119389,3.71267779467,466.034919534,0.0,43.513341876,52.539744,13.4965740289,0.0,4.83426,8.66231402886
 06/28  22:00:00,468.042096344,3.41540557938,342.645754789,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  23:00:00,466.681571955,3.3255162399,340.528436465,0.0,43.513341876,52.539744,13.4605451961,0.0,4.83426,8.62628519612
 06/28  24:00:00,449.162803634,3.08574132992,324.289379918,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,419.777974632,2.77945216924,295.474501295,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  02:00:00,272.105493205,1.44704406096,150.617785579,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,268.36386006,1.38781362447,146.972463163,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  04:00:00,254.755155107,1.22905182236,133.08203763,0.0,43.513341876,52.539744,13.4494624279,0.0,4.83426,8.61520242791
 06/29  05:00:00,167.862334573,0.469742775111,47.8742147738,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,832.962908789,77.7498134601,642.869154766,0.0,43.513341876,53.238744,4.86130563444,0.00704563443791,4.83426,0.02
 06/29  07:00:00,1016.74986205,77.9095704415,651.716891101,0.0,220.879908,53.238744,22.3027652365,0.0,4.83426,17.4685052365
 06/29  08:00:00,1131.45514689,91.5146568957,659.234330879,0.0,220.879908,145.652643033,53.6874418135,0.0,36.25695,17.4304918135
 06/29  09:00:00,1155.29059296,94.3589073747,679.544127613,0.0,220.879908,145.652643033,53.6877636373,0.0,36.25695,17.4308136373
 06/29  10:00:00,1199.59449671,97.0913093851,714.501447711,0.0,220.879908,151.653867033,65.7722709052,0.0,48.3426,17.4296709052
 06/29  11:00:00,1242.76910112,99.7487118905,753.709052945,0.0,220.879908,151.653867033,57.0682391797,0.0,48.3426,8.72563917972
 06/29  12:00:00,1257.52081968,101.732862318,767.338657559,0.0,220.879908,151.653867033,65.7735629883,0.0,48.3426,17.4309629883
 06/29  13:00:00,1264.42991392,103.340128242,778.424661427,0.0,220.879908,145.652643033,41.60110611,0.0,24.1713,17.42980611
 06/29  14:00:00,1278.10618103,105.093624638,790.318294892,0.0,220.879908,145.652643033,41.6019517148,0.0,24.1713,17.4306517148
 06/29  15:00:00,1285.70331665,107.76872089,803.098895559,0.0,220.879908,137.835547516,13.5604465294,0.0,4.83426,8.72618652937
 06/29  16:00:00,1300.50264837,108.046379611,822.275336378,0.0,220.879908,133.019064,31.2696876538,0.0,4.83426,26.4354276538
 06/29  17:00:00,1215.01681276,105.098639353,820.221285385,0.0,220.879908,53.238744,40.0729574885,0.0,4.83426,35.2386974885
 06/29  18:00:00,1191.35770457,103.040190114,798.721654265,0.0,220.879908,53.238744,31.3435371387,0.0,4.83426,26.5092771387
 06/29  19:00:00,1159.38180072,98.6861479903,770.640989147,0.0,220.879908,53.238744,13.5043919407,0.0,4.83426,8.67013194067
 06/29  20:00:00,1140.37052613,92.5021096511,752.447755471,0.0,220.879908,53.238744,13.495671655,0.0,4.83426,8.66141165499
 06/29  21:00:00,559.447817254,3.47560083311,433.645783206,0.0,43.513341876,52.539744,13.4963991048,0.0,4.83426,8.66213910478
 06/29  22:00:00,515.281172698,3.93383522558,388.854971852,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  23:00:00,485.618805011,3.76519493372,358.584248469,0.0,43.513341876,52.539744,13.4604274349,0.0,4.83426,8.62616743488
 06/29  24:00:00,387.683575259,2.66892501746,263.728565261,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  01:00:00,413.440596544,2.83916988215,289.098824533,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,424.959731807,2.97341425502,300.320507377,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,247.063501446,1.11461499284,126.148978535,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  04:00:00,268.466460273,1.39471402065,144.208742618,0.0,43.513341876,52.539744,13.4494080136,0.0,4.83426,8.61514801359
 06/30  05:00:00,120.871061817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,774.361661329,77.5178263932,582.522668104,0.0,43.513341876,53.238744,4.86308706485,0.0088270648497,4.83426,0.02
 06/30  07:00:00,952.243824432,77.4300164385,586.203815898,0.0,220.879908,53.238744,22.3026619348,0.0,4.83426,17.4684019348
 06/30  08:00:00,1099.56237014,90.471285904,627.169886716,0.0,220.879908,145.652643033,53.6877260826,0.0,36.25695,17.4307760826
 06/30  09:00:00,1138.33883709,93.3370174977,662.834011223,0.0,220.879908,145.652643033,53.6868370349,0.0,36.25695,17.4298870349
 06/30  10:00:00,1181.77370216,96.4532351048,696.5848804,0.0,220.879908,151.653867033,57.0673248344,0.0,48.3426,8.72472483435
 06/30  11:00:00,1232.98691399,99.9307745616,743.068056751,0.0,220.879908,151.653867033,65.7736635717,0.0,48.3426,17.4310635717
 06/30  12:00:00,1263.69995558,102.184090936,772.102437238,0.0,220.879908,151.653867033,65.7724259803,0.0,48.3426,17.4298259803
 06/30  13:00:00,1269.91266337,103.674692456,782.809782755,0.0,220.879908,145.652643033,41.6019299378,0.0,24.1713,17.4306299378
 06/30  14:00:00,1287.23420062,105.84426202,797.76600966,0.0,220.879908,145.652643033,41.6006611147,0.0,24.1713,17.4293611147
 06/30  15:00:00,1276.83495302,108.679323312,792.292599591,0.0,220.879908,137.835547516,13.5597439482,0.0,4.83426,8.72548394818
 06/30  16:00:00,1289.38807263,108.64921632,810.12816434,0.0,220.879908,133.019064,31.2676243088,0.0,4.83426,26.4333643088
 06/30  17:00:00,1205.84075598,106.084532717,809.17453039,0.0,220.879908,53.238744,31.2689901252,0.0,4.83426,26.4347301252
 06/30  18:00:00,1199.97437732,104.970285614,804.622585303,0.0,220.879908,53.238744,40.1704704883,0.0,4.83426,35.3362104883
 06/30  19:00:00,1122.14431809,99.421846589,732.489365161,0.0,220.879908,53.238744,13.503667623,0.0,4.83426,8.66940762298
 06/30  20:00:00,1035.71334688,90.9418698568,649.878285831,0.0,220.879908,53.238744,13.4959521202,0.0,4.83426,8.66169212018
 06/30  21:00:00,496.082706037,3.63369611378,370.483416,0.0,43.513341876,52.539744,13.4962209058,0.0,4.83426,8.66196090581
 06/30  22:00:00,443.499234229,3.54995998793,317.893719822,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  23:00:00,386.0049141,2.98295465169,260.659909644,0.0,43.513341876,52.539744,13.4603780097,0.0,4.83426,8.62611800966
 06/30  24:00:00,272.86840715,1.70289546657,151.000773797,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,171.421289787,0.7415012568,64.8590154122,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,207.165257748,1.11487644984,99.7935103553,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,104.952391402,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.430169667,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  05:00:00,105.381692801,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,90.4587670096,0.0,0.0,0.0,43.513341876,39.243024,13.443845198,0.0,4.83426,8.60958519804
 07/01  07:00:00,87.3682617909,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,173.944109382,0.746085808241,84.7518151949,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,241.407872607,5.90567767453,146.385899493,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  10:00:00,232.112977488,9.41527083269,133.772611878,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,419.734059754,9.85771233064,317.63005979,0.0,43.513341876,39.243024,13.4486243019,0.0,4.83426,8.61436430192
 07/01  12:00:00,507.037453853,12.3068110815,402.677819277,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,620.943052206,22.4898465927,505.732751083,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,651.631548598,34.2336831017,524.799044928,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  15:00:00,664.411207606,26.4849060988,544.878102602,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,701.057236286,46.0633215744,562.224294384,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,695.359975985,39.0363295323,563.305787746,0.0,43.513341876,39.243024,13.4438875134,0.0,4.83426,8.60962751343
 07/01  18:00:00,698.872200716,45.72487107,560.423857937,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,674.829026541,37.4813954754,543.950487431,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,630.73833019,37.3551096343,494.49434216,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  21:00:00,552.337214358,8.22603977783,433.826003535,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  22:00:00,463.348682041,3.7564697286,350.590398994,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,261.589292457,1.61442418929,152.295704584,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,295.183132871,2.16224509292,185.684384486,0.0,43.513341876,39.243024,13.4438810876,0.0,4.83426,8.60962108758
 07/02  01:00:00,216.336547173,1.11500573176,108.899437825,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,104.997314153,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  03:00:00,104.975082265,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.504810067,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,105.484204462,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,90.5496473425,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,132.696484274,0.375475075763,44.3457100558,0.0,43.513341876,39.243024,13.4426987829,0.0,4.83426,8.60843878288
 07/02  08:00:00,241.78180631,1.2976271994,151.280005621,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  09:00:00,386.030069942,10.3884441815,285.217398449,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,503.912167442,17.4691652937,394.700219922,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,568.413292947,12.1355837012,463.100218267,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,634.596997036,12.721733901,529.376124775,0.0,43.513341876,39.243024,13.4493174479,0.0,4.83426,8.61505744791
 07/02  13:00:00,673.600636187,27.8597587124,553.115908637,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,742.157982575,36.9084924744,611.986535967,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,772.318222471,40.4507994853,638.7892043,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,773.678163744,47.9358737403,632.45569982,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,780.781763129,43.3232875945,644.30623055,0.0,43.513341876,39.243024,13.4438556391,0.0,4.83426,8.60959563915
 07/02  18:00:00,762.763495087,48.1358749843,621.358558488,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  19:00:00,740.318108108,39.5445717782,607.259429072,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,697.729795318,33.6057787865,564.632462995,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,664.508599464,14.1440676715,539.448532457,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,603.673406998,9.72208868154,483.697333713,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,478.303710389,3.26807069364,365.317508395,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,452.345936181,2.97129324023,340.727746506,0.0,43.513341876,39.243024,13.4438519483,0.0,4.83426,8.60959194829
 07/03  01:00:00,401.91876104,2.53894553685,291.159796651,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,283.467339637,1.55764892722,174.899425714,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,217.769515449,0.967754657314,110.503416435,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  04:00:00,105.59288374,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  05:00:00,105.53730837,0.0,0.0,0.0,43.513341876,39.243024,13.4492468534,0.0,4.83426,8.61498685342
 07/03  06:00:00,700.830292895,74.0183444828,525.500327839,0.0,43.513341876,39.942024,4.86415972004,0.00989972004177,4.83426,0.02
 07/03  07:00:00,738.516254637,74.5539621425,566.267308053,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/03  08:00:00,944.59815472,77.5904327085,644.650632888,0.0,122.71106,84.617158233,41.5225772425,0.0,24.1713,17.3512772425
 07/03  09:00:00,996.347413044,78.6984168473,694.803954363,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/03  10:00:00,1036.57593779,79.8936899412,729.300737197,0.0,122.71106,88.818015033,44.9043728435,0.0,36.25695,8.64742284352
 07/03  11:00:00,1067.21613931,81.2774957624,757.3759036,0.0,122.71106,88.818015033,44.9045651217,0.0,36.25695,8.64761512167
 07/03  12:00:00,1085.17368256,82.9995145838,774.335377375,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  13:00:00,1105.66377876,85.0710110301,797.19029898,0.0,122.71106,84.617158233,32.8368835367,0.0185592607919,24.1713,8.64702427588
 07/03  14:00:00,1129.12752715,87.4213161388,818.371913682,0.0,122.71106,84.617158233,32.8185157784,0.0,24.1713,8.64721577841
 07/03  15:00:00,1125.9433684,90.3109634155,818.76204042,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/03  16:00:00,1110.8658586,92.7926830002,805.805401767,0.0,122.71106,73.183824,13.4627448059,0.0,4.83426,8.62848480585
 07/03  17:00:00,1065.37713267,90.4073755744,796.365880471,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,1013.89703938,74.0505940386,762.031795216,0.0,122.71106,39.942024,13.4870272371,0.0,4.83426,8.65276723713
 07/03  19:00:00,998.920451561,74.0597791636,746.215890071,0.0,122.71106,39.942024,13.5035460535,0.0,4.83426,8.6692860535
 07/03  20:00:00,860.56786927,74.018758284,681.18091907,0.0,43.513341876,39.942024,13.4948548416,0.0,4.83426,8.66059484161
 07/03  21:00:00,544.250678219,9.62748902221,423.959141164,0.0,43.513341876,39.243024,13.4958450734,0.0,4.83426,8.66158507336
 07/03  22:00:00,504.38041952,4.07883082944,390.506514931,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  23:00:00,462.924185663,3.13659430612,350.213825204,0.0,43.513341876,39.243024,13.4601163516,0.0,4.83426,8.62585635162
 07/03  24:00:00,358.878698814,2.16300465937,248.997014759,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,295.005016906,1.83006024857,185.89288795,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  02:00:00,233.476121681,1.11588488299,125.842748733,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,105.092813686,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.637405383,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,105.63050188,0.0,0.0,0.0,43.513341876,39.243024,13.4436904328,0.0,4.83426,8.60943043282
 07/04  06:00:00,90.6665476869,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,217.100004412,1.11779035004,127.029707599,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  08:00:00,395.250802486,5.88442254011,298.6348899,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,433.589925214,12.783222724,329.390836626,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  10:00:00,535.684662764,16.9076993342,426.641232326,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,592.921595946,15.6496230227,483.593232227,0.0,43.513341876,39.243024,13.4490304169,0.0,4.83426,8.61477041685
 07/04  12:00:00,521.96177659,29.6165001725,400.706137772,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,693.755052417,30.5021425787,569.789210792,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,628.928464666,44.4071243667,492.026239517,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,736.329884514,44.0595478594,598.713653083,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,629.718091978,51.55683582,485.645194765,0.0,43.513341876,39.243024,13.4438361899,0.0,4.83426,8.6095761899
 07/04  17:00:00,730.147704536,45.4334530393,591.109695425,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,612.430131542,48.4449226748,471.473024265,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,696.232194069,40.2380561603,561.868995301,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,568.747350075,34.7051495613,435.266507452,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,645.107189437,18.5458318813,515.200954254,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,417.84730103,3.29429186164,305.851149137,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  23:00:00,499.977163671,3.93176290991,385.711714974,0.0,43.513341876,39.243024,13.4438208942,0.0,4.83426,8.60956089423
 07/04  24:00:00,430.062894355,3.01655258008,318.516250427,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  01:00:00,299.420630549,1.77752714367,190.465267204,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,336.18874519,2.11832458053,226.473255496,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,253.921447313,1.34461124752,145.85275619,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  04:00:00,105.63778605,0.0,0.0,0.0,43.513341876,39.243024,13.449139138,0.0,4.83426,8.61487913801
 07/05  05:00:00,105.581627495,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,712.687413752,74.0183444828,537.915747658,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/05  07:00:00,769.571893528,74.7776654062,597.289132254,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/05  08:00:00,953.303551522,77.9038870809,653.045445196,0.0,122.71106,84.617158233,41.5203002883,0.0,24.1713,17.3490002883
 07/05  09:00:00,984.539630408,78.8245659502,682.990571694,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/05  10:00:00,1028.92612019,80.016512219,721.591572265,0.0,122.71106,88.818015033,44.9043089703,0.0,36.25695,8.64735897027
 07/05  11:00:00,1056.51100063,81.458734757,746.593462365,0.0,122.71106,88.818015033,44.9038394568,0.0,36.25695,8.6468894568
 07/05  12:00:00,1068.28767365,83.1956491413,757.46454591,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  13:00:00,1070.30273334,84.8788653754,762.22806759,0.0,122.71106,84.617158233,32.8387613838,0.0204149287443,24.1713,8.64704645506
 07/05  14:00:00,1081.13033184,86.2016662108,771.50572584,0.0,122.71106,84.617158233,32.8185041017,0.0,24.1713,8.64720410168
 07/05  15:00:00,1077.5826121,88.1953573854,772.533540185,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/05  16:00:00,1063.01976441,89.8914732149,761.320684117,0.0,122.71106,73.183824,13.4612827048,0.0,4.83426,8.62702270476
 07/05  17:00:00,1027.13793858,87.7809115508,760.856646127,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,968.951556897,74.0254744673,716.935435418,0.0,122.71106,39.942024,13.4873151827,0.0,4.83426,8.65305518274
 07/05  19:00:00,965.704694814,74.0256051409,712.698027922,0.0,122.71106,39.942024,13.5029799349,0.0,4.83426,8.6687199349
 07/05  20:00:00,835.45058224,74.0183444828,656.163586658,0.0,43.513341876,39.942024,13.4954287665,0.0,4.83426,8.66116876648
 07/05  21:00:00,500.380576044,3.85652909742,386.594762221,0.0,43.513341876,39.243024,13.4954398064,0.0,4.83426,8.66117980643
 07/05  22:00:00,496.513314662,3.67492865411,383.510529327,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  23:00:00,423.884643893,2.74146305621,311.950499713,0.0,43.513341876,39.243024,13.4599466391,0.0,4.83426,8.62568663914
 07/05  24:00:00,281.084892779,1.53233833263,172.586081795,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  01:00:00,434.989389716,2.89325367169,323.570094227,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,105.183343709,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,105.142737913,0.0,0.0,0.0,43.513341876,39.243024,13.4490932882,0.0,4.83426,8.61483328816
 07/06  04:00:00,105.649872432,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  05:00:00,105.592375193,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,715.837374659,74.0183444828,541.688628359,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/06  07:00:00,734.74462185,74.3817225613,564.014657215,0.0,43.513341876,39.942024,13.4610524943,0.0,4.83426,8.62679249426
 07/06  08:00:00,916.418678529,76.98713554,618.646933006,0.0,122.71106,84.617158233,32.8564267583,0.0,24.1713,8.68512675829
 07/06  09:00:00,948.83615352,77.7427574168,649.973790111,0.0,122.71106,84.617158233,32.8181340966,0.0,24.1713,8.64683409664
 07/06  10:00:00,985.264767186,78.46922369,681.106602994,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  11:00:00,1009.86993815,79.2968372423,703.729081641,0.0,122.71106,88.818015033,44.9039219171,0.0,36.25695,8.64697191707
 07/06  12:00:00,1033.64421822,80.6130643475,726.330717384,0.0,122.71106,88.818015033,44.9040611736,0.0,36.25695,8.64711117356
 07/06  13:00:00,1049.88176841,82.3038065493,744.496276992,0.0,122.71106,84.617158233,24.2108372031,0.0195372031433,24.1713,0.02
 07/06  14:00:00,1064.30969059,84.0113367882,757.013345166,0.0,122.71106,84.617158233,32.8185509702,0.0,24.1713,8.64725097019
 07/06  15:00:00,1061.15793514,85.9028740669,758.626732898,0.0,122.71106,78.0003075165,13.4816510427,0.0,4.83426,8.64739104272
 07/06  16:00:00,1055.73865259,87.5046331348,756.56924293,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/06  17:00:00,1025.08173403,85.7932988761,761.051285097,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,968.14973949,74.0183700094,716.28442396,0.0,122.71106,39.942024,13.487148746,0.0,4.83426,8.65288874601
 07/06  19:00:00,977.950581195,74.0183444828,725.32101063,0.0,122.71106,39.942024,13.5025624228,0.0,4.83426,8.66830242276
 07/06  20:00:00,860.342281643,74.0183444828,681.502008042,0.0,43.513341876,39.942024,13.4951409373,0.0,4.83426,8.6608809373
