Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/06  21:00:00,454.811577178,3.51473120196,341.802452397,0.0,43.513341876,39.243024,13.4952580122,0.0,4.83426,8.66099801216
 07/06  22:00:00,445.9958656,3.54617864736,333.312853544,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  23:00:00,310.628839763,2.02529274845,200.33272504,0.0,43.513341876,39.243024,13.4586534124,0.0,4.83426,8.62439341239
 07/06  24:00:00,390.934841871,2.63774562343,280.171447881,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  01:00:00,238.315101476,1.11503569677,130.645466543,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  02:00:00,105.163184304,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,105.127035088,0.0,0.0,0.0,43.513341876,39.243024,13.4491171776,0.0,4.83426,8.61485717757
 07/07  04:00:00,107.877749138,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,107.427854675,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  06:00:00,716.252110686,74.0183444828,540.668811565,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/07  07:00:00,756.900985048,74.3953913092,585.080593769,0.0,43.513341876,39.942024,13.4625332062,0.0,4.83426,8.62827320617
 07/07  08:00:00,947.347906042,77.1277946072,647.924484938,0.0,122.71106,84.617158233,32.8556061548,0.0,24.1713,8.68430615483
 07/07  09:00:00,986.43053962,78.1253815847,685.586592426,0.0,122.71106,84.617158233,32.8180067441,0.0,24.1713,8.64670674408
 07/07  10:00:00,1031.49719847,79.2888808576,724.905864372,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/07  11:00:00,1059.95231163,80.4696260928,751.055965274,0.0,122.71106,88.818015033,44.9037773359,0.0,36.25695,8.64682733586
 07/07  12:00:00,1071.72265052,81.7330067723,762.41478183,0.0,122.71106,88.818015033,44.9038993612,0.0,36.25695,8.64694936124
 07/07  13:00:00,1071.68447647,83.3992133952,765.145887492,0.0,122.71106,84.617158233,24.2116622236,0.0203622235634,24.1713,0.02
 07/07  14:00:00,1061.6431329,84.9312619511,753.830916213,0.0,122.71106,84.617158233,32.8183719451,0.0,24.1713,8.64707194513
 07/07  15:00:00,1043.71988689,86.244968703,741.010356596,0.0,122.71106,78.0003075165,13.4814548462,0.0,4.83426,8.64719484619
 07/07  16:00:00,1038.0854145,87.7304444778,738.787882468,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,988.304363949,85.2698705422,724.731084634,0.0,122.71106,39.942024,13.4624527289,0.0,4.83426,8.62819272893
 07/07  18:00:00,899.09874881,74.0183444828,646.902564671,0.0,122.71106,39.942024,4.86948563848,0.0152256384812,4.83426,0.02
 07/07  19:00:00,890.983345256,74.0183444828,638.765323186,0.0,122.71106,39.942024,13.5030808276,0.0,4.83426,8.66882082764
 07/07  20:00:00,800.714379123,74.0183444828,622.004319565,0.0,43.513341876,39.942024,13.4946703331,0.0,4.83426,8.66041033307
 07/07  21:00:00,441.902429835,2.85858512763,330.59250836,0.0,43.513341876,39.243024,13.4951689461,0.0,4.83426,8.6609089461
 07/07  22:00:00,220.962900933,0.965823250996,113.635756069,0.0,43.513341876,39.243024,13.4678476331,0.0,4.83426,8.63358763311
 07/07  23:00:00,424.839427017,3.15506377204,311.809635679,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  24:00:00,105.208617071,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,249.730571382,1.11533968083,141.967062268,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,105.189436272,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,105.171984505,0.0,0.0,0.0,43.513341876,39.243024,13.443679782,0.0,4.83426,8.60941978205
 07/08  04:00:00,105.748319445,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,105.684029919,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,90.7019879941,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,188.429208132,0.745080963597,99.0725850823,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,324.944270614,1.69990678391,233.114275256,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,353.493290951,4.27630582189,258.216581849,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  10:00:00,453.424145504,12.0245621664,349.480168939,0.0,43.513341876,39.243024,13.4491079678,0.0,4.83426,8.61484796783
 07/08  11:00:00,562.228636281,10.5151949831,458.938035841,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,550.922973369,12.630461964,445.913532185,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,638.534396214,24.666383184,521.189164918,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,680.555434703,32.2424395431,555.284725545,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  15:00:00,736.343807178,40.712064571,602.304298057,0.0,43.513341876,39.243024,13.4436516941,0.0,4.83426,8.60939169406
 07/08  16:00:00,695.317279114,38.7087423901,563.60163174,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  17:00:00,747.329483727,43.4076339876,610.609446874,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,692.734005368,44.2529214838,555.615447735,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,706.679569847,37.5057552585,575.513859934,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,620.697562594,20.7808350685,500.802884447,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  21:00:00,583.205642643,8.57771034789,464.309451131,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,509.588345798,3.99556552986,396.024891323,0.0,43.513341876,39.243024,13.4437512499,0.0,4.83426,8.60949124992
 07/08  23:00:00,389.828070577,2.89604762255,277.754640945,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,396.023639719,3.06039799972,284.416199074,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,430.793303114,2.93714652785,319.341462549,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,269.165394871,1.35334153357,160.983841256,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,247.632602299,1.2142584601,139.79802204,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,148.301556822,0.3707506284,41.8092869369,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,105.592333891,0.0,0.0,0.0,43.513341876,39.243024,13.4436667082,0.0,4.83426,8.60940670819
 07/09  06:00:00,137.45031394,0.37611255457,45.9183685965,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,220.898711976,1.11901868744,130.800858176,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,504.871972599,8.68846895719,403.875069967,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,454.52183985,15.0939568486,348.223328824,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  10:00:00,555.897709924,17.52964818,446.090975336,0.0,43.513341876,39.243024,13.4490325546,0.0,4.83426,8.61477255457
 07/09  11:00:00,570.707202413,15.8842740731,462.100618923,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,691.667958571,28.6369394578,570.278852661,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  13:00:00,718.297086231,32.3678623567,593.102898751,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  14:00:00,798.343764102,39.97687612,664.863186901,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,789.805714174,48.1631468116,648.822092299,0.0,43.513341876,39.243024,13.4437387286,0.0,4.83426,8.60947872864
 07/09  16:00:00,837.807285605,47.253573561,697.018379755,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,809.728169305,52.1945193699,664.702746177,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,821.032729859,47.6671311582,679.864799774,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  19:00:00,677.50826953,42.2768498571,542.131114422,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,578.577708862,8.65194955165,470.849958364,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,432.98906013,3.72116686716,320.102634074,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,362.34686708,2.71528463066,251.646244554,0.0,43.513341876,39.243024,13.4437240194,0.0,4.83426,8.60946401936
 07/09  23:00:00,333.382509699,2.32227070971,222.593404165,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,212.517054185,1.0756990451,105.170180047,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  01:00:00,224.529115422,1.11799003694,117.024646915,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,105.00459048,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,104.98262085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,105.464622959,0.0,0.0,0.0,43.513341876,39.243024,13.4489367033,0.0,4.83426,8.61467670331
 07/10  05:00:00,105.410259627,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,704.304543526,74.0183444828,531.536370601,0.0,43.513341876,39.942024,4.98961576479,0.135355764788,4.83426,0.02
 07/10  07:00:00,701.16373904,74.1550532364,530.882335127,0.0,43.513341876,39.942024,13.4623833268,0.0,4.83426,8.6281233268
 07/10  08:00:00,866.140410013,76.1009958366,568.539876077,0.0,122.71106,84.617158233,32.8549128716,0.0,24.1713,8.6836128716
 07/10  09:00:00,926.031334629,77.0779038654,626.893220974,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  10:00:00,983.412927431,78.0974448169,678.521228898,0.0,122.71106,88.818015033,44.9037999653,0.0,36.25695,8.64684996531
 07/10  11:00:00,1008.58018252,79.0543164549,702.169097082,0.0,122.71106,88.818015033,44.9034561882,0.0,36.25695,8.64650618822
 07/10  12:00:00,1033.37773737,80.6900382226,726.538782485,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  13:00:00,1051.37474349,82.6012862297,746.899766496,0.0,122.71106,84.617158233,32.8371910057,0.0193109480833,24.1713,8.64658005765
 07/10  14:00:00,1068.96939516,84.379299052,762.923890831,0.0,122.71106,84.617158233,32.8179540464,0.0,24.1713,8.64665404641
 07/10  15:00:00,1068.68835834,86.7704150178,767.139062925,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/10  16:00:00,1062.86494417,89.2046872725,763.982810991,0.0,122.71106,73.183824,13.4624372382,0.0,4.83426,8.62817723819
 07/10  17:00:00,1021.39428637,87.2978596802,757.681598343,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,956.337267827,74.0183444828,705.90905198,0.0,122.71106,39.942024,13.5017116997,0.0151394567741,4.83426,8.65231224292
 07/10  19:00:00,949.80635304,74.0183444828,698.184107107,0.0,122.71106,39.942024,13.5019764734,0.0,4.83426,8.66771647338
 07/10  20:00:00,805.700189003,74.0183444828,627.668261184,0.0,43.513341876,39.942024,13.4944314524,0.0,4.83426,8.6601714524
 07/10  21:00:00,416.396593887,3.29627750537,303.980606239,0.0,43.513341876,39.243024,13.4947645433,0.0,4.83426,8.6605045433
 07/10  22:00:00,412.981850407,3.25115949932,301.061384864,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  23:00:00,243.221571855,1.35782957925,134.381631674,0.0,43.513341876,39.243024,13.4597545045,0.0,4.83426,8.62549450454
 07/10  24:00:00,221.148808764,1.11583743236,113.638391399,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,105.085800224,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,105.098544324,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  03:00:00,105.089069334,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,107.793590928,0.0,0.0,0.0,43.513341876,39.243024,13.4489266928,0.0,4.83426,8.61466669277
 07/11  05:00:00,107.350063465,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,723.526288716,74.0183444828,546.565181969,0.0,43.513341876,39.942024,4.86131407998,0.00705407997935,4.83426,0.02
 07/11  07:00:00,742.516118487,74.2394188252,572.439207485,0.0,43.513341876,39.942024,13.462318782,0.0,4.83426,8.62805878203
 07/11  08:00:00,940.233274531,76.6687482277,642.804366212,0.0,122.71106,84.617158233,32.854703103,0.0,24.1713,8.68340310301
 07/11  09:00:00,980.62557089,77.6499388498,681.193689541,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/11  10:00:00,1032.81508022,78.7667407344,727.50056496,0.0,122.71106,88.818015033,44.9036691523,0.0,36.25695,8.64671915234
 07/11  11:00:00,1073.84652742,80.1541395436,766.804196849,0.0,122.71106,88.818015033,44.9033112602,0.0,36.25695,8.64636126016
 07/11  12:00:00,1107.06861283,82.114925897,799.536376852,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  13:00:00,1135.95992592,84.6004996499,830.172505428,0.0,122.71106,84.617158233,32.835955285,0.0182354364985,24.1713,8.64641984849
 07/11  14:00:00,1142.42163245,86.7226649247,833.509274874,0.0,122.71106,84.617158233,32.8177785443,0.0,24.1713,8.64647854433
 07/11  15:00:00,1137.68018537,89.3043054438,832.229080813,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/11  16:00:00,1138.7973444,92.0648375208,835.596483237,0.0,122.71106,73.183824,13.4608562658,0.0,4.83426,8.62659626582
 07/11  17:00:00,1110.16799871,90.3424944359,842.208111534,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/11  18:00:00,1075.49023621,74.080420787,824.186716895,0.0,122.71106,39.942024,13.4863621589,0.0,4.83426,8.6521021589
 07/11  19:00:00,1050.14681411,74.1187675646,798.53457102,0.0,122.71106,39.942024,13.5017197664,0.0,4.83426,8.66745976635
 07/11  20:00:00,892.803681543,74.0210787358,714.049269977,0.0,43.513341876,39.942024,13.4941738267,0.0,4.83426,8.65991382666
 07/11  21:00:00,570.713284077,16.7325834867,443.574069283,0.0,43.513341876,39.243024,13.4946894393,0.0,4.83426,8.66042943934
 07/11  22:00:00,494.687334386,4.04560982912,380.939867682,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  23:00:00,396.681809404,2.58435261367,285.053804772,0.0,43.513341876,39.243024,13.4596948801,0.0,4.83426,8.6254348801
 07/11  24:00:00,310.541885525,1.88483368845,201.340512688,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,191.782033251,0.745544512954,84.9741290636,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,146.009485081,0.3707506284,40.0783512469,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,105.098566979,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.608660527,0.0,0.0,0.0,43.513341876,39.243024,13.4489801853,0.0,4.83426,8.61472018534
 07/12  05:00:00,105.551643064,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,717.635520514,74.0183444828,540.413219473,0.0,43.513341876,39.942024,4.86029060638,0.00603060638447,4.83426,0.02
 07/12  07:00:00,721.428987951,74.0796818754,551.529134347,0.0,43.513341876,39.942024,13.4620794404,0.0,4.83426,8.62781944042
 07/12  08:00:00,882.442284734,75.8025569606,587.152229917,0.0,122.71106,84.617158233,32.8543174756,0.0,24.1713,8.68301747565
 07/12  09:00:00,910.541988431,76.5983424295,614.590380531,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  10:00:00,947.226372796,77.539343651,645.561211775,0.0,122.71106,88.818015033,44.901934292,0.0,36.25695,8.64498429198
 07/12  11:00:00,972.716261076,78.5458623308,668.97799536,0.0,122.71106,88.818015033,44.902983463,0.0,36.25695,8.64603346297
 07/12  12:00:00,991.582867102,79.433615868,687.787568168,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  13:00:00,1003.26314622,80.4428751,702.159514305,0.0,122.71106,84.617158233,32.83677448,0.0193974925052,24.1713,8.64607698754
 07/12  14:00:00,1007.7660334,81.2493707783,705.564515541,0.0,122.71106,84.617158233,32.8174208808,0.0,24.1713,8.64612088077
 07/12  15:00:00,1005.96384945,82.7385138295,708.404456315,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/12  16:00:00,1003.76014268,84.7259187509,708.821244712,0.0,122.71106,73.183824,13.4622611663,0.0,4.83426,8.62800116635
 07/12  17:00:00,973.774878839,83.7100354303,713.129357751,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,909.69765041,74.0183444828,659.281596697,0.0,122.71106,39.942024,13.5018700141,0.0155096053287,4.83426,8.65210040882
 07/12  19:00:00,879.916562379,74.0183444828,629.29744625,0.0,122.71106,39.942024,13.5023887573,0.0,4.83426,8.6681287573
 07/12  20:00:00,754.137959275,74.0183444828,577.819617586,0.0,43.513341876,39.942024,13.4937397684,0.0,4.83426,8.6594797684
 07/12  21:00:00,385.31213696,3.09900580065,273.523874627,0.0,43.513341876,39.243024,13.4944843749,0.0,4.83426,8.66022437492
 07/12  22:00:00,142.628918922,0.373537341675,36.7710295238,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  23:00:00,175.932250709,0.7415012568,68.4423374994,0.0,43.513341876,39.243024,13.4594565611,0.0,4.83426,8.62519656111
 07/12  24:00:00,105.032705677,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,105.011954486,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,105.024418068,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  03:00:00,105.01449757,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  04:00:00,105.505745748,0.0,0.0,0.0,43.513341876,39.243024,13.4488486168,0.0,4.83426,8.61458861676
 07/13  05:00:00,105.473506521,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,715.388063926,74.0183444828,539.243661726,0.0,43.513341876,39.942024,4.86838416515,0.0141241651452,4.83426,0.02
 07/13  07:00:00,715.340138961,74.0824819912,544.608506407,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/13  08:00:00,898.359777983,75.3887920809,601.359508455,0.0,122.71106,84.617158233,41.5190485166,0.0,24.1713,17.3477485166
 07/13  09:00:00,940.732589797,76.3583710968,641.978719674,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/13  10:00:00,1001.9495765,77.2733686707,697.309889614,0.0,122.71106,88.818015033,44.9031682947,0.0,36.25695,8.64621829469
 07/13  11:00:00,1045.82542068,78.3331231717,738.856001728,0.0,122.71106,88.818015033,44.9031967883,0.0,36.25695,8.64624678827
 07/13  12:00:00,1063.52142422,79.9017928091,755.489029699,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  13:00:00,1060.33422391,81.6704894736,754.590083725,0.0,122.71106,84.617158233,32.8379089047,0.0203330456112,24.1713,8.6462758591
 07/13  14:00:00,1068.92615463,83.762576424,761.005448315,0.0,122.71106,84.617158233,32.8176051449,0.0,24.1713,8.64630514494
 07/13  15:00:00,1063.08293217,85.9102012432,759.618259282,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/13  16:00:00,1050.27841501,87.5924288161,749.970345649,0.0,122.71106,73.183824,13.462173041,0.0,4.83426,8.62791304096
 07/13  17:00:00,1020.20442453,85.974848414,754.951037048,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  18:00:00,967.462583545,74.018371285,714.788386616,0.0,122.71106,39.942024,13.4857453171,0.0,4.83426,8.65148531709
 07/13  19:00:00,951.551443325,74.0183444828,698.738381412,0.0,122.71106,39.942024,13.5017281976,0.0,4.83426,8.66746819761
 07/13  20:00:00,828.519675231,74.0183444828,649.651741177,0.0,43.513341876,39.942024,13.4940628399,0.0,4.83426,8.65980283989
 07/13  21:00:00,409.341656653,3.74533096495,296.489939096,0.0,43.513341876,39.243024,13.494316753,0.0,4.83426,8.660056753
 07/13  22:00:00,474.605291521,6.98368335385,358.374475618,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  23:00:00,337.914326332,2.20590532239,227.094537056,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,302.474456824,1.70430668987,193.574019427,0.0,43.513341876,39.243024,13.4488657835,0.0,4.83426,8.6146057835
 07/14  01:00:00,244.367569811,1.11563526739,136.650948575,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,105.128656566,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,105.110487637,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.829040811,0.0,0.0,0.0,43.513341876,39.243024,13.4487512625,0.0,4.83426,8.61449126255
 07/14  05:00:00,107.392588075,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,705.81159641,74.0183444828,525.967303866,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/14  07:00:00,752.962941135,74.2820546252,580.414870658,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/14  08:00:00,949.47975823,76.8088210437,649.80401041,0.0,122.71106,84.617158233,41.5167005304,0.0,24.1713,17.3454005304
 07/14  09:00:00,989.288740838,77.7618254424,688.605165138,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/14  10:00:00,1035.0932933,78.8507964622,728.654878527,0.0,122.71106,88.818015033,44.9032307685,0.0,36.25695,8.6462807685
 07/14  11:00:00,1071.42474345,80.2642353947,762.403355515,0.0,122.71106,88.818015033,44.903244225,0.0,36.25695,8.646294225
 07/14  12:00:00,1098.01726014,82.0771891609,787.812778646,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  13:00:00,1121.4903476,84.4702146636,812.939220102,0.0,122.71106,84.617158233,32.8359814913,0.018372651571,24.1713,8.64630883975
 07/14  14:00:00,1135.98053204,86.9699636438,824.789140959,0.0,122.71106,84.617158233,32.8176239141,0.0,24.1713,8.64632391405
 07/14  15:00:00,1143.38791331,90.5737457748,835.378915698,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/14  16:00:00,1172.97991913,94.4307617468,866.398217696,0.0,122.71106,73.183824,13.4619190261,0.0,4.83426,8.6276590261
 07/14  17:00:00,1162.14165464,93.1283623267,891.035397216,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,1133.26060925,74.1292987495,882.344949373,0.0,122.71106,39.942024,13.4858192654,0.0,4.83426,8.65155926542
 07/14  19:00:00,1115.90586074,74.1920477844,865.409864427,0.0,122.71106,39.942024,13.5020139018,0.0,4.83426,8.66775390181
 07/14  20:00:00,937.22649615,74.0310993843,758.825798437,0.0,43.513341876,39.942024,13.4942248933,0.0,4.83426,8.6599648933
 07/14  21:00:00,618.604657508,31.0051300391,477.046520051,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  22:00:00,505.098623379,9.15590354385,386.376141631,0.0,43.513341876,39.243024,13.4675170808,0.0,4.83426,8.63325708083
 07/14  23:00:00,497.143849798,8.69256021286,378.187161226,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  24:00:00,492.324960734,3.62015725872,379.44429336,0.0,43.513341876,39.243024,13.4488810876,0.0,4.83426,8.61462108764
 07/15  01:00:00,399.027628882,2.53694373617,288.443742867,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,433.621602149,2.88116444894,322.316698077,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,148.007673354,0.3707506284,42.008556265,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,226.63108431,1.11468297975,118.510767281,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,105.556539349,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,93.6063010142,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,215.723224641,1.11745569466,125.681612955,0.0,43.513341876,39.243024,13.4435884053,0.0,4.83426,8.60932840531
 07/15  08:00:00,433.734586433,7.97796153756,334.602536892,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,446.832349467,14.279759926,340.979164396,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  10:00:00,565.746525853,16.3449723957,457.340422764,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,600.361825299,17.0548476817,489.463227585,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,552.223216541,33.1818859208,426.948746614,0.0,43.513341876,39.243024,13.4489206963,0.0,4.83426,8.61466069633
 07/15  13:00:00,719.249313962,33.4815989816,591.934155589,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,634.478211192,46.5339190933,495.41831246,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,738.809967934,40.9815525939,604.255083767,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,639.408846374,55.1597725473,491.735288593,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,727.867683953,43.7170401518,590.563117269,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,622.156271615,53.8977927005,475.725704672,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,692.859089926,38.8650096945,559.788713359,0.0,43.513341876,39.243024,13.4436258582,0.0,4.83426,8.60936585821
 07/15  20:00:00,565.696607787,33.614181588,433.167269104,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,639.303224736,15.5734836902,512.231543526,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,403.094498522,3.1375960888,291.334665272,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,473.429948065,3.70659224611,359.604344055,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,452.30507914,3.16334386674,340.362824585,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,364.552139834,2.34605817051,254.287443762,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,150.022295834,0.374510854159,44.0799068447,0.0,43.513341876,39.243024,13.443567172,0.0,4.83426,8.60930717196
 07/16  03:00:00,190.735625695,0.7415012568,83.970720719,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,105.635442813,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,105.579643026,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,93.6283919703,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,224.279789961,1.1149419464,134.131219543,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,423.192502695,3.15676440253,328.123601289,0.0,43.513341876,39.243024,13.4489076934,0.0,4.83426,8.61464769344
 07/16  09:00:00,376.922924773,7.24613523388,279.088401737,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,552.45522428,16.9245545275,443.308402161,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,536.242117105,15.6633230233,427.91610127,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,657.569990988,24.1029180789,540.750190825,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  13:00:00,683.031454052,39.208603952,551.086882143,0.0,43.513341876,39.243024,13.4488806134,0.0,4.83426,8.61462061343
 07/16  14:00:00,787.25716565,39.0583073317,654.786695086,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,722.003637095,52.2453221228,577.093729534,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,802.31436999,46.946423557,661.897537368,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,726.209209225,55.9310774648,577.522153742,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,791.603547678,47.5434091996,650.552257014,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,689.01941692,52.9112253504,542.891009939,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,721.810687907,34.903915862,587.187109809,0.0,43.513341876,39.243024,13.4436053015,0.0,4.83426,8.60934530155
 07/16  21:00:00,638.217102703,35.2875062757,492.406073967,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,671.675017044,15.3387179704,545.602124244,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,539.811472316,4.15671007352,425.236454581,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,481.264375135,3.48956891182,368.814355339,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,503.267706326,3.68287903644,390.384625797,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,401.408692483,2.67950830284,290.633020949,0.0,43.513341876,39.243024,13.4488786811,0.0,4.83426,8.61461868113
 07/17  03:00:00,386.804322489,2.56138174895,276.23139006,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,320.189960537,1.97847763895,210.280262746,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  05:00:00,189.600045216,0.744544900655,82.2922371613,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,726.589026604,74.0183444828,549.410952752,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/17  07:00:00,771.200124709,75.5354415704,598.838252585,0.0,43.513341876,39.942024,13.4720479111,0.00997867206323,4.83426,8.62780923906
 07/17  08:00:00,943.748485199,78.6602691526,643.147031933,0.0,122.71106,84.617158233,32.8545606532,0.0,24.1713,8.6832606532
 07/17  09:00:00,992.782293272,79.7853565641,690.202773827,0.0,122.71106,84.617158233,32.8169567211,0.0,24.1713,8.64565672107
 07/17  10:00:00,1041.93121822,81.2557846103,733.189985985,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  11:00:00,1069.19011519,82.8343830718,757.964417612,0.0,122.71106,88.818015033,44.9025835684,0.0,36.25695,8.64563356842
 07/17  12:00:00,1093.4296682,84.7992998227,781.086596304,0.0,122.71106,88.818015033,44.9025604361,0.0,36.25695,8.6456104361
 07/17  13:00:00,1111.94571639,87.0201474839,801.431583416,0.0,122.71106,84.617158233,24.2104272681,0.0191272680532,24.1713,0.02
 07/17  14:00:00,1127.70901369,89.1466697629,815.048884211,0.0,122.71106,84.617158233,32.8168873946,0.0,24.1713,8.64558739462
 07/17  15:00:00,1126.11706848,91.5828597673,817.872194767,0.0,122.71106,78.0003075165,13.4798245942,0.0,4.83426,8.64556459416
 07/17  16:00:00,1122.18557458,94.0949274398,816.654129914,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/17  17:00:00,1094.99580617,92.0151771138,825.503499833,0.0,122.71106,39.942024,13.4619003486,0.0,4.83426,8.62764034856
 07/17  18:00:00,1057.23224299,74.0872638229,806.106082023,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  19:00:00,1056.39255607,74.1141576101,804.329229413,0.0,122.71106,39.942024,13.5015443794,0.0,4.83426,8.66728437944
 07/17  20:00:00,935.567978305,74.0228721889,757.52378493,0.0,43.513341876,39.942024,13.4931772617,0.0,4.83426,8.65891726172
 07/17  21:00:00,622.922967787,28.3428686363,483.741645912,0.0,43.513341876,39.243024,13.4936730168,0.0,4.83426,8.65941301678
 07/17  22:00:00,495.469238089,7.77261239202,378.34861204,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  23:00:00,379.146337358,2.87062087867,267.217621155,0.0,43.513341876,39.243024,13.4581034574,0.0,4.83426,8.62384345742
 07/17  24:00:00,368.879851246,2.72853716418,258.016587061,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,391.772269823,2.91988118004,280.458894432,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,192.089104883,0.745036425467,85.239327012,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,361.552323238,2.45702921678,251.285241799,0.0,43.513341876,39.243024,13.4488627452,0.0,4.83426,8.61460274521
 07/18  04:00:00,151.605197817,0.37374970448,42.7390294006,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,188.019518259,0.7415012568,78.8529798289,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,742.472899427,74.0183444828,565.313007421,0.0,43.513341876,39.942024,4.86159676836,0.00733676836155,4.83426,0.02
 07/18  07:00:00,808.428613231,74.9837648596,637.609017954,0.0,43.513341876,39.942024,13.4716242886,0.00988547105828,4.83426,8.62747881758
 07/18  08:00:00,966.154428803,78.0737311045,667.488358056,0.0,122.71106,84.617158233,32.853211471,0.0,24.1713,8.681911471
 07/18  09:00:00,1016.36953727,79.3408229029,715.497540848,0.0,122.71106,84.617158233,32.8171770086,0.0,24.1713,8.64587700858
 07/18  10:00:00,1068.42400926,81.0230185701,760.722019664,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  11:00:00,1097.24663191,82.6258647358,786.478559372,0.0,122.71106,88.818015033,44.9027921606,0.0,36.25695,8.64584216062
 07/18  12:00:00,1126.14742085,84.8992888908,813.749151351,0.0,122.71106,88.818015033,44.9027570224,0.0,36.25695,8.64580702237
 07/18  13:00:00,1144.5449602,87.6880287968,833.658817754,0.0,122.71106,84.617158233,24.2103343171,0.0190343171248,24.1713,0.02
 07/18  14:00:00,1161.40447463,90.516905107,847.849201506,0.0,122.71106,84.617158233,32.8170718416,0.0,24.1713,8.64577184159
 07/18  15:00:00,1159.08307508,93.8651449889,848.773812358,0.0,122.71106,78.0003075165,13.4799968095,0.0,4.83426,8.64573680954
 07/18  16:00:00,1164.02480754,97.2579790595,855.362035418,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/18  17:00:00,1144.21454924,95.1774015952,871.355349495,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,1117.6883175,74.1889496823,866.541884034,0.0,122.71106,39.942024,13.4857561541,0.0,4.83426,8.65149615407
 07/18  19:00:00,1105.1300806,74.3027011851,853.674735421,0.0,122.71106,39.942024,13.5012330167,0.0,4.83426,8.66697301666
 07/18  20:00:00,965.659346775,74.0468560714,788.039938285,0.0,43.513341876,39.942024,13.4937098294,0.0,4.83426,8.6594498294
 07/18  21:00:00,655.219338974,32.2042852442,512.403652756,0.0,43.513341876,39.243024,13.4936734921,0.0,4.83426,8.65941349211
 07/18  22:00:00,590.062374407,30.3925279552,449.793537684,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  23:00:00,624.920170338,9.49198970837,504.156732066,0.0,43.513341876,39.243024,13.459372438,0.0,4.83426,8.62511243798
 07/18  24:00:00,528.725435867,7.66203995109,411.521599157,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,370.712419245,2.54654906311,260.250700563,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  02:00:00,258.700845382,1.53157889453,150.414393622,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,190.653828381,0.745268113143,83.8662879619,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,146.112909926,0.3707506284,39.6466687718,0.0,43.513341876,39.243024,13.4486252353,0.0,4.83426,8.61436523531
 07/19  05:00:00,105.625163346,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  06:00:00,702.143962153,74.0183444828,522.821481552,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/19  07:00:00,760.186149168,74.6650129227,586.665384462,0.0,43.513341876,39.942024,13.4683566768,0.00663344159058,4.83426,8.62746323525
 07/19  08:00:00,927.493460099,77.3771917298,626.914703704,0.0,122.71106,84.617158233,32.8530377134,0.0,24.1713,8.68173771345
 07/19  09:00:00,977.143010931,78.5299450709,675.049995128,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  10:00:00,1010.50977003,79.7087674541,702.79144163,0.0,122.71106,88.818015033,44.90288165,0.0,36.25695,8.64593165001
 07/19  11:00:00,1040.34020043,81.04250757,730.196347878,0.0,122.71106,88.818015033,44.9028347757,0.0,36.25695,8.64588477575
 07/19  12:00:00,1065.86510769,83.4485817285,754.064683453,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/19  13:00:00,1067.29613206,86.2811060008,756.837042708,0.0,122.71106,84.617158233,32.8346736523,0.0175357175577,24.1713,8.64583793477
 07/19  14:00:00,1066.03795283,88.195121378,753.719306267,0.0,122.71106,84.617158233,32.8170911347,0.0,24.1713,8.64579113468
 07/19  15:00:00,1063.14490158,89.9005077793,755.910804694,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/19  16:00:00,1060.78515236,91.5650139054,757.084039976,0.0,122.71106,73.183824,13.461816608,0.0,4.83426,8.62755660797
 07/19  17:00:00,1027.87356184,89.1808783546,759.495648999,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,980.837290042,74.0380809972,727.33555829,0.0,122.71106,39.942024,13.4850603974,0.0,4.83426,8.65080039742
 07/19  19:00:00,965.800008977,74.0337995135,711.762549891,0.0,122.71106,39.942024,13.5007950105,0.0,4.83426,8.66653501049
 07/19  20:00:00,831.577259741,74.0183707235,651.190216634,0.0,43.513341876,39.942024,13.4931394352,0.0,4.83426,8.65887943523
 07/19  21:00:00,497.788203968,8.64159890288,379.428643674,0.0,43.513341876,39.243024,13.4937916307,0.0,4.83426,8.65953163072
 07/19  22:00:00,504.932894078,3.52758017085,391.974099851,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  23:00:00,423.601593035,2.70280636615,311.597143567,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,414.895080868,2.95225615155,302.980503378,0.0,43.513341876,39.243024,13.4478932155,0.0,4.83426,8.61363321547
 07/20  01:00:00,105.173671497,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,253.454108698,1.11619137826,145.662668684,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,105.118027374,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.6512457,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  05:00:00,105.594135206,0.0,0.0,0.0,43.513341876,39.243024,13.448619131,0.0,4.83426,8.61435913103
 07/20  06:00:00,698.684103621,74.0183444828,519.489758763,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/20  07:00:00,720.137863448,74.3886583785,547.45209368,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/20  08:00:00,920.170624018,76.9922912165,620.446492897,0.0,122.71106,84.617158233,32.8524097013,0.0,24.1713,8.68110970127
 07/20  09:00:00,970.498908985,77.4998854604,669.875770155,0.0,122.71106,84.617158233,32.8172172204,0.0,24.1713,8.64591722037
 07/20  10:00:00,999.206485367,78.4637349273,693.437535892,0.0,122.71106,88.818015033,44.9028061864,0.0,36.25695,8.64585618638
 07/20  11:00:00,1015.4929478,79.136738466,708.488900243,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  12:00:00,1030.91495791,80.0733538808,724.081603783,0.0,122.71106,88.818015033,44.9027469652,0.0,36.25695,8.64579696517
 07/20  13:00:00,1042.75159446,81.0911778115,739.379494413,0.0,122.71106,84.617158233,32.8362082729,0.0191696626391,24.1713,8.64573861023
 07/20  14:00:00,1049.9671765,81.2715625142,746.303143555,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  15:00:00,1060.40104463,83.581719808,760.482352955,0.0,122.71106,78.0003075165,13.4802335559,0.0,4.83426,8.6459735559
 07/20  16:00:00,1097.48867929,86.3460811334,799.373946884,0.0,122.71106,73.183824,13.4615946868,0.0,4.83426,8.62733468683
 07/20  17:00:00,1078.61084134,85.6410473616,814.564253078,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  18:00:00,1015.12679772,74.0183444828,762.775101979,0.0,122.71106,39.942024,13.4850972679,0.0,4.83426,8.65083726793
 07/20  19:00:00,990.482280861,74.0183444828,737.090630748,0.0,122.71106,39.942024,13.5013024188,0.0,4.83426,8.66704241885
 07/20  20:00:00,853.539921326,74.0183444828,673.863500586,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/20  21:00:00,361.301504772,2.64692698831,250.023940964,0.0,43.513341876,39.243024,13.4936740381,0.0,4.83426,8.65941403811
 07/20  22:00:00,405.140450269,3.10350409955,293.216509017,0.0,43.513341876,39.243024,13.4670246935,0.0,4.83426,8.63276469353
 07/20  23:00:00,407.884426717,3.05698835202,295.190336796,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  24:00:00,412.181878443,3.25127825325,300.034385452,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,105.20105198,0.0,0.0,0.0,43.513341876,39.243024,13.4486540405,0.0,4.83426,8.61439404051
 07/21  02:00:00,105.155114662,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,105.110935249,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  04:00:00,107.829149338,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,107.392472739,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,731.445390425,74.0183444828,554.51705914,0.0,43.513341876,39.942024,13.4471607149,0.0,4.83426,8.61290071488
 07/21  07:00:00,770.904132407,74.2708700244,601.04648877,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/21  08:00:00,973.954465593,76.9089963812,676.668374874,0.0,122.71106,84.617158233,32.8538917362,0.0,24.1713,8.68259173617
 07/21  09:00:00,1008.35725785,77.9301771991,709.297246514,0.0,122.71106,84.617158233,32.8170281108,0.0,24.1713,8.64572811083
 07/21  10:00:00,1040.10539442,78.9668540022,734.952569768,0.0,122.71106,88.818015033,44.9026086236,0.0,36.25695,8.64565862363
 07/21  11:00:00,1071.38192035,80.4143673822,763.576916114,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  12:00:00,1090.04036663,82.3787587883,781.260601933,0.0,122.71106,88.818015033,44.9025398529,0.0,36.25695,8.64558985285
 07/21  13:00:00,1108.99948487,84.5231137607,801.746221048,0.0,122.71106,84.617158233,32.8353878833,0.0185663947304,24.1713,8.64552148857
 07/21  14:00:00,1119.44874954,86.7131394408,809.510614492,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/21  15:00:00,1110.23882071,89.1843532091,804.348091309,0.0,122.71106,78.0003075165,13.479713542,0.0,4.83426,8.64545354198
 07/21  16:00:00,1104.6250831,91.7857280038,800.918925437,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/21  17:00:00,1074.87443909,90.2482451082,805.897625443,0.0,122.71106,39.942024,13.4617180996,0.0,4.83426,8.62745809959
 07/21  18:00:00,1036.64062152,74.0640266341,785.440070873,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  19:00:00,1014.24256,74.0556930386,763.341898526,0.0,122.71106,39.942024,13.5008834844,0.0,4.83426,8.66662348438
 07/21  20:00:00,874.242372317,74.0198497455,697.652631679,0.0,43.513341876,39.942024,13.4931874253,0.0,4.83426,8.65892742534
 07/21  21:00:00,517.961492481,9.19222060359,399.419791932,0.0,43.513341876,39.243024,13.4935379504,0.0,4.83426,8.65927795037
 07/21  22:00:00,480.861435919,3.82346975602,367.988120185,0.0,43.513341876,39.243024,13.4671816244,0.0,4.83426,8.63292162437
 07/21  23:00:00,372.441450294,2.71217720426,260.926557733,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,273.419966325,1.82921630273,164.623011553,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,104.95032143,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,104.947185179,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,104.935354738,0.0,0.0,0.0,43.513341876,39.243024,13.4435065918,0.0,4.83426,8.60924659183
 07/22  04:00:00,105.419780427,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,105.38184795,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,93.4368449289,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.3131291902,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  08:00:00,87.373218147,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,128.858527503,0.377618011945,40.5515300894,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,212.062793898,3.71242319211,119.47669126,0.0,43.513341876,39.243024,13.4486860288,0.0,4.83426,8.61442602879
 07/22  11:00:00,354.01832801,8.42146607654,254.068442041,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  12:00:00,402.174401069,9.52802171753,301.366487726,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  13:00:00,461.103244408,12.2352503089,357.401506896,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,442.166378415,21.3095251324,329.777848925,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,622.04252817,30.3156486491,498.931123587,0.0,43.513341876,39.243024,13.4435412517,0.0,4.83426,8.60928125167
 07/22  16:00:00,533.208721819,23.3423604971,418.029919469,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,653.153302612,31.7831202343,528.40414221,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,537.691276632,25.7640319548,420.280556601,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,593.632395207,17.5733866053,483.028319373,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  20:00:00,388.521033984,5.05214636805,286.44443549,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,275.867848873,1.91477754475,166.582583639,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,240.787099804,1.57405752383,132.591599954,0.0,43.513341876,39.243024,13.4435419015,0.0,4.83426,8.60928190146
 07/22  23:00:00,200.355173838,1.11462594061,92.2543445379,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,104.930155616,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,104.907391796,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  02:00:00,104.889802407,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,104.867368844,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.320056096,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,105.267262046,0.0,0.0,0.0,43.513341876,39.243024,13.4434027559,0.0,4.83426,8.60914275587
 07/23  06:00:00,93.330110978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,87.2719636835,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,87.3611334334,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,182.765502955,1.11791532614,93.0198631206,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,197.385149517,8.2039581795,100.505251754,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,197.440898735,8.02432759789,99.9475463964,0.0,43.513341876,39.243024,13.4487432436,0.0,4.83426,8.61448324358
 07/23  12:00:00,356.265628757,7.92616460003,257.910303424,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  13:00:00,448.481595691,11.8728423659,345.403509688,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,429.605412651,10.4496593961,328.198175061,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,564.115709291,29.7583614261,442.410913098,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,582.540731952,28.3551842185,462.032614291,0.0,43.513341876,39.243024,13.442514979,0.0,4.83426,8.60825497902
 07/23  17:00:00,617.007765805,34.6251954645,490.028982951,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,593.805401029,35.8983038737,465.820024975,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,580.656723681,24.2496203767,463.637093168,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,488.460050477,11.2809057203,379.104685151,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,400.963557509,3.71396824643,288.365271381,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,183.382976534,0.982788808207,76.4671231932,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,163.376983135,0.7415012568,56.1217082023,0.0,43.513341876,39.243024,13.4433827062,0.0,4.83426,8.60912270621
 07/23  24:00:00,104.909467856,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  01:00:00,104.894888194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,104.891783669,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,104.888186854,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,105.388188021,0.0,0.0,0.0,43.513341876,39.243024,13.4487185758,0.0,4.83426,8.61445857575
 07/24  05:00:00,105.328811805,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,395.349925114,74.0183444828,223.220843295,0.0,43.513341876,39.942024,4.96119256318,0.106932563183,4.83426,0.02
