Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/24  07:00:00,396.096130002,74.0301483523,230.039537775,0.0,43.513341876,39.942024,13.7422626234,8.88800262338,4.83426,0.02
 07/24  08:00:00,695.175200802,74.7088083375,403.286068594,0.0,122.71106,84.617158233,41.5149282107,0.0,24.1713,17.3436282107
 07/24  09:00:00,909.836541147,75.5776642463,616.091781089,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  10:00:00,959.504060417,76.3634706176,660.179419915,0.0,122.71106,88.818015033,44.9020591174,0.0,36.25695,8.64510911745
 07/24  11:00:00,995.132029088,77.2094388773,693.239900014,0.0,122.71106,88.818015033,36.8907890218,0.0,36.25695,0.633839021848
 07/24  12:00:00,1015.71808379,78.3160733639,713.095839499,0.0,122.71106,88.818015033,44.2883465468,0.0,36.25695,8.03139654678
 07/24  13:00:00,1036.81244274,79.8598034877,736.38214686,0.0,122.71106,84.617158233,32.8353567512,0.0183941873988,24.1713,8.64566256383
 07/24  14:00:00,1057.30160748,81.3704415794,755.052905802,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  15:00:00,1051.71221849,83.318674717,753.947743762,0.0,122.71106,78.0003075165,13.4798662455,0.0,4.83426,8.64560624553
 07/24  16:00:00,1042.44078557,85.2135600102,747.595556773,0.0,122.71106,73.183824,13.4615624004,0.0,4.83426,8.62730240039
 07/24  17:00:00,1012.1976144,83.9156166055,751.938140749,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  18:00:00,955.437109479,74.0183444828,705.308701041,0.0,122.71106,39.942024,13.5003038021,0.0154111965241,4.83426,8.65063260555
 07/24  19:00:00,950.992897558,74.0183444828,700.175849673,0.0,122.71106,39.942024,13.5009676381,0.0,4.83426,8.6667076381
 07/24  20:00:00,838.769935969,74.0183444828,661.778859135,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/24  21:00:00,386.524582411,2.79680575661,275.263865498,0.0,43.513341876,39.243024,13.4933453879,0.0,4.83426,8.65908538793
 07/24  22:00:00,367.956737123,2.68724169678,257.350795172,0.0,43.513341876,39.243024,13.4662549662,0.0,4.83426,8.63199496616
 07/24  23:00:00,144.626229956,0.3707506284,37.8323727012,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  24:00:00,105.130179343,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,105.110127171,0.0,0.0,0.0,43.513341876,39.243024,13.448511485,0.0,4.83426,8.61425148496
 07/25  02:00:00,105.087064923,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,105.069218086,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  04:00:00,107.786867177,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,107.342812625,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,732.73412541,74.0183444828,553.231887664,0.0,43.513341876,39.942024,13.453822531,0.00510225670559,4.83426,8.61446027429
 07/25  07:00:00,740.817779099,74.1453864337,571.501408777,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/25  08:00:00,921.995439125,75.8876742786,626.154566133,0.0,122.71106,84.617158233,32.8532653388,0.0,24.1713,8.6819653388
 07/25  09:00:00,963.039266332,76.8271392186,665.213608867,0.0,122.71106,84.617158233,32.8165942189,0.0,24.1713,8.64529421892
 07/25  10:00:00,1005.81422643,77.6827538937,701.983688486,0.0,122.71106,88.818015033,44.9021387681,0.0,36.25695,8.64518876812
 07/25  11:00:00,1040.55051786,78.748845536,734.15039737,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  12:00:00,1069.20098312,80.3580151583,761.578797728,0.0,122.71106,88.818015033,44.9020336601,0.0,36.25695,8.64508366011
 07/25  13:00:00,1082.91950469,82.2603463977,777.005302787,0.0,122.71106,84.617158233,31.0350365168,0.019231244809,24.1713,6.84450527202
 07/25  14:00:00,1095.99661534,84.0294034425,787.885318238,0.0,122.71106,84.617158233,25.990749321,0.0,24.1713,1.819449321
 07/25  15:00:00,1101.64479311,86.306986813,797.909562247,0.0,122.71106,78.0003075165,13.4798819784,0.0,4.83426,8.64562197841
 07/25  16:00:00,1102.29103256,88.6496443266,801.290321418,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,1064.39429297,86.8860764923,799.059696408,0.0,122.71106,39.942024,13.461671102,0.0,4.83426,8.62741110201
 07/25  18:00:00,1011.1066218,74.0183444828,759.300642345,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/25  19:00:00,996.665651973,74.0183444828,744.988611116,0.0,122.71106,39.942024,13.500135558,0.0,4.83426,8.66587555795
 07/25  20:00:00,888.407672686,74.0183444828,710.474049691,0.0,43.513341876,39.942024,13.4928685371,0.0,4.83426,8.65860853709
 07/25  21:00:00,386.085921206,2.88366252497,274.875374296,0.0,43.513341876,39.243024,13.4931405493,0.0,4.83426,8.65888054934
 07/25  22:00:00,417.612453363,3.24515474612,305.576561102,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,415.782114283,3.2538524435,302.846391593,0.0,43.513341876,39.243024,13.458907273,0.0,4.83426,8.62464727305
 07/25  24:00:00,298.801050004,1.76219996808,189.812404546,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,225.923183563,1.18587244857,118.308529214,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,105.163040882,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  03:00:00,105.127007332,0.0,0.0,0.0,43.513341876,39.243024,13.4485172,0.0,4.83426,8.61425720002
 07/26  04:00:00,105.647052187,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,105.589636946,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,725.080806066,74.0183444828,544.994013002,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/26  07:00:00,760.553063839,74.2324094064,589.803414354,0.0,43.513341876,39.942024,13.4615276692,0.0,4.83426,8.62726766923
 07/26  08:00:00,948.900173649,76.6933341011,650.752142381,0.0,122.71106,84.617158233,32.8522012927,0.0,24.1713,8.68090129266
 07/26  09:00:00,998.901747193,77.7538377575,698.923462073,0.0,122.71106,84.617158233,32.8165652533,0.0,24.1713,8.64526525332
 07/26  10:00:00,1041.0603213,78.8105657965,735.157658021,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  11:00:00,1061.96475623,80.029920584,753.546585581,0.0,122.71106,88.818015033,44.9021029494,0.0,36.25695,8.64515294941
 07/26  12:00:00,1080.96590968,81.9738825195,771.190037523,0.0,122.71106,88.818015033,44.901990357,0.0,36.25695,8.64504035704
 07/26  13:00:00,1105.1468843,84.359982039,796.989271491,0.0,122.71106,84.617158233,24.209611338,0.0183113380128,24.1713,0.02
 07/26  14:00:00,1127.01286892,86.7421662747,816.47946985,0.0,122.71106,84.617158233,32.8156092012,0.0,24.1713,8.64430920118
 07/26  15:00:00,1133.85467762,89.5730048983,827.244621371,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/26  16:00:00,1135.08411503,92.4991193853,830.376636435,0.0,122.71106,73.183824,13.461692863,0.0,4.83426,8.62743286299
 07/26  17:00:00,1104.0669954,90.8630872639,834.453911801,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  18:00:00,1061.40779493,74.0485392057,809.016759815,0.0,122.71106,39.942024,13.4851590736,0.0,4.83426,8.65089907361
 07/26  19:00:00,1039.52269304,74.0508168424,786.385133614,0.0,122.71106,39.942024,13.5010558271,0.0,4.83426,8.66679582714
 07/26  20:00:00,909.47148015,74.0193207231,727.254293531,0.0,43.513341876,39.942024,13.4924518673,0.0,4.83426,8.65819186729
 07/26  21:00:00,576.460182268,20.1192369272,445.717756958,0.0,43.513341876,39.243024,13.4931233808,0.0,4.83426,8.65886338077
 07/26  22:00:00,492.573608981,16.9283024503,366.309806994,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  23:00:00,417.783340253,3.06701478698,305.264855403,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,454.573006545,3.03580290004,342.901631744,0.0,43.513341876,39.243024,13.4472572177,0.0,4.83426,8.61299721766
 07/27  01:00:00,281.400010779,1.45298535917,172.982500024,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  02:00:00,341.509793035,2.34762040712,231.349184941,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  03:00:00,193.209408561,0.745170179677,86.3589561321,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,146.558281254,0.3707506284,40.0227850869,0.0,43.513341876,39.243024,13.4486643495,0.0,4.83426,8.61440434951
 07/27  05:00:00,105.654144732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,742.16063588,74.0183444828,562.870486103,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/27  07:00:00,807.708804391,74.523290638,637.30618114,0.0,43.513341876,39.942024,4.86041356532,0.00615356531655,4.83426,0.02
 07/27  08:00:00,969.63244774,77.4943457438,671.822692211,0.0,122.71106,84.617158233,41.5144277166,0.0,24.1713,17.3431277166
 07/27  09:00:00,1011.14191232,78.5326672355,711.709081938,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  10:00:00,1057.45814363,79.8547830226,751.912617112,0.0,122.71106,88.818015033,44.9020583666,0.0,36.25695,8.64510836661
 07/27  11:00:00,1088.43501813,81.4730806965,780.075503521,0.0,122.71106,88.818015033,44.9019366506,0.0,36.25695,8.64498665062
 07/27  12:00:00,1114.60938838,84.0644235447,803.933083876,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  13:00:00,1140.43288581,86.9053153446,830.886071972,0.0,122.71106,84.617158233,32.8330405161,0.0183018962209,24.1713,8.64343861987
 07/27  14:00:00,1146.36298007,89.2386535729,834.840939763,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  15:00:00,1140.94351677,91.9299350324,833.321436064,0.0,122.71106,78.0003075165,13.4797911797,0.0,4.83426,8.64553117971
 07/27  16:00:00,1140.32614853,95.3060036348,833.992597654,0.0,122.71106,73.183824,13.4615391816,0.0,4.83426,8.62727918156
 07/27  17:00:00,1103.77984141,93.0307950949,833.587561286,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,1060.07373737,74.1201541968,809.357658692,0.0,122.71106,39.942024,13.4847632798,0.0,4.83426,8.6505032798
 07/27  19:00:00,1046.14097167,74.1395125026,794.330507666,0.0,122.71106,39.942024,13.5007581154,0.0,4.83426,8.66649811538
 07/27  20:00:00,918.696483724,74.0266930048,737.893765001,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/27  21:00:00,625.010141055,31.5446572305,482.668568034,0.0,43.513341876,39.243024,13.49313964,0.0,4.83426,8.65887963996
 07/27  22:00:00,508.444963675,9.15630062266,389.906361864,0.0,43.513341876,39.243024,13.466971091,0.0,4.83426,8.63271109095
 07/27  23:00:00,472.968472975,3.6459066122,359.442517389,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,477.359915961,3.43787758088,365.11115589,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,375.682896165,2.61128553079,265.152757475,0.0,43.513341876,39.243024,13.4486717452,0.0,4.83426,8.61441174519
 07/28  02:00:00,402.08216392,3.03033317787,290.743778306,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,186.496256498,0.745619512725,79.7034822637,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,145.901068617,0.3707506284,37.1300543053,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,107.510865941,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  06:00:00,747.665303493,74.0183444828,568.5065017,0.0,43.513341876,39.942024,13.4486877027,0.0,4.83426,8.61442770269
 07/28  07:00:00,788.138112273,74.7121232063,618.371734985,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/28  08:00:00,975.747465351,77.8672730079,678.003615946,0.0,122.71106,84.617158233,32.8528805499,0.0,24.1713,8.68158054987
 07/28  09:00:00,1018.72759094,79.0500359627,719.131588424,0.0,122.71106,84.617158233,32.816326225,0.0,24.1713,8.64502622497
 07/28  10:00:00,1041.07446644,80.0333761655,735.732788938,0.0,122.71106,88.818015033,44.901848968,0.0,36.25695,8.64489896804
 07/28  11:00:00,1065.45211437,81.944784353,757.05571402,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  12:00:00,1088.70293703,83.9863951373,778.922738169,0.0,122.71106,88.818015033,44.9024679636,0.0,36.25695,8.64551796364
 07/28  13:00:00,1099.79352886,86.2083710602,791.45170937,0.0,122.71106,84.617158233,24.2104027384,0.0191027383764,24.1713,0.02
 07/28  14:00:00,1104.15830888,88.2518794194,793.080860195,0.0,122.71106,84.617158233,32.8166885276,0.0,24.1713,8.64538852757
 07/28  15:00:00,1076.52910636,90.4439233368,768.770805686,0.0,122.71106,78.0003075165,13.4795205046,0.0,4.83426,8.64526050459
 07/28  16:00:00,1035.93504945,91.1660848546,732.273504697,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/28  17:00:00,971.381831546,86.7380775337,706.447674582,0.0,122.71106,39.942024,13.4613576898,0.0,4.83426,8.6270976898
 07/28  18:00:00,893.13598014,74.0275902352,641.267241947,0.0,122.71106,39.942024,4.86953843925,0.0152784392518,4.83426,0.02
 07/28  19:00:00,919.118759319,74.0194515191,666.689185336,0.0,122.71106,39.942024,13.5007531805,0.0,4.83426,8.66649318049
 07/28  20:00:00,827.07826621,74.0183444828,645.761077426,0.0,43.513341876,39.942024,13.4924100246,0.0,4.83426,8.65815002462
 07/28  21:00:00,445.256346057,2.90207648367,333.983960947,0.0,43.513341876,39.243024,13.4928007234,0.0,4.83426,8.65854072345
 07/28  22:00:00,382.427304967,2.6210944058,271.602934246,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  23:00:00,223.139031723,1.06356041901,114.849146271,0.0,43.513341876,39.243024,13.4590717138,0.0,4.83426,8.62481171378
 07/28  24:00:00,398.255859013,2.47022964405,287.615589171,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  01:00:00,105.149678234,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,105.11742723,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,105.112473613,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.6459192,0.0,0.0,0.0,43.513341876,39.243024,13.4433802399,0.0,4.83426,8.60912023989
 07/29  05:00:00,105.589197751,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,96.6241159005,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.4923738707,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,246.61118413,1.30197082438,156.02758444,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,469.688258015,8.72374731669,368.63205481,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,374.550724039,10.9781421182,273.034943875,0.0,43.513341876,39.243024,13.4486764074,0.0,4.83426,8.6144164074
 07/29  11:00:00,533.360610517,10.9829760828,429.165132819,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,496.687824357,12.1024526693,393.035638756,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,667.697500126,12.2632862667,561.926609539,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,622.884818658,33.0431219103,497.507354305,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,723.212795693,42.041440156,587.776791308,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,642.214797071,37.5452075726,512.350893474,0.0,43.513341876,39.243024,13.4419306212,0.0,4.83426,8.60767062118
 07/29  17:00:00,732.338867744,40.4530948107,598.468222058,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  18:00:00,642.389723721,44.2409363668,505.863824322,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,683.373368366,33.759795237,555.866862884,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,555.265966661,19.0552897378,434.812034786,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,588.232588096,8.58570387726,468.986670493,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,369.786037475,2.84509140373,258.954462588,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,342.353417006,2.57384724024,231.233691375,0.0,43.513341876,39.243024,13.4434404477,0.0,4.83426,8.60918044772
 07/29  24:00:00,272.004419108,1.82253290134,163.193499845,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,209.231838781,1.11546664492,101.858529775,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,105.001384607,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,105.015491057,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,105.543840757,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,105.512514403,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,96.5235013997,0.0,0.0,0.0,43.513341876,39.243024,13.4434220528,0.0,4.83426,8.60916205282
 07/30  07:00:00,87.4006468626,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,170.439859983,0.746872210268,81.2706687437,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,234.11289135,1.2976271994,143.696398026,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,455.665522092,14.0144547987,350.166245675,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,540.314379824,12.3527442618,434.871266607,0.0,43.513341876,39.243024,13.4486113235,0.0,4.83426,8.61435132348
 07/30  12:00:00,590.961025237,12.9642398945,485.669613836,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,618.946200763,23.7605288743,502.572776715,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,671.203962736,30.4453708269,547.847677166,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,665.526689327,42.029372658,530.820050678,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,724.337726469,52.0100197673,579.355868379,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,684.74331338,45.1000504523,546.885485076,0.0,43.513341876,39.243024,13.4434656346,0.0,4.83426,8.60920563459
 07/30  18:00:00,717.716778845,49.3909718529,575.45468696,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,648.300807044,36.2681237371,518.881165181,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,656.196986281,33.9306038149,520.137227686,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,589.509114612,17.734988575,461.344988247,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,526.805078189,4.46279349855,412.814506774,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,462.189343763,3.6501131851,348.874413086,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  24:00:00,394.108209679,3.1098922529,282.735491707,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,326.90393673,2.2871329606,217.120937866,0.0,43.513341876,39.243024,13.4486157417,0.0,4.83426,8.61435574168
 07/31  02:00:00,259.452604479,1.54241519373,151.15919772,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,256.705804393,1.48082135794,148.500436686,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,105.673959724,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,105.617818307,0.0,0.0,0.0,43.513341876,39.243024,13.4486187493,0.0,4.83426,8.61435874926
 07/31  06:00:00,742.055556354,74.0190048154,562.905340255,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  07:00:00,803.460697547,74.9455242406,632.496808168,0.0,43.513341876,39.942024,4.86071795462,0.00645795461963,4.83426,0.02
 07/31  08:00:00,975.463701699,78.1004300743,676.45974699,0.0,122.71106,84.617158233,32.8511768391,0.0,24.1713,8.67987683907
 07/31  09:00:00,1024.89424825,79.2975373154,723.981360882,0.0,122.71106,84.617158233,32.8163651083,0.0,24.1713,8.64506510833
 07/31  10:00:00,1070.48489952,80.7389314462,763.395726284,0.0,122.71106,88.818015033,44.9018695664,0.0,36.25695,8.64491956636
 07/31  11:00:00,1112.86063259,82.6942735929,803.316306528,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  12:00:00,1149.05896576,85.3832361307,838.56929698,0.0,122.71106,88.818015033,44.9017244238,0.0,36.25695,8.64477442381
 07/31  13:00:00,1156.56762667,88.0394305383,847.780700314,0.0,122.71106,84.617158233,32.8364890992,0.0198158952561,24.1713,8.64537320392
 07/31  14:00:00,1157.02032993,89.8769051547,846.378062733,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  15:00:00,1149.08077236,92.163019989,842.843358495,0.0,122.71106,78.0003075165,13.4794861721,0.0,4.83426,8.64522617206
 07/31  16:00:00,1142.30650037,94.383919744,838.834502925,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/31  17:00:00,1076.47502757,88.8701208898,812.212465168,0.0,122.71106,39.942024,13.4611831607,0.0,4.83426,8.62692316073
 07/31  18:00:00,982.795356902,74.0267593219,733.940122925,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  19:00:00,906.658991219,74.0185833514,656.881773813,0.0,122.71106,39.942024,13.500296326,0.0,4.83426,8.66603632599
 07/31  20:00:00,784.466197501,74.0183444828,605.410341228,0.0,43.513341876,39.942024,13.4920882648,0.0,4.83426,8.65782826485
 07/31  21:00:00,382.685619399,2.83202916207,271.384796104,0.0,43.513341876,39.243024,13.4929651159,0.0,4.83426,8.65870511586
 07/31  22:00:00,235.315178227,1.34860732123,127.401387267,0.0,43.513341876,39.243024,13.466464415,0.0,4.83426,8.63220441505
 07/31  23:00:00,105.99094832,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  24:00:00,209.863231496,1.11487594269,102.435898934,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,105.073509804,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,105.055363081,0.0,0.0,0.0,43.513341876,39.243024,13.4485951674,0.0,4.83426,8.61433516735
 08/01  03:00:00,105.03595877,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  04:00:00,107.650976218,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,107.247687181,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,724.785283185,74.0183444828,545.085865654,0.0,43.513341876,39.942024,4.87043811217,0.016178112165,4.83426,0.02
 08/01  07:00:00,712.54630377,74.0404726825,543.152752529,0.0,43.513341876,39.942024,13.4612877846,0.0,4.83426,8.6270277846
 08/01  08:00:00,855.663780472,75.4234734571,560.107000288,0.0,122.71106,84.617158233,32.8520246577,0.0,24.1713,8.68072465765
 08/01  09:00:00,890.194508802,76.2213978898,592.659816909,0.0,122.71106,84.617158233,32.8165919372,0.0,24.1713,8.64529193722
 08/01  10:00:00,939.336108918,77.1569057368,635.889061356,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  11:00:00,982.407264645,78.0029467862,676.788298219,0.0,122.71106,88.818015033,44.902089847,0.0,36.25695,8.645139847
 08/01  12:00:00,1002.69079216,79.409050153,696.755333372,0.0,122.71106,88.818015033,44.9019390405,0.0,36.25695,8.64498904047
 08/01  13:00:00,1011.40517346,81.5204277491,707.705471809,0.0,122.71106,84.617158233,24.2107124758,0.0194124757812,24.1713,0.02
 08/01  14:00:00,1028.32691692,82.9566634514,722.94239822,0.0,122.71106,84.617158233,32.8161388925,0.0,24.1713,8.64483889253
 08/01  15:00:00,1015.76786941,84.1488508058,715.538291919,0.0,122.71106,78.0003075165,13.4789492346,0.0,4.83426,8.6446892346
 08/01  16:00:00,1012.50168577,86.1804742192,715.147662386,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/01  17:00:00,989.99636776,85.1019277559,727.474954322,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  18:00:00,914.692425804,74.0183444828,663.595318839,0.0,122.71106,39.942024,13.5002254234,0.0152601140666,4.83426,8.6507053093
 08/01  19:00:00,884.215953725,74.0183444828,633.075673598,0.0,122.71106,39.942024,13.4984841267,0.0,4.83426,8.66422412675
 08/01  20:00:00,743.302008144,74.0183444828,562.591955212,0.0,43.513341876,39.942024,13.50932445,0.017179153134,4.83426,8.65788529687
 08/01  21:00:00,388.472302269,3.02745180774,276.95168741,0.0,43.513341876,39.243024,13.4927778217,0.0,4.83426,8.65851782171
 08/01  22:00:00,105.059885503,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,221.24950495,1.11503864551,112.902256816,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  24:00:00,104.997111464,0.0,0.0,0.0,43.513341876,39.243024,13.4485058968,0.0,4.83426,8.61424589684
 08/02  01:00:00,105.006381387,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,105.010647341,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,105.006045105,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  04:00:00,105.532232683,0.0,0.0,0.0,43.513341876,39.243024,13.4485004339,0.0,4.83426,8.61424043388
 08/02  05:00:00,105.494458535,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,706.72150251,74.0183444828,526.195005508,0.0,43.513341876,39.942024,4.87196910682,0.0177091068181,4.83426,0.02
 08/02  07:00:00,695.426728861,74.0533639481,524.514275015,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/02  08:00:00,830.53549454,75.2013684577,534.160707897,0.0,122.71106,84.617158233,41.5134985107,0.0,24.1713,17.3421985107
 08/02  09:00:00,847.432756459,75.9312357716,550.2589802,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  10:00:00,867.997843923,76.4928015416,565.974316939,0.0,122.71106,88.818015033,44.9016244111,0.0,36.25695,8.64467441112
 08/02  11:00:00,901.273762079,77.165212052,597.410044758,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  12:00:00,943.535472953,78.3950800447,638.741274394,0.0,122.71106,88.818015033,44.9022111697,0.0,36.25695,8.64526116973
 08/02  13:00:00,972.168855465,79.9165504754,669.546001315,0.0,122.71106,84.617158233,32.8355992443,0.0191944885128,24.1713,8.64510475576
 08/02  14:00:00,993.869187536,81.7344434524,689.142623645,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  15:00:00,1002.68425065,82.9542777824,703.123673248,0.0,122.71106,78.0003075165,13.4794987607,0.0,4.83426,8.64523876073
 08/02  16:00:00,1012.04818873,84.9414106056,715.655681307,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/02  17:00:00,990.336186946,83.9616005635,728.148622712,0.0,122.71106,39.942024,13.4615241833,0.0,4.83426,8.62726418329
 08/02  18:00:00,907.307506014,74.0183444828,655.065100815,0.0,122.71106,39.942024,13.5002689561,0.0152941299105,4.83426,8.65071482623
 08/02  19:00:00,891.146013913,74.0183444828,638.319837814,0.0,122.71106,39.942024,13.5000221825,0.0,4.83426,8.6657621825
 08/02  20:00:00,789.787500619,74.0183444828,607.6203221,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/02  21:00:00,404.226632898,2.93510923017,292.387811529,0.0,43.513341876,39.243024,13.4927945123,0.0,4.83426,8.65853451232
 08/02  22:00:00,150.27353056,0.375726186104,44.254987994,0.0,43.513341876,39.243024,13.4665859273,0.0,4.83426,8.63232592732
 08/02  23:00:00,190.524533493,0.7415012568,82.9089474454,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  24:00:00,105.116402933,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,105.11063262,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,105.090635223,0.0,0.0,0.0,43.513341876,39.243024,13.4485888023,0.0,4.83426,8.61432880234
 08/03  03:00:00,105.054853186,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,105.579404862,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.504850003,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,714.401508517,74.0183444828,535.132412586,0.0,43.513341876,39.942024,13.5480027551,0.0994198784394,4.83426,8.61432287671
 08/03  07:00:00,709.698985674,74.1207681341,540.177047935,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/03  08:00:00,886.351055871,75.5147005793,590.834831644,0.0,122.71106,84.617158233,32.8525619445,0.0,24.1713,8.68126194445
 08/03  09:00:00,944.377247504,76.4766004206,647.353856958,0.0,122.71106,84.617158233,32.8162584228,0.0,24.1713,8.64495842284
 08/03  10:00:00,977.513411924,77.2035621223,674.9727634,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  11:00:00,994.809125026,77.9529155776,690.271082989,0.0,122.71106,88.818015033,44.9017507372,0.0,36.25695,8.64480073717
 08/03  12:00:00,1008.08193813,79.2993525384,702.775404487,0.0,122.71106,88.818015033,44.9015929325,0.0,36.25695,8.64464293245
 08/03  13:00:00,1024.43275064,81.7181545814,720.41109298,0.0,122.71106,84.617158233,24.20992019,0.0186201900261,24.1713,0.02
 08/03  14:00:00,1056.63724029,83.8783918305,750.223832866,0.0,122.71106,84.617158233,32.816526361,0.0,24.1713,8.64522636099
 08/03  15:00:00,1060.48886485,85.7216169285,758.525661018,0.0,122.71106,78.0003075165,13.4793266477,0.0,4.83426,8.6450666477
 08/03  16:00:00,1055.04869512,87.3519160037,755.914259023,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,1014.29394786,85.6464352247,750.164989905,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  18:00:00,957.049817798,74.0183444828,704.625835665,0.0,122.71106,39.942024,13.5001964192,0.0151834902956,4.83426,8.65075292895
 08/03  19:00:00,960.238958084,74.0183444828,706.605114566,0.0,122.71106,39.942024,13.4996562082,0.0,4.83426,8.66539620821
 08/03  20:00:00,845.985963584,74.0183444828,662.900280088,0.0,43.513341876,39.942024,13.4922713276,0.0,4.83426,8.65801132764
 08/03  21:00:00,376.484634679,2.75980342188,264.952245711,0.0,43.513341876,39.243024,13.4921063919,0.0,4.83426,8.65784639192
 08/03  22:00:00,359.449563332,2.70280636615,248.43851184,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,408.110219921,3.25005881008,294.886548484,0.0,43.513341876,39.243024,13.4587536413,0.0,4.83426,8.62449364127
 08/03  24:00:00,202.326647193,0.744250834727,95.4039357554,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,151.358291819,0.3707506284,45.3565439209,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,105.137909877,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  03:00:00,105.117546807,0.0,0.0,0.0,43.513341876,39.243024,13.4483885177,0.0,4.83426,8.61412851767
 08/04  04:00:00,107.857209778,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,107.420863852,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,704.989366804,74.0183444828,521.74895909,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  07:00:00,750.157948859,74.2145488129,577.438354224,0.0,43.513341876,39.942024,13.4614067581,0.0,4.83426,8.62714675809
 08/04  08:00:00,934.840318549,76.5787572816,635.456844444,0.0,122.71106,84.617158233,32.8515355927,0.0,24.1713,8.6802355927
 08/04  09:00:00,992.017876916,77.6620457796,691.359933894,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/04  10:00:00,1039.6740165,78.9245319066,733.372470383,0.0,122.71106,88.818015033,44.9019677181,0.0,36.25695,8.6450177181
 08/04  11:00:00,1060.657127,80.1882350354,752.0303666,0.0,122.71106,88.818015033,44.9018063382,0.0,36.25695,8.64485633824
 08/04  12:00:00,1080.82859582,82.0146874943,770.802725168,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  13:00:00,1104.89709617,84.5604708652,796.139468172,0.0,122.71106,84.617158233,32.8343172567,0.0183221769004,24.1713,8.64469507979
 08/04  14:00:00,1115.98250001,87.0612435729,804.952787168,0.0,122.71106,84.617158233,32.8165759357,0.0,24.1713,8.64527593569
 08/04  15:00:00,1117.68458618,89.0765936677,811.460333116,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/04  16:00:00,1118.3957698,91.6837266448,814.220978491,0.0,122.71106,73.183824,13.4612480208,0.0,4.83426,8.62698802081
 08/04  17:00:00,1078.63379032,89.4800195022,810.175916655,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,1006.13704829,74.0216069128,753.752747163,0.0,122.71106,39.942024,13.4843670178,0.0,4.83426,8.65010701777
 08/04  19:00:00,985.148339312,74.0186973983,732.707198634,0.0,122.71106,39.942024,13.4999717277,0.0,4.83426,8.66571172773
 08/04  20:00:00,872.678556831,74.0183444828,690.622445822,0.0,43.513341876,39.942024,13.492214995,0.0,4.83426,8.65795499499
 08/04  21:00:00,447.835519923,7.14624068313,331.736411804,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  22:00:00,491.517055579,3.61598306138,378.41487581,0.0,43.513341876,39.243024,13.4665817885,0.0,4.83426,8.63232178852
 08/04  23:00:00,478.673183854,3.31908695347,365.378158473,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  24:00:00,424.948039356,2.59753052678,314.010858765,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,373.60035746,2.15260687866,263.580412471,0.0,43.513341876,39.243024,13.4434253566,0.0,4.83426,8.60916535663
 08/05  02:00:00,202.26990979,0.7415012568,95.3459446122,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  03:00:00,441.299889068,3.02468399048,329.237211904,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,157.837038598,0.373639345471,51.1342763538,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,202.868450328,0.7415012568,95.4088934282,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,458.36012043,2.66134644643,355.33964001,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,187.15789847,0.754545617669,97.7850994299,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,458.363419029,9.38955996936,357.20036634,0.0,43.513341876,39.243024,13.4423228149,0.0,4.83426,8.60806281487
 08/05  09:00:00,393.735531031,11.2968949472,291.682663698,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  10:00:00,357.664779234,13.4472803349,253.973803671,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,411.481229499,11.7950354947,307.639626542,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,593.057667923,17.7787517541,482.735870119,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,664.594153591,31.5164993709,540.481064202,0.0,43.513341876,39.243024,13.4434212762,0.0,4.83426,8.60916127621
 08/05  14:00:00,706.264643628,26.2589732454,586.742604333,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,757.938928145,44.5148260439,620.2876335,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,763.091175093,39.7063270032,629.955249012,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,786.220993763,48.8300938557,644.170868768,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,752.265750599,34.8417352299,624.013292191,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,743.63605082,39.855186708,610.06690449,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,711.307360882,36.8339317605,571.845036493,0.0,43.513341876,39.243024,13.4434449457,0.0,4.83426,8.60918494569
 08/05  21:00:00,640.062614916,10.2804772843,518.971332896,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,553.252606008,5.6231853617,437.99710923,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,474.841212153,3.14228973327,362.111356135,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,485.543821806,3.2040455159,373.32552373,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,420.770110444,2.58738460177,309.791340429,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,251.317530317,1.16174795856,143.535438122,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  03:00:00,489.266895689,3.05938286416,377.126820604,0.0,43.513341876,39.243024,13.4434155014,0.0,4.83426,8.60915550139
 08/06  04:00:00,205.056628475,0.746081614161,97.5590961581,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,152.490062164,0.3707506284,45.9405393452,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,151.180712713,0.375761434946,50.5596856948,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,303.66016079,1.85199956705,211.580485912,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,413.856633076,10.3247785831,312.275516668,0.0,43.513341876,39.243024,4.90489303232,0.0506330323178,4.83426,0.02
 08/06  09:00:00,446.291921006,16.8693819016,337.763371263,0.0,43.513341876,39.243024,13.4485954682,0.0,4.83426,8.6143354682
 08/06  10:00:00,556.850030948,16.9155677084,447.795031266,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,600.867399256,18.5672847918,488.732133385,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,678.75716742,29.8324712947,555.925600286,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,783.148641421,42.1693227021,647.551807443,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,750.956816964,42.5809348325,615.311471566,0.0,43.513341876,39.243024,13.4434229179,0.0,4.83426,8.6091629179
 08/06  15:00:00,835.71851655,53.9366462586,688.355074401,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,775.630331002,49.1379371395,633.386791809,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,834.386780019,56.0293346726,684.94266798,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,735.444656595,47.2769660031,595.196444429,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,752.454718538,42.9708263375,615.619762419,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,665.99845538,33.9915209367,526.801217988,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,661.815939667,25.0050647803,525.805836972,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,576.491372241,8.37801733763,457.948135894,0.0,43.513341876,39.243024,13.4433997754,0.0,4.83426,8.60913977538
 08/06  23:00:00,499.631625778,7.25886932961,382.216753597,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,510.808985099,3.98235076635,397.149564514,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,456.38117433,3.15476664437,344.436143995,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  02:00:00,377.459701752,2.41247081268,267.074879225,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,367.500641083,2.31650572859,257.308977742,0.0,43.513341876,39.243024,13.4485519719,0.0,4.83426,8.61429197186
 08/07  04:00:00,251.96802671,1.24419734477,143.496497192,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,225.189748095,1.01664694418,117.27366122,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  06:00:00,715.38667353,74.0195503098,530.362929291,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/07  07:00:00,805.402791505,75.5399728458,631.215330765,0.0,43.513341876,39.942024,13.4758859025,0.0145875353513,4.83426,8.6270383671
 08/07  08:00:00,945.624299619,78.3996727796,644.36058245,0.0,122.71106,84.617158233,32.8518007981,0.0,24.1713,8.68050079811
 08/07  09:00:00,959.050763861,79.226974907,657.643772226,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  10:00:00,993.136624481,80.1838624328,686.690936593,0.0,122.71106,88.818015033,44.901938239,0.0,36.25695,8.64498823902
 08/07  11:00:00,1025.25839578,81.9700090409,715.521937519,0.0,122.71106,88.818015033,44.9021087429,0.0,36.25695,8.64515874288
 08/07  12:00:00,1049.40401039,83.7034241319,738.18663196,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  13:00:00,1060.57338724,86.1838644447,750.625240821,0.0,122.71106,84.617158233,32.8353631462,0.0190748784859,24.1713,8.64498826772
 08/07  14:00:00,1020.63002234,86.5084741982,710.132154563,0.0,122.71106,84.617158233,32.8161191208,0.0,24.1713,8.64481912079
 08/07  15:00:00,970.28375262,86.1850124826,667.100561535,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/07  16:00:00,952.759624828,86.9544717113,654.165936178,0.0,122.71106,73.183824,13.4596160123,0.0,4.83426,8.62535601228
 08/07  17:00:00,916.801799271,84.8398110039,654.054113474,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/07  18:00:00,796.419656097,74.0183444828,544.668348476,0.0,122.71106,39.942024,13.6097296128,0.12509265445,4.83426,8.65037695836
 08/07  19:00:00,792.092150652,74.0183444828,539.558054011,0.0,122.71106,39.942024,13.5002187789,0.0,4.83426,8.6659587789
 08/07  20:00:00,714.995682115,74.0183444828,530.410693109,0.0,43.513341876,39.942024,13.4924627241,0.0,4.83426,8.65820272411
 08/07  21:00:00,282.947695236,1.77838670728,173.598307281,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  22:00:00,200.762748262,1.08112254646,93.3627891338,0.0,43.513341876,39.243024,13.4665818902,0.0,4.83426,8.63232189015
 08/07  23:00:00,105.937481289,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  24:00:00,105.06822049,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,105.048387498,0.0,0.0,0.0,43.513341876,39.243024,13.4484753888,0.0,4.83426,8.61421538881
 08/08  02:00:00,105.025319175,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,105.007567173,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,107.629663507,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,107.239436379,0.0,0.0,0.0,43.513341876,39.243024,13.4484596392,0.0,4.83426,8.61419963921
 08/08  06:00:00,725.674355051,74.0183444828,542.568127006,0.0,43.513341876,39.942024,4.87123983779,0.0169798377886,4.83426,0.02
 08/08  07:00:00,716.528219763,74.0217083392,547.422144354,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/08  08:00:00,848.327026061,75.2784845969,553.965461435,0.0,122.71106,84.617158233,32.8526910302,0.0,24.1713,8.6813910302
 08/08  09:00:00,865.898606245,76.0544237959,570.592421941,0.0,122.71106,84.617158233,32.8160332368,0.0,24.1713,8.64473323682
 08/08  10:00:00,894.092827269,76.7372414726,593.695741995,0.0,122.71106,88.818015033,44.901513584,0.0,36.25695,8.64456358402
 08/08  11:00:00,949.791727015,77.7711585837,646.617492018,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  12:00:00,991.434669062,79.4429355127,686.981065197,0.0,122.71106,88.818015033,44.9020837192,0.0,36.25695,8.64513371924
 08/08  13:00:00,1002.22685029,81.3189323046,700.260228078,0.0,122.71106,84.617158233,32.8355813518,0.0193191464421,24.1713,8.64496220534
 08/08  14:00:00,1026.13483482,82.5049282273,722.827726681,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  15:00:00,1039.38522882,83.5433858179,741.350167173,0.0,122.71106,78.0003075165,13.4790521013,0.0,4.83426,8.64479210125
 08/08  16:00:00,1042.60139056,84.814883534,748.575222908,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/08  17:00:00,1010.47861838,83.1497558219,752.30753401,0.0,122.71106,39.942024,13.4612701023,0.0,4.83426,8.62701010228
 08/08  18:00:00,932.738360146,74.0183444828,684.007884938,0.0,122.71106,39.942024,4.86946315461,0.0152031546091,4.83426,0.02
 08/08  19:00:00,891.426215938,74.0183444828,642.944055235,0.0,122.71106,39.942024,13.4997494136,0.0,4.83426,8.66548941364
 08/08  20:00:00,721.576913091,74.0183444828,541.504930727,0.0,43.513341876,39.942024,13.5254516279,0.0329566486092,4.83426,8.65823497926
 08/08  21:00:00,104.951357519,0.0,0.0,0.0,43.513341876,39.243024,13.4923154926,0.0,4.83426,8.65805549263
 08/08  22:00:00,104.979607019,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  23:00:00,105.865633445,0.0,0.0,0.0,43.513341876,39.243024,13.458734496,0.0,4.83426,8.62447449599
 08/08  24:00:00,104.967221658,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,104.929923978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  02:00:00,104.910704213,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,104.886908266,0.0,0.0,0.0,43.513341876,39.243024,13.4483943772,0.0,4.83426,8.6141343772
 08/09  04:00:00,105.362005877,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.348199644,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  06:00:00,592.437561695,74.0183444828,412.410380075,0.0,43.513341876,39.942024,4.98693786665,0.13267786665,4.83426,0.02
 08/09  07:00:00,582.691076141,74.0183444828,415.244951576,0.0,43.513341876,39.942024,13.461241641,0.0,4.83426,8.62698164103
 08/09  08:00:00,783.182884676,74.492910075,490.918797337,0.0,122.71106,84.617158233,32.8526315056,0.0,24.1713,8.68133150558
 08/09  09:00:00,907.239441507,75.1276479122,614.013003627,0.0,122.71106,84.617158233,32.8159826228,0.0,24.1713,8.64468262279
 08/09  10:00:00,967.694883652,75.8239908164,669.423444194,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  11:00:00,1006.62874215,76.7297233894,706.53542651,0.0,122.71106,88.818015033,44.9001926367,0.0,36.25695,8.64324263666
 08/09  12:00:00,1014.41762687,77.8615119194,713.52762539,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  13:00:00,1028.20731541,79.351974499,729.559399493,0.0,122.71106,84.617158233,32.8349896311,0.018606923409,24.1713,8.6450827077
 08/09  14:00:00,1027.94443474,80.6477927046,728.368270859,0.0,122.71106,84.617158233,32.8162111626,0.0,24.1713,8.64491116263
 08/09  15:00:00,1022.00212761,82.0167664551,727.500318995,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/09  16:00:00,1018.15614499,83.5528755964,726.925685124,0.0,122.71106,73.183824,13.4614873547,0.0,4.83426,8.62722735471
 08/09  17:00:00,976.725972104,81.3657961544,720.558802892,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/09  18:00:00,908.108247273,74.0183444828,659.280026542,0.0,122.71106,39.942024,13.500074176,0.0154360981426,4.83426,8.65037807784
 08/09  19:00:00,880.137567417,74.0183444828,631.266228101,0.0,122.71106,39.942024,13.4999625785,0.0,4.83426,8.66570257852
 08/09  20:00:00,722.083205192,74.0183444828,541.616581785,0.0,43.513341876,39.942024,13.4923320834,0.0,4.83426,8.65807208342
 08/09  21:00:00,105.439868439,0.0,0.0,0.0,43.513341876,39.243024,13.4921518384,0.0,4.83426,8.65789183835
 08/09  22:00:00,195.131922506,1.11636149071,87.946650667,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  23:00:00,105.981591045,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,105.094603078,0.0,0.0,0.0,43.513341876,39.243024,13.4485616737,0.0,4.83426,8.61430167373
 08/10  01:00:00,105.058448191,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  02:00:00,105.040305822,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,105.01792352,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.485380741,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,105.412949463,0.0,0.0,0.0,43.513341876,39.243024,13.4485447517,0.0,4.83426,8.61428475175
 08/10  06:00:00,715.987001634,74.0183444828,534.944756595,0.0,43.513341876,39.942024,4.97737645586,0.123116455857,4.83426,0.02
 08/10  07:00:00,701.158443913,74.0183444828,532.606945412,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  08:00:00,824.451169549,74.3888779825,531.30041957,0.0,122.71106,84.617158233,32.8526117125,0.0,24.1713,8.68131171247
 08/10  09:00:00,828.229193551,74.8419409441,534.18891856,0.0,122.71106,84.617158233,32.8163878879,0.0,24.1713,8.64508788791
 08/10  10:00:00,831.420585013,75.2884954837,532.310467202,0.0,122.71106,88.818015033,44.9015771228,0.0,36.25695,8.64462712281
 08/10  11:00:00,829.649955212,75.7326598293,529.319366008,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/10  12:00:00,825.220163491,76.414175621,525.565247722,0.0,122.71106,88.818015033,44.9021474567,0.0,36.25695,8.64519745673
 08/10  13:00:00,823.331235662,76.9581122451,527.812044227,0.0,122.71106,84.617158233,32.8266647326,0.0103404616699,24.1713,8.64502427097
