Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/10  14:00:00,826.269729541,77.3422841969,530.486179001,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  15:00:00,819.527108773,77.7203701971,530.028739757,0.0,122.71106,78.0003075165,13.486276421,0.00676284567385,4.83426,8.64525357536
 08/10  16:00:00,811.44369884,78.5268780609,526.210797618,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,776.880157435,77.6292999764,525.853291326,0.0,122.71106,39.942024,13.4611694418,0.0,4.83426,8.62690944177
 08/10  18:00:00,752.269788903,74.0183444828,504.811829981,0.0,122.71106,39.942024,12.8532965785,0.0,4.83426,8.01903657854
 08/10  19:00:00,730.272402207,74.0183444828,482.192563138,0.0,122.71106,39.942024,5.48581189065,0.0,4.83426,0.651551890646
 08/10  20:00:00,660.141427614,74.0183444828,479.64229497,0.0,43.513341876,39.942024,13.4923994958,0.0,4.83426,8.65813949579
 08/10  21:00:00,105.159099966,0.0,0.0,0.0,43.513341876,39.243024,13.4926934222,0.0,4.83426,8.65843342222
 08/10  22:00:00,104.855186381,0.0,0.0,0.0,43.513341876,39.243024,13.4662435719,0.0,4.83426,8.63198357193
 08/10  23:00:00,105.744747748,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  24:00:00,104.870304175,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,104.864957334,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  02:00:00,104.861259432,0.0,0.0,0.0,43.513341876,39.243024,13.4484749664,0.0,4.83426,8.61421496636
 08/11  03:00:00,104.858093607,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.340326636,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,106.966504054,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  06:00:00,708.971794768,74.0183444828,527.18623989,0.0,43.513341876,39.942024,4.96336090563,0.109100905627,4.83426,0.02
 08/11  07:00:00,700.543851583,74.0183444828,532.231314344,0.0,43.513341876,39.942024,30.0696339385,16.6084916618,4.83426,8.62688227669
 08/11  08:00:00,830.580738967,74.0753507924,538.058693356,0.0,122.71106,84.617158233,32.8521136175,0.0,24.1713,8.68081361755
 08/11  09:00:00,841.763345085,74.3149333733,548.746853599,0.0,122.71106,84.617158233,32.8160526708,0.0,24.1713,8.64475267082
 08/11  10:00:00,855.64387962,74.5716415628,557.907113773,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  11:00:00,874.410048806,74.843987646,575.339436421,0.0,122.71106,88.818015033,44.9015325717,0.0,36.25695,8.64458257166
 08/11  12:00:00,893.61258796,75.521208121,594.406139163,0.0,122.71106,88.818015033,44.9021024552,0.0,36.25695,8.64515245524
 08/11  13:00:00,896.932313951,76.352497162,600.716372926,0.0,122.71106,84.617158233,24.2111557144,0.0198557143669,24.1713,0.02
 08/11  14:00:00,895.09344069,76.9064124809,598.204908674,0.0,122.71106,84.617158233,32.8162800166,0.0,24.1713,8.64498001659
 08/11  15:00:00,901.483166617,77.6022791047,610.614565887,0.0,122.71106,78.0003075165,13.4790690454,0.0,4.83426,8.64480904535
 08/11  16:00:00,889.681723036,78.6184188353,602.792558904,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,862.034672651,78.0653638543,608.74046133,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  18:00:00,797.175875358,74.0183444828,547.916345215,0.0,122.71106,39.942024,13.5628407375,0.0779101367034,4.83426,8.65067060083
 08/11  19:00:00,796.564414236,74.0183444828,547.393162544,0.0,122.71106,39.942024,13.4996823212,0.0,4.83426,8.66542232124
 08/11  20:00:00,724.58246486,74.0183444828,543.559719235,0.0,43.513341876,39.942024,13.5018341419,0.00965988906771,4.83426,8.65791425279
 08/11  21:00:00,104.871276035,0.0,0.0,0.0,43.513341876,39.243024,13.4919956813,0.0,4.83426,8.65773568126
 08/11  22:00:00,104.887985416,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  23:00:00,105.74869677,0.0,0.0,0.0,43.513341876,39.243024,13.4585583272,0.0,4.83426,8.62429832717
 08/11  24:00:00,104.838364978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,104.834211436,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,104.832251484,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,104.811686687,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,105.260834682,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.2083607,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,99.2255794066,0.0,0.0,0.0,43.513341876,39.243024,13.4433557498,0.0,4.83426,8.60909574981
 08/12  07:00:00,87.1970265417,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  08:00:00,87.3036690327,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,87.3965980367,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,87.4661946495,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,91.5048761024,1.72801892817,1.43849553253,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,181.997687551,6.62080844663,86.9760257683,0.0,43.513341876,39.243024,13.4484724596,0.0,4.83426,8.61421245957
 08/12  13:00:00,296.696862054,8.74894973746,198.218181461,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,449.476852821,9.35141364415,348.622207668,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,495.083098531,12.5440787911,390.784729343,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,537.076815058,11.4576881819,433.609385337,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,535.305844831,12.5215849026,430.884702629,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,509.283711625,8.81136343473,408.814712127,0.0,43.513341876,39.243024,13.4434326662,0.0,4.83426,8.60917266616
 08/12  19:00:00,483.84257669,9.47140458675,382.294165424,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,445.899564547,4.01208977654,338.282728079,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,230.106450367,1.45481434357,121.822432311,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,170.571032345,0.7415012568,64.0850716075,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,105.753481486,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,104.896282509,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,104.879366803,0.0,0.0,0.0,43.513341876,39.243024,13.4434078725,0.0,4.83426,8.60914787252
 08/13  02:00:00,104.857884147,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,104.841543705,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.307924641,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,105.278971582,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,99.3322743337,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.2586512226,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,87.3452851042,0.0,0.0,0.0,43.513341876,39.243024,13.4483844727,0.0,4.83426,8.61412447273
 08/13  09:00:00,200.283586946,2.15381667506,109.360006433,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,215.895252773,8.89445043295,118.173293264,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,218.467515549,6.47646057595,122.309206517,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,408.281279178,10.908274377,306.132508249,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  13:00:00,378.897825251,9.74339958647,278.443602436,0.0,43.513341876,39.243024,13.4480123538,0.0,4.83426,8.61375235383
 08/13  14:00:00,573.461279604,13.2162236247,467.811445707,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,538.313122692,11.2817583791,434.963600348,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,640.793104287,28.1368311944,519.905046054,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,560.389035672,11.4930607727,456.766878696,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  18:00:00,644.325073284,30.1133498649,521.574777397,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,518.565272082,8.59274794358,417.599071948,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,501.856378736,8.18044308384,389.596738321,0.0,43.513341876,39.243024,13.4434416319,0.0,4.83426,8.60918163189
 08/13  21:00:00,331.916108074,2.53757040546,221.392642779,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,251.118558997,1.70430668987,142.708743108,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,208.926070851,1.11566321474,100.753801412,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,104.95230545,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  01:00:00,104.924174525,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,104.903250478,0.0,0.0,0.0,43.513341876,39.243024,13.4484244339,0.0,4.83426,8.61416443389
 08/14  03:00:00,104.904720194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.403653453,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  05:00:00,105.397411973,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,672.595524257,74.0183444828,491.953100256,0.0,43.513341876,39.942024,4.8859967267,0.0317367266952,4.83426,0.02
 08/14  07:00:00,680.682706945,74.0301041637,512.299308924,0.0,43.513341876,39.942024,17.8088548525,4.34749700217,4.83426,8.62709785037
 08/14  08:00:00,861.981071333,74.7223793576,567.475754252,0.0,122.71106,84.617158233,32.8523590441,0.0,24.1713,8.68105904407
 08/14  09:00:00,935.621837742,75.4262481825,639.381862239,0.0,122.71106,84.617158233,32.8162764109,0.0,24.1713,8.64497641092
 08/14  10:00:00,979.533102658,76.173951042,677.889329473,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  11:00:00,995.982464598,77.1254279701,692.345268103,0.0,122.71106,88.818015033,44.9017598429,0.0,36.25695,8.64480984286
 08/14  12:00:00,997.388690665,78.4574035106,693.162875986,0.0,122.71106,88.818015033,44.9015935173,0.0,36.25695,8.64464351734
 08/14  13:00:00,998.717005507,80.3169948772,696.819970848,0.0,122.71106,84.617158233,24.2108479807,0.0195479807462,24.1713,0.02
 08/14  14:00:00,1002.68208375,82.1032702941,698.775439986,0.0,122.71106,84.617158233,32.8165184405,0.0,24.1713,8.64521844051
 08/14  15:00:00,991.845202773,83.2955610092,693.143002564,0.0,122.71106,78.0003075165,13.4793097372,0.0,4.83426,8.6450497372
 08/14  16:00:00,985.080221785,84.7256077415,689.888218686,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,944.467594036,83.1506211113,684.33614482,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/14  18:00:00,861.335074445,74.0183444828,610.609582086,0.0,122.71106,39.942024,13.5000929517,0.0152068559151,4.83426,8.65062609579
 08/14  19:00:00,854.416150708,74.0183444828,603.370380598,0.0,122.71106,39.942024,13.4999367257,0.0,4.83426,8.66567672566
 08/14  20:00:00,771.324785011,74.0183444828,587.868612305,0.0,43.513341876,39.942024,13.4924324911,0.0,4.83426,8.65817249114
 08/14  21:00:00,380.323266759,2.85614077056,268.844072874,0.0,43.513341876,39.243024,13.492718547,0.0,4.83426,8.65845854698
 08/14  22:00:00,105.12144048,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  23:00:00,226.333022446,1.11514924324,117.938139087,0.0,43.513341876,39.243024,13.4588138856,0.0,4.83426,8.62455388562
 08/14  24:00:00,105.082777281,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  01:00:00,105.075726188,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,105.0617639,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,105.04148651,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,107.705011049,0.0,0.0,0.0,43.513341876,39.243024,13.4486090202,0.0,4.83426,8.61434902018
 08/15  05:00:00,107.307300925,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,726.963719002,74.0183444828,543.761426519,0.0,43.513341876,39.942024,4.86549693231,0.0112369323061,4.83426,0.02
 08/15  07:00:00,716.054710266,74.0665675934,546.164603148,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/15  08:00:00,881.949223469,75.1367036665,586.494755957,0.0,122.71106,84.617158233,41.5134004973,0.0,24.1713,17.3421004973
 08/15  09:00:00,935.234474189,76.0497314092,637.968004542,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/15  10:00:00,978.247663371,76.8456926001,675.033185888,0.0,122.71106,88.818015033,44.9018963201,0.0,36.25695,8.64494632013
 08/15  11:00:00,994.470884361,77.9105804422,688.892491175,0.0,122.71106,88.818015033,44.9017309361,0.0,36.25695,8.64478093613
 08/15  12:00:00,1006.46110556,79.4047881253,699.989704457,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  13:00:00,1014.60186609,81.3764617412,710.620732013,0.0,122.71106,84.617158233,32.8353521703,0.0194356033738,24.1713,8.6446165669
 08/15  14:00:00,1018.99948585,82.9024160187,713.537903912,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/15  15:00:00,1019.61417621,84.5890152255,718.973939987,0.0,122.71106,78.0003075165,13.4794932588,0.0,4.83426,8.64523325884
 08/15  16:00:00,1020.83278117,86.3341698396,723.148139438,0.0,122.71106,73.183824,13.4613341032,0.0,4.83426,8.62707410318
 08/15  17:00:00,989.771399363,83.976291281,727.65367149,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/15  18:00:00,896.746494193,74.0183444828,645.064765528,0.0,122.71106,39.942024,13.4995642692,0.01519899596,4.83426,8.65010527325
 08/15  19:00:00,870.331275926,74.0183444828,618.781766303,0.0,122.71106,39.942024,13.5002111109,0.0,4.83426,8.66595111087
 08/15  20:00:00,772.347995127,74.0183444828,585.204497677,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/15  21:00:00,297.334605726,2.17021663847,187.450113548,0.0,43.513341876,39.243024,13.4927921857,0.0,4.83426,8.6585321857
 08/15  22:00:00,202.763128699,1.08112254646,95.3365914919,0.0,43.513341876,39.243024,13.4665523001,0.0,4.83426,8.63229230015
 08/15  23:00:00,234.218308348,1.11689441944,125.738242337,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,105.084537746,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  01:00:00,105.052476314,0.0,0.0,0.0,43.513341876,39.243024,13.4485879041,0.0,4.83426,8.6143279041
 08/16  02:00:00,105.046227597,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,105.039725778,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.57737979,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  05:00:00,105.538062941,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,703.343758755,74.0183444828,518.461627523,0.0,43.513341876,39.942024,13.4576550897,0.00907402173906,4.83426,8.61432106796
 08/16  07:00:00,704.695025434,74.0833776569,532.590002168,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/16  08:00:00,894.983493063,75.3567793839,597.712396239,0.0,122.71106,84.617158233,32.8527590227,0.0,24.1713,8.68145902271
 08/16  09:00:00,942.091298238,76.3004823767,643.64923968,0.0,122.71106,84.617158233,32.8164795742,0.0,24.1713,8.6451795742
 08/16  10:00:00,977.78186273,77.0225432093,674.117216006,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  11:00:00,995.568832011,77.9481546447,689.909338067,0.0,122.71106,88.818015033,44.9019679788,0.0,36.25695,8.64501797882
 08/16  12:00:00,1007.14949891,79.6630546288,700.392163521,0.0,122.71106,88.818015033,44.9018066737,0.0,36.25695,8.64485667371
 08/16  13:00:00,996.239951107,82.0613080923,691.176499171,0.0,122.71106,84.617158233,24.212082768,0.0207827680462,24.1713,0.02
 08/16  14:00:00,983.405661227,83.1788708771,677.256050438,0.0,122.71106,84.617158233,32.8159956379,0.0,24.1713,8.64469563789
 08/16  15:00:00,946.988972126,82.1161569224,649.180666471,0.0,122.71106,78.0003075165,13.4795369465,0.0,4.83426,8.64527694648
 08/16  16:00:00,900.298327521,81.7576469859,608.641545346,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,821.952434446,78.8539720291,567.532191774,0.0,122.71106,39.942024,13.461155403,0.0,4.83426,8.62689540301
 08/16  18:00:00,780.996419976,74.0183444828,531.475739972,0.0,122.71106,39.942024,4.93134455137,0.0770845513693,4.83426,0.02
 08/16  19:00:00,783.779968386,74.0183444828,532.97429183,0.0,122.71106,39.942024,13.4998651105,0.0,4.83426,8.66560511051
 08/16  20:00:00,715.960500764,74.0183444828,529.190522057,0.0,43.513341876,39.942024,13.4924856706,0.0,4.83426,8.65822567058
 08/16  21:00:00,105.437062922,0.0,0.0,0.0,43.513341876,39.243024,13.4923147924,0.0,4.83426,8.65805479236
 08/16  22:00:00,105.03743903,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  23:00:00,105.835515427,0.0,0.0,0.0,43.513341876,39.243024,13.4589776997,0.0,4.83426,8.62471769968
 08/16  24:00:00,104.964068632,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  01:00:00,104.951979195,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,104.933467488,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,104.928377425,0.0,0.0,0.0,43.513341876,39.243024,13.4484736307,0.0,4.83426,8.61421363066
 08/17  04:00:00,105.446383038,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  05:00:00,105.429701997,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,710.674641605,74.0183444828,527.611969535,0.0,43.513341876,39.942024,4.87110719007,0.0168471900737,4.83426,0.02
 08/17  07:00:00,698.094448764,74.0183444828,527.392703874,0.0,43.513341876,39.942024,13.4611951652,0.0,4.83426,8.62693516523
 08/17  08:00:00,844.928874715,74.5229913159,549.29612967,0.0,122.71106,84.617158233,32.8518083105,0.0,24.1713,8.68050831048
 08/17  09:00:00,863.769379829,74.9515933397,567.478927477,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  10:00:00,895.734337528,75.4843467537,594.542455251,0.0,122.71106,88.818015033,44.9022352042,0.0,36.25695,8.64528520419
 08/17  11:00:00,925.780174094,76.4718203911,622.607648003,0.0,122.71106,88.818015033,44.9020754149,0.0,36.25695,8.64512541487
 08/17  12:00:00,948.120348769,77.5717047181,644.618512542,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  13:00:00,962.9884133,78.5609030268,662.763356829,0.0,122.71106,84.617158233,32.8362107318,0.019943864589,24.1713,8.64496686717
 08/17  14:00:00,980.788834439,80.0990040213,679.028136057,0.0,122.71106,84.617158233,32.8161089121,0.0,24.1713,8.64480891211
 08/17  15:00:00,964.75835487,81.3928211443,668.326216771,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/17  16:00:00,949.918947151,82.1288873424,658.102085797,0.0,122.71106,73.183824,13.4615194584,0.0,4.83426,8.62725945835
 08/17  17:00:00,921.903527151,80.7806782036,664.70164129,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/17  18:00:00,837.964478898,74.0183444828,587.478077814,0.0,122.71106,39.942024,13.6016822294,0.117030147107,4.83426,8.65039208229
 08/17  19:00:00,820.506806682,74.0183444828,568.895715126,0.0,122.71106,39.942024,13.5002691727,0.0,4.83426,8.66600917266
 08/17  20:00:00,725.077140422,74.0183444828,538.223529841,0.0,43.513341876,39.942024,13.5019555599,0.00944400139908,4.83426,8.65825155854
 08/17  21:00:00,105.436747374,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  22:00:00,105.057752623,0.0,0.0,0.0,43.513341876,39.243024,13.4663143732,0.0,4.83426,8.63205437316
 08/17  23:00:00,105.893058396,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,105.015385582,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  01:00:00,104.990586936,0.0,0.0,0.0,43.513341876,39.243024,13.4484775718,0.0,4.83426,8.61421757178
 08/18  02:00:00,104.954137994,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,104.954137669,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,107.495791834,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  05:00:00,107.105507091,0.0,0.0,0.0,43.513341876,39.243024,13.448477493,0.0,4.83426,8.61421749301
 08/18  06:00:00,710.282078384,74.0183444828,523.350528736,0.0,43.513341876,39.942024,4.87585671547,0.0215967154736,4.83426,0.02
 08/18  07:00:00,693.736377039,74.0183444828,522.965081536,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/18  08:00:00,824.084783973,74.3224449385,528.67754439,0.0,122.71106,84.617158233,32.8528991226,0.0,24.1713,8.68159912261
 08/18  09:00:00,844.679094569,74.7748975186,548.452441275,0.0,122.71106,84.617158233,32.8161628733,0.0,24.1713,8.64486287326
 08/18  10:00:00,877.40140016,75.4194184349,575.815355068,0.0,122.71106,88.818015033,44.9016598266,0.0,36.25695,8.64470982661
 08/18  11:00:00,933.613389584,76.512123233,629.418182982,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  12:00:00,981.615853709,78.0007805164,676.325246686,0.0,122.71106,88.818015033,44.9022488621,0.0,36.25695,8.64529886214
 08/18  13:00:00,999.297144185,79.9353352249,695.97775575,0.0,122.71106,84.617158233,32.8354712923,0.0190283830286,24.1713,8.64514290927
 08/18  14:00:00,1002.68107853,81.5798929095,697.596373664,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/18  15:00:00,1024.21849488,83.9431074542,722.953213062,0.0,122.71106,78.0003075165,13.4792484455,0.0,4.83426,8.64498844552
 08/18  16:00:00,1028.89496539,85.9782512284,730.303269285,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/18  17:00:00,996.033658806,84.2698252102,732.516160389,0.0,122.71106,39.942024,13.4614338687,0.0,4.83426,8.62717386868
 08/18  18:00:00,916.540225405,74.0183444828,663.51510521,0.0,122.71106,39.942024,4.86978198794,0.0155219879379,4.83426,0.02
 08/18  19:00:00,896.727015457,74.0183444828,643.993186144,0.0,122.71106,39.942024,13.5000187061,0.0,4.83426,8.66575870609
 08/18  20:00:00,774.318244532,74.0183444828,586.389151094,0.0,43.513341876,39.942024,13.4927652008,0.0,4.83426,8.65850520076
 08/18  21:00:00,203.021359968,0.995755749699,95.5710495039,0.0,43.513341876,39.243024,13.4926469006,0.0,4.83426,8.65838690056
 08/18  22:00:00,303.781310096,2.16224509292,193.898022917,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  23:00:00,105.992517392,0.0,0.0,0.0,43.513341876,39.243024,13.4589546601,0.0,4.83426,8.62469466007
 08/18  24:00:00,105.128187906,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  01:00:00,105.088711646,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,105.069857601,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,105.065132403,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.589264574,0.0,0.0,0.0,43.513341876,39.243024,13.4433831544,0.0,4.83426,8.6091231544
 08/19  05:00:00,105.533138562,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,102.546021636,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  07:00:00,87.4772331762,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,241.661807053,1.11942026532,151.389452404,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,291.660095673,7.75735326928,194.370063904,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,340.09910658,10.2620548711,239.864268994,0.0,43.513341876,39.243024,13.4485773104,0.0,4.83426,8.61431731038
 08/19  11:00:00,456.10738855,10.2739886333,352.507733588,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  12:00:00,579.869736506,12.6826593501,474.178831284,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,622.205985202,18.4025694097,511.167711654,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,716.646146176,33.6455329239,589.489986347,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,672.721762079,28.3250167874,551.264064128,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,727.089452991,40.1721232883,593.513759691,0.0,43.513341876,39.243024,13.4434606783,0.0,4.83426,8.60920067834
 08/19  17:00:00,685.666086378,36.5695822055,556.0191092,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  18:00:00,715.800550886,39.2654489226,583.179821161,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,642.783076356,33.4753072509,515.875405259,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,624.162801689,18.4099600051,497.601092772,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,562.01995257,6.05250911402,445.747759724,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,432.739244743,3.26470176778,320.840375307,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,142.121824502,0.376099894011,35.5078512592,0.0,43.513341876,39.243024,13.4434041099,0.0,4.83426,8.60914410986
 08/19  24:00:00,172.555351496,0.7415012568,66.0193878584,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,104.93525732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,104.933347509,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.929127524,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,105.485993318,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,105.436067414,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,102.4218022,0.0,0.0,0.0,43.513341876,39.243024,13.4433845649,0.0,4.83426,8.60912456493
 08/20  07:00:00,87.3492792329,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,204.763771208,1.11956305429,114.795882865,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,201.314625862,5.08265990464,107.517540869,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,279.323939215,9.67499106747,180.18512642,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  11:00:00,390.409954865,9.26169073963,289.6856038,0.0,43.513341876,39.243024,13.448471567,0.0,4.83426,8.61421156704
 08/20  12:00:00,509.652887647,12.7022779421,404.52946688,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,509.265210687,10.9386501569,406.20451924,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,566.4889599,13.523076673,460.198483669,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,575.210373542,27.2115999737,455.346376667,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,608.616024354,31.4948438067,484.234167746,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,565.258714233,27.3139459002,445.333971447,0.0,43.513341876,39.243024,13.4434529446,0.0,4.83426,8.60919294464
 08/20  18:00:00,577.327813604,18.6473146442,465.931286684,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,525.60709958,16.5687740017,416.4067965,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,497.254290301,4.47981450927,385.590962327,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,406.719459141,3.33392242549,294.488407886,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,224.006370487,1.12923902752,116.511556304,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,286.76108757,1.78366703573,177.08896059,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  24:00:00,227.130833746,1.11583970308,119.597307831,0.0,43.513341876,39.243024,13.44346505,0.0,4.83426,8.60920505
 08/21  01:00:00,105.029790579,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,105.0273642,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,105.023295898,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  04:00:00,105.562633867,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,105.525434768,0.0,0.0,0.0,43.513341876,39.243024,13.4485787515,0.0,4.83426,8.61431875145
 08/21  06:00:00,713.306701767,74.0183444828,525.914678643,0.0,43.513341876,39.942024,4.86276963604,0.00850963603718,4.83426,0.02
 08/21  07:00:00,716.481519445,74.099037992,544.765238509,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/21  08:00:00,906.628370905,75.8110194089,608.591340476,0.0,122.71106,84.617158233,32.8511973503,0.0,24.1713,8.67989735029
 08/21  09:00:00,956.580839471,76.9377725565,657.030903848,0.0,122.71106,84.617158233,32.8161124174,0.0,24.1713,8.64481241736
 08/21  10:00:00,990.065729358,77.9500302024,685.217101444,0.0,122.71106,88.818015033,44.9023693328,0.0,36.25695,8.64541933283
 08/21  11:00:00,1007.88239444,79.4380047997,700.272278997,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  12:00:00,1018.78056261,81.6352767157,709.402650621,0.0,122.71106,88.818015033,44.9022285156,0.0,36.25695,8.64527851561
 08/21  13:00:00,1030.66006375,84.097711563,722.548491201,0.0,122.71106,84.617158233,32.8358125346,0.0193737859939,24.1713,8.64513874856
 08/21  14:00:00,1035.90971682,85.7788580451,726.034683169,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,1028.06489647,87.3036260501,723.451866144,0.0,122.71106,78.0003075165,13.4796623822,0.0,4.83426,8.64540238221
 08/21  16:00:00,1021.93698405,88.5360238943,721.15449134,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/21  17:00:00,990.017824285,86.3960258499,724.946298064,0.0,122.71106,39.942024,13.4612490478,0.0,4.83426,8.62698904778
 08/21  18:00:00,921.365267965,74.0183444828,669.284422558,0.0,122.71106,39.942024,10.6557800479,0.0153455463813,4.83426,5.8061745015
 08/21  19:00:00,901.821878999,74.0183444828,649.104343074,0.0,122.71106,39.942024,7.70210046893,0.0,4.83426,2.86784046893
 08/21  20:00:00,753.580061517,74.0183444828,565.838778563,0.0,43.513341876,39.942024,13.5129772099,0.0202913225647,4.83426,8.65842588738
 08/21  21:00:00,200.666170405,1.08742764403,92.7243353586,0.0,43.513341876,39.243024,13.4923097704,0.0,4.83426,8.65804977044
 08/21  22:00:00,299.684004236,2.16224509292,189.914531548,0.0,43.513341876,39.243024,13.4664681749,0.0,4.83426,8.63220817488
 08/21  23:00:00,105.954003522,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  24:00:00,105.087220588,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,105.062062479,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,105.043572474,0.0,0.0,0.0,43.513341876,39.243024,13.4486506844,0.0,4.83426,8.61439068444
 08/22  03:00:00,105.038556281,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  04:00:00,107.708483258,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,107.311653504,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,714.097593768,74.0183444828,525.881754365,0.0,43.513341876,39.942024,4.8634971191,0.00923711909851,4.83426,0.02
 08/22  07:00:00,714.230039902,74.0242981623,542.599562265,0.0,43.513341876,39.942024,13.4616592243,0.0,4.83426,8.62739922431
 08/22  08:00:00,891.823631275,75.2208435858,594.826423873,0.0,122.71106,84.617158233,32.8527781402,0.0,24.1713,8.68147814023
 08/22  09:00:00,933.791320084,76.2538868218,635.395902756,0.0,122.71106,84.617158233,32.8165256314,0.0,24.1713,8.64522563137
 08/22  10:00:00,984.861311136,77.1940319884,680.879608342,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  11:00:00,1011.44824335,78.4940067546,704.812159721,0.0,122.71106,88.818015033,44.9020431432,0.0,36.25695,8.64509314316
 08/22  12:00:00,1024.95971234,80.6712777535,716.540215602,0.0,122.71106,88.818015033,44.9019103617,0.0,36.25695,8.64496036172
 08/22  13:00:00,1031.51594453,83.1281121965,724.550637,0.0,122.71106,84.617158233,24.2108804185,0.0195804185495,24.1713,0.02
 08/22  14:00:00,1037.27863995,84.6092588683,728.710563802,0.0,122.71106,84.617158233,32.8161275917,0.0,24.1713,8.64482759172
 08/22  15:00:00,1028.96494816,86.0537172056,725.505910722,0.0,122.71106,78.0003075165,13.4796997659,0.0,4.83426,8.6454397659
 08/22  16:00:00,1033.41268049,87.7405572048,733.018936765,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/22  17:00:00,1010.76912629,86.6454899116,744.84026021,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,915.108008073,74.0183444828,662.565448109,0.0,122.71106,39.942024,13.5003265768,0.0151492558693,4.83426,8.65091732092
 08/22  19:00:00,843.344477923,74.0183444828,592.433124957,0.0,122.71106,39.942024,13.5182371564,0.0177582683157,4.83426,8.66621888812
 08/22  20:00:00,736.002715242,74.0183444828,547.514803695,0.0,43.513341876,39.942024,13.503381731,0.0104085517177,4.83426,8.65871317929
 08/22  21:00:00,295.217252758,2.16787904303,185.478559344,0.0,43.513341876,39.243024,13.4925340687,0.0,4.83426,8.65827406872
 08/22  22:00:00,201.438621359,1.08112254646,94.0748485643,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  23:00:00,105.94575488,0.0,0.0,0.0,43.513341876,39.243024,13.4588256525,0.0,4.83426,8.62456565253
 08/22  24:00:00,105.086127107,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,105.061952496,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,105.044204031,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,105.021442147,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,105.559642087,0.0,0.0,0.0,43.513341876,39.243024,13.4485369032,0.0,4.83426,8.61427690321
 08/23  05:00:00,105.53745518,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,713.309682239,74.0183444828,525.849020895,0.0,43.513341876,39.942024,4.85930122207,0.00504122206876,4.83426,0.02
 08/23  07:00:00,705.644590042,74.1080675885,534.013391549,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/23  08:00:00,875.236241016,75.5884458608,578.045144603,0.0,122.71106,84.617158233,41.5149083853,0.0,24.1713,17.3436083853
 08/23  09:00:00,919.19880157,76.4269691281,620.55673367,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  10:00:00,957.200853888,77.1633787616,653.10853633,0.0,122.71106,88.818015033,44.9018688217,0.0,36.25695,8.64491882172
 08/23  11:00:00,987.215729837,78.4126004101,680.698142437,0.0,122.71106,88.818015033,44.9024894388,0.0,36.25695,8.64553943877
 08/23  12:00:00,994.571612057,80.4379993587,686.675197734,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  13:00:00,983.799018383,82.6057319982,678.107716848,0.0,122.71106,84.617158233,32.8372197193,0.0205090004364,24.1713,8.64541071886
 08/23  14:00:00,982.798230432,84.0046251151,675.844202428,0.0,122.71106,84.617158233,32.8165832086,0.0,24.1713,8.64528320858
 08/23  15:00:00,977.25473711,85.4233290778,674.953288911,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/23  16:00:00,909.704696963,85.7320490066,612.644660671,0.0,122.71106,73.183824,13.4616385499,0.0,4.83426,8.62737854987
 08/23  17:00:00,833.950932273,83.1406314039,574.027674525,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  18:00:00,770.461971391,74.0183444828,519.874494177,0.0,122.71106,39.942024,13.5607773925,0.076319962177,4.83426,8.65019743029
 08/23  19:00:00,778.252699039,74.0183444828,526.750502357,0.0,122.71106,39.942024,13.5001780743,0.0,4.83426,8.66591807433
 08/23  20:00:00,715.762918802,74.0183444828,525.863888539,0.0,43.513341876,39.942024,13.4924142947,0.0,4.83426,8.65815429465
 08/23  21:00:00,153.877002025,0.374105944324,47.63572963,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  22:00:00,189.876472635,0.7415012568,83.2219542552,0.0,43.513341876,39.243024,13.4666632808,0.0,4.83426,8.63240328078
 08/23  23:00:00,105.853203436,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  24:00:00,104.978765753,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.971646032,0.0,0.0,0.0,43.513341876,39.243024,13.4484788792,0.0,4.83426,8.61421887923
 08/24  02:00:00,104.966251801,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,104.961323718,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  04:00:00,105.467678746,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,105.414175849,0.0,0.0,0.0,43.513341876,39.243024,13.4485101518,0.0,4.83426,8.6142501518
 08/24  06:00:00,712.830779542,74.0183444828,527.413896307,0.0,43.513341876,39.942024,4.95328049185,0.0990204918505,4.83426,0.02
 08/24  07:00:00,696.828409962,74.0183444828,526.928965624,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/24  08:00:00,823.515986077,74.3566409349,528.492678319,0.0,122.71106,84.617158233,32.8531120239,0.0,24.1713,8.68181202386
 08/24  09:00:00,857.364179963,74.9245363777,560.936260775,0.0,122.71106,84.617158233,32.8161935335,0.0,24.1713,8.64489353353
 08/24  10:00:00,903.944729103,75.6361535669,601.950217243,0.0,122.71106,88.818015033,44.9024719075,0.0,36.25695,8.64552190749
 08/24  11:00:00,956.918789551,76.8909747183,652.194965753,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  12:00:00,985.205829217,78.8515075791,679.026830689,0.0,122.71106,88.818015033,44.9023513023,0.0,36.25695,8.64540130233
 08/24  13:00:00,983.320023127,81.0975972563,678.945440691,0.0,122.71106,84.617158233,32.8366824154,0.0201011533223,24.1713,8.64528126204
 08/24  14:00:00,982.563774358,82.7690687889,676.453315521,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  15:00:00,971.067246406,84.1096950432,670.42451906,0.0,122.71106,78.0003075165,13.4794217278,0.0,4.83426,8.6451617278
 08/24  16:00:00,976.279751286,85.3205118629,679.372864432,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/24  17:00:00,942.693853843,83.4238806922,681.138498097,0.0,122.71106,39.942024,13.4615347248,0.0,4.83426,8.6272747248
 08/24  18:00:00,865.696837349,74.0183444828,613.761334492,0.0,122.71106,39.942024,4.86972094041,0.0154609404076,4.83426,0.02
 08/24  19:00:00,836.05565474,74.0183444828,583.706979943,0.0,122.71106,39.942024,13.5003520477,0.0,4.83426,8.66609204766
 08/24  20:00:00,725.366130562,74.0183444828,534.669355431,0.0,43.513341876,39.942024,13.503673435,0.0105779178661,4.83426,8.65883551714
 08/24  21:00:00,105.501553539,0.0,0.0,0.0,43.513341876,39.243024,13.4929607299,0.0,4.83426,8.65870072985
 08/24  22:00:00,105.099154291,0.0,0.0,0.0,43.513341876,39.243024,13.4664625809,0.0,4.83426,8.63220258091
 08/24  23:00:00,105.914159798,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  24:00:00,105.046507995,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,105.03958195,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,105.016380621,0.0,0.0,0.0,43.513341876,39.243024,13.448562292,0.0,4.83426,8.61430229203
 08/25  03:00:00,104.998380062,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,107.574584325,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,107.156695008,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,715.63555488,74.0183444828,529.411930206,0.0,43.513341876,39.942024,4.87646372583,0.0222037258308,4.83426,0.02
 08/25  07:00:00,705.621073738,74.0183444828,535.998515242,0.0,43.513341876,39.942024,13.461358973,0.0,4.83426,8.62709897299
 08/25  08:00:00,850.605292769,74.5444146223,555.929584645,0.0,122.71106,84.617158233,32.8524838308,0.0,24.1713,8.68118383084
 08/25  09:00:00,895.344186018,75.2764056843,598.930803363,0.0,122.71106,84.617158233,32.8168671156,0.0,24.1713,8.64556711564
 08/25  10:00:00,945.023448032,76.0013037099,642.761403299,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  11:00:00,985.648996177,77.2053633216,680.849554995,0.0,122.71106,88.818015033,44.902404502,0.0,36.25695,8.645454502
 08/25  12:00:00,1005.425984,79.1695299946,699.18169488,0.0,122.71106,88.818015033,44.9022920965,0.0,36.25695,8.64534209653
 08/25  13:00:00,1001.59992737,81.3462501619,697.533432307,0.0,122.71106,84.617158233,24.2115509185,0.020250918512,24.1713,0.02
 08/25  14:00:00,999.994091999,82.857035506,694.292355043,0.0,122.71106,84.617158233,32.8165298914,0.0,24.1713,8.64522989136
 08/25  15:00:00,990.181714201,84.3668515762,689.304105357,0.0,122.71106,78.0003075165,13.4793779719,0.0,4.83426,8.64511797194
 08/25  16:00:00,1006.16383233,86.1490295878,708.153639024,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/25  17:00:00,958.153332001,84.389841118,695.413931091,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/25  18:00:00,801.155292736,74.0183444828,550.110741087,0.0,122.71106,39.942024,13.6395563056,0.154233339482,4.83426,8.65106296615
 08/25  19:00:00,781.902058463,74.0183444828,531.802971949,0.0,122.71106,39.942024,13.5002622988,0.0,4.83426,8.66600229882
 08/25  20:00:00,715.418329462,74.0183444828,527.615557567,0.0,43.513341876,39.942024,13.5038707547,0.0111255328948,4.83426,8.65848522177
 08/25  21:00:00,104.93099979,0.0,0.0,0.0,43.513341876,39.243024,13.492621691,0.0,4.83426,8.65836169101
 08/25  22:00:00,105.003820376,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,105.851023708,0.0,0.0,0.0,43.513341876,39.243024,13.4589481178,0.0,4.83426,8.62468811785
 08/25  24:00:00,104.973013903,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,104.946231871,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,104.926893245,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,104.921538632,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,105.453715119,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  05:00:00,105.432947417,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,102.44992418,0.0,0.0,0.0,43.513341876,39.243024,13.4435061051,0.0,4.83426,8.60924610508
 08/26  07:00:00,87.391108856,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.4441480165,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,242.358945858,1.11870026767,152.138814123,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,251.606483037,8.8954230939,153.625976786,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,213.306976109,7.77716051229,116.009484673,0.0,43.513341876,39.243024,13.4486973122,0.0,4.83426,8.61443731218
 08/26  12:00:00,505.402902398,11.1041199972,401.878045604,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,581.307070054,11.0474595872,477.494443815,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,568.948445334,13.1064395079,463.081177334,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,632.116841225,28.6089536371,510.344908779,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,599.644513224,28.9364539943,477.913925754,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,615.58974779,26.434384923,496.179952669,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,537.085309157,12.5596060957,432.294204787,0.0,43.513341876,39.243024,13.4434991285,0.0,4.83426,8.60923912845
 08/26  19:00:00,506.265083853,10.0142337377,403.831503629,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,388.550089736,3.09180887588,276.534515368,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,338.476651591,2.63582637163,227.68064973,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,223.923316161,1.11894719933,116.440330112,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,105.817992852,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,104.989456057,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,104.967880895,0.0,0.0,0.0,43.513341876,39.243024,13.4434003721,0.0,4.83426,8.60914037213
 08/27  02:00:00,104.942178151,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.922830091,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.449536675,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,105.429780179,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,102.447705457,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,87.3651185339,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,87.4086733579,0.0,0.0,0.0,43.513341876,39.243024,13.4487281136,0.0,4.83426,8.6144681136
 08/27  09:00:00,223.542975166,1.11634885175,133.401899605,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,258.563301039,9.14171856262,160.125709205,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,335.330903853,9.27526078918,234.285772135,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,488.488203315,11.9491624686,383.396272408,0.0,43.513341876,39.243024,13.4485321266,0.0,4.83426,8.61427212656
 08/27  13:00:00,482.678975869,10.9993510982,379.218544829,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,615.288545925,14.1028316553,507.517019721,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,537.67242198,25.818772952,419.460677645,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,651.638533581,30.7864536961,527.390247442,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,534.806123708,23.7589313849,418.708510868,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,652.156176772,35.8359683251,523.099085866,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,495.99799736,11.2853458605,392.230648864,0.0,43.513341876,39.243024,13.4435190299,0.0,4.83426,8.60925902993
 08/27  20:00:00,577.332929379,5.19380052598,460.981987294,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  21:00:00,390.249162665,3.1785158373,278.236141342,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,378.991212472,2.96464992452,267.67811912,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,127.451895558,0.246531328979,21.1128010695,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,105.005672515,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,104.991012142,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,104.952176446,0.0,0.0,0.0,43.513341876,39.243024,13.4487120089,0.0,4.83426,8.61445200893
 08/28  03:00:00,104.922165533,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,105.419812588,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.368194372,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,714.766121609,74.0183444828,530.075915663,0.0,43.513341876,39.942024,13.5866816397,0.138157069577,4.83426,8.61426457012
 08/28  07:00:00,699.351960924,74.0183444828,530.211484193,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/28  08:00:00,825.434407218,74.5831447775,530.541032826,0.0,122.71106,84.617158233,32.8536206818,0.0,24.1713,8.68232068185
 08/28  09:00:00,879.772814426,75.3700240308,582.580112472,0.0,122.71106,84.617158233,32.8169563695,0.0,24.1713,8.64565636947
