Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/28  10:00:00,941.262091668,76.4502757375,637.92884558,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  11:00:00,967.43131339,78.0892807117,661.592823373,0.0,122.71106,88.818015033,44.9025210412,0.0,36.25695,8.64557104121
 08/28  12:00:00,967.465468909,80.1077791628,660.578904837,0.0,122.71106,88.818015033,44.9024348724,0.0,36.25695,8.64548487244
 08/28  13:00:00,970.449490029,81.2080505727,666.800408248,0.0,122.71106,84.617158233,24.2112268057,0.0199268057265,24.1713,0.02
 08/28  14:00:00,977.689046,83.2145626262,672.42959028,0.0,122.71106,84.617158233,32.8166984769,0.0,24.1713,8.64539847686
 08/28  15:00:00,979.236980889,84.4309368939,679.436778207,0.0,122.71106,78.0003075165,13.4795722242,0.0,4.83426,8.64531222416
 08/28  16:00:00,970.872897683,85.1284394581,675.636060864,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/28  17:00:00,934.394347554,82.9661541216,674.75026911,0.0,122.71106,39.942024,13.4617805744,0.0,4.83426,8.6275205744
 08/28  18:00:00,855.921628427,74.0183444828,604.911424025,0.0,122.71106,39.942024,4.97993914234,0.125679142344,4.83426,0.02
 08/28  19:00:00,840.363737754,74.0183444828,588.237555845,0.0,122.71106,39.942024,13.5009949657,0.0,4.83426,8.66673496571
 08/28  20:00:00,728.56335767,74.0183444828,538.236884596,0.0,43.513341876,39.942024,13.5334854808,0.0408412297885,4.83426,8.658384251
 08/28  21:00:00,105.474275377,0.0,0.0,0.0,43.513341876,39.243024,13.492546428,0.0,4.83426,8.658286428
 08/28  22:00:00,105.083189429,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  23:00:00,105.911578535,0.0,0.0,0.0,43.513341876,39.243024,13.4590366669,0.0,4.83426,8.62477666688
 08/28  24:00:00,105.02454255,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,105.004329267,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,104.980855136,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,104.962636856,0.0,0.0,0.0,43.513341876,39.243024,13.4487348503,0.0,4.83426,8.61447485026
 08/29  04:00:00,107.490931403,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,107.079444759,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,716.953900126,74.0183444828,531.24864898,0.0,43.513341876,39.942024,4.95789530096,0.103635300958,4.83426,0.02
 08/29  07:00:00,700.517036623,74.0183444828,531.280108781,0.0,43.513341876,39.942024,13.4618095815,0.0,4.83426,8.62754958147
 08/29  08:00:00,837.278393266,74.5003966299,542.625277275,0.0,122.71106,84.617158233,32.8538013157,0.0,24.1713,8.68250131567
 08/29  09:00:00,895.276258439,75.1166940479,599.150821579,0.0,122.71106,84.617158233,32.8165799003,0.0,24.1713,8.64527990032
 08/29  10:00:00,948.071471633,75.8574276237,646.491778798,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  11:00:00,985.660524534,77.303607744,681.020074082,0.0,122.71106,88.818015033,44.9021551133,0.0,36.25695,8.6452051133
 08/29  12:00:00,1002.55734062,79.6164959132,696.199644866,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  13:00:00,1010.15111771,82.1273862638,705.664111142,0.0,122.71106,84.617158233,32.8365923051,0.0194109315612,24.1713,8.64588137351
 08/29  14:00:00,1016.05420434,83.5950044911,710.430951809,0.0,122.71106,84.617158233,32.8171031423,0.0,24.1713,8.64580314228
 08/29  15:00:00,1008.05816322,85.0090255869,707.798629809,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/29  16:00:00,999.383914223,85.8779873233,703.422859246,0.0,122.71106,73.183824,13.4618982198,0.0,4.83426,8.62763821981
 08/29  17:00:00,961.188564125,84.0753881021,700.796173483,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,887.593151253,74.0183444828,637.348947876,0.0,122.71106,39.942024,13.5008899531,0.0155189364455,4.83426,8.65111101666
 08/29  19:00:00,850.119828435,74.0183444828,599.912603474,0.0,122.71106,39.942024,13.5013876445,0.0,4.83426,8.66712764455
 08/29  20:00:00,748.86726707,74.0183444828,560.646490722,0.0,43.513341876,39.942024,13.5032494039,0.010476732052,4.83426,8.65851267187
 08/29  21:00:00,105.048640306,0.0,0.0,0.0,43.513341876,39.243024,13.4926837278,0.0,4.83426,8.65842372778
 08/29  22:00:00,105.033861328,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  23:00:00,105.890803105,0.0,0.0,0.0,43.513341876,39.243024,10.8450677266,0.0,4.83426,6.01080772662
 08/29  24:00:00,104.979957796,0.0,0.0,0.0,43.513341876,39.243024,7.46343643105,0.0,4.83426,2.62917643105
 08/30  01:00:00,104.945732686,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  02:00:00,104.939506328,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.915797708,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.400672582,0.0,0.0,0.0,43.513341876,39.243024,13.448626727,0.0,4.83426,8.61436672703
 08/30  05:00:00,105.363014777,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,655.517326566,74.0183444828,468.905772456,0.0,43.513341876,39.942024,4.94365370109,0.0893937010855,4.83426,0.02
 08/30  07:00:00,668.312745287,74.0183444828,500.022615547,0.0,43.513341876,39.942024,17.0287317448,12.1744717448,4.83426,0.02
 08/30  08:00:00,842.647941815,74.4565206514,548.609822293,0.0,122.71106,84.617158233,41.5161675657,0.0,24.1713,17.3448675657
 08/30  09:00:00,898.02067454,75.0181518317,602.489329945,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/30  10:00:00,962.202513465,75.7212327353,660.844504481,0.0,122.71106,88.818015033,44.9026982353,0.0,36.25695,8.64574823527
 08/30  11:00:00,994.411571189,77.1137224188,690.51784051,0.0,122.71106,88.818015033,44.9026300864,0.0,36.25695,8.64568008643
 08/30  12:00:00,1004.61259078,79.2739199669,699.354406678,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,991.765208334,81.4319878882,689.049349865,0.0,122.71106,84.617158233,32.8382115781,0.0212990169769,24.1713,8.64561256112
 08/30  14:00:00,996.380415379,83.2835790079,692.151866563,0.0,122.71106,84.617158233,32.8168453285,0.0,24.1713,8.64554532846
 08/30  15:00:00,983.567935521,84.3486826029,684.912868959,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/30  16:00:00,968.771923717,85.0217333708,674.239913999,0.0,122.71106,73.183824,13.4617760396,0.0,4.83426,8.62751603958
 08/30  17:00:00,925.461560229,83.3244872335,665.532092406,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/30  18:00:00,814.682346693,74.0183444828,564.704057279,0.0,122.71106,39.942024,13.5994348356,0.114579112038,4.83426,8.65059572357
 08/30  19:00:00,814.201355572,74.0183444828,561.238650726,0.0,122.71106,39.942024,13.5007740036,0.0,4.83426,8.66651400355
 08/30  20:00:00,746.95394127,74.0183444828,558.884424082,0.0,43.513341876,39.942024,13.4929989803,0.0,4.83426,8.65873898032
 08/30  21:00:00,105.389441621,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  22:00:00,104.989811955,0.0,0.0,0.0,43.513341876,39.243024,13.467078123,0.0,4.83426,8.632818123
 08/30  23:00:00,105.856596818,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,104.980372497,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,104.973315354,0.0,0.0,0.0,43.513341876,39.243024,13.448791275,0.0,4.83426,8.61453127504
 08/31  02:00:00,104.949882661,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,104.931678852,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,105.415907366,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.384805932,0.0,0.0,0.0,43.513341876,39.243024,13.4486298527,0.0,4.83426,8.61436985269
 08/31  06:00:00,709.689552485,74.0183444828,522.621683496,0.0,43.513341876,39.942024,4.95563359207,0.101373592072,4.83426,0.02
 08/31  07:00:00,702.245195196,74.0183444828,533.692164593,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  08:00:00,841.663600928,74.3740831815,547.695444985,0.0,122.71106,84.617158233,32.8542437053,0.0,24.1713,8.68294370527
 08/31  09:00:00,883.644778962,74.9468594082,588.338135381,0.0,122.71106,84.617158233,32.8170018461,0.0,24.1713,8.64570184614
 08/31  10:00:00,929.596848727,75.6403458121,629.51701865,0.0,122.71106,88.818015033,44.9025964714,0.0,36.25695,8.64564647143
 08/31  11:00:00,959.32032029,76.9543110705,657.178762814,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  12:00:00,960.485375447,78.896405491,657.114566512,0.0,122.71106,88.818015033,44.9025403523,0.0,36.25695,8.64559035235
 08/31  13:00:00,961.134315622,80.9945627202,659.386923646,0.0,122.71106,84.617158233,32.836540956,0.019706907848,24.1713,8.64553404817
 08/31  14:00:00,967.289908559,81.9592915468,664.779827742,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/31  15:00:00,925.000913752,82.3465212495,628.985787636,0.0,122.71106,78.0003075165,13.480145586,0.0,4.83426,8.645885586
 08/31  16:00:00,915.814702235,82.7383110249,624.10802191,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,880.572933613,80.4413683496,624.552084299,0.0,122.71106,39.942024,13.4615527573,0.0,4.83426,8.62729275731
 08/31  18:00:00,793.545711296,74.0183444828,544.160306403,0.0,122.71106,39.942024,13.5658430804,0.0808592673483,4.83426,8.65072381304
 08/31  19:00:00,792.072630426,74.0183444828,539.127016693,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/31  20:00:00,719.662356518,74.0183444828,531.082611758,0.0,43.513341876,39.942024,13.5088072956,0.0153126981139,4.83426,8.65923459752
 08/31  21:00:00,105.337246527,0.0,0.0,0.0,43.513341876,39.243024,13.4934715361,0.0,4.83426,8.65921153615
 08/31  22:00:00,104.98689256,0.0,0.0,0.0,43.513341876,39.243024,13.4671634125,0.0,4.83426,8.63290341251
 08/31  23:00:00,105.861446215,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  24:00:00,104.987952107,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,104.982825387,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,104.979166484,0.0,0.0,0.0,43.513341876,39.243024,13.448708722,0.0,4.83426,8.61444872203
 09/01  03:00:00,104.976610842,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.600685379,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,107.211019654,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,713.676105114,74.0183444828,523.101118012,0.0,43.513341876,39.942024,13.461010776,0.0122044901783,4.83426,8.61454628585
 09/01  07:00:00,695.282901607,74.0183444828,524.075658646,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 09/01  08:00:00,881.735843376,74.326982638,585.498864627,0.0,122.71106,84.617158233,32.8539118234,0.0,24.1713,8.68261182343
 09/01  09:00:00,966.058629937,75.070897812,668.32218893,0.0,122.71106,84.617158233,32.8170311478,0.0,24.1713,8.64573114779
 09/01  10:00:00,1018.70776016,76.116557555,715.309377585,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  11:00:00,1019.2124359,77.4760161115,713.61877372,0.0,122.71106,88.818015033,44.9026388604,0.0,36.25695,8.64568886036
 09/01  12:00:00,1031.64174264,79.3193403402,724.981222455,0.0,122.71106,88.818015033,44.9025946294,0.0,36.25695,8.64564462941
 09/01  13:00:00,1035.35577208,81.3196076298,730.710812246,0.0,122.71106,84.617158233,24.2116179745,0.0203179744882,24.1713,0.02
 09/01  14:00:00,1052.95436032,83.7268211392,745.617110858,0.0,122.71106,84.617158233,32.8168997035,0.0,24.1713,8.64559970346
 09/01  15:00:00,1056.85292027,85.6645771191,753.985752451,0.0,122.71106,78.0003075165,13.4798147108,0.0,4.83426,8.64555471075
 09/01  16:00:00,1051.43041705,86.8782580148,752.436424073,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,1022.6501009,84.9349602936,758.964203794,0.0,122.71106,39.942024,13.4619376433,0.0,4.83426,8.6276776433
 09/01  18:00:00,961.781688247,74.0183444828,709.15560713,0.0,122.71106,39.942024,4.87001251979,0.01575251979,4.83426,0.02
 09/01  19:00:00,934.247205644,74.0183444828,679.044905985,0.0,122.71106,39.942024,13.5014307977,0.0,4.83426,8.6671707977
 09/01  20:00:00,818.02694486,74.0183444828,627.848527496,0.0,43.513341876,39.942024,13.4930674009,0.0,4.83426,8.65880740087
 09/01  21:00:00,307.559061309,2.02143893309,198.020544932,0.0,43.513341876,39.243024,13.493541201,0.0,4.83426,8.65928120103
 09/01  22:00:00,207.145612523,1.08112254646,99.6751888378,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,242.107552633,1.11510543903,133.595788392,0.0,43.513341876,39.243024,13.4593368895,0.0,4.83426,8.6250768895
 09/01  24:00:00,105.156680133,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/02  01:00:00,118.431383904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.4255745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.402980553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.923706103,0.0,0.0,0.0,43.513341876,52.539744,13.4435198538,0.0,4.83426,8.60925985383
 09/02  05:00:00,118.843381634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,118.848857393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,100.795005547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,257.365160881,1.11772183772,153.782758758,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,286.809605066,3.09157581424,180.855225938,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,571.459873761,11.4554089125,454.511138425,0.0,43.513341876,52.539744,22.1912497557,0.0,4.83426,17.3569897557
 09/02  11:00:00,621.844278967,11.4118235442,503.003680935,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,630.41820325,12.9747954641,511.398923114,0.0,43.513341876,52.539744,13.4745232364,0.0,4.83426,8.64026323636
 09/02  13:00:00,750.464302672,28.0654953632,615.227635742,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,689.626172783,28.9292307258,554.786732654,0.0,43.513341876,52.539744,13.4692194486,0.0,4.83426,8.63495944856
 09/02  15:00:00,781.939359038,41.1782041455,633.737057942,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  16:00:00,723.334773244,42.8700709367,574.607902172,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,779.128332727,47.2219000883,624.899425594,0.0,43.513341876,52.539744,13.4435755027,0.0,4.83426,8.6093155027
 09/02  18:00:00,667.117908689,43.6339112347,517.801471483,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,682.424503612,35.8314527621,536.368396969,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,564.822926706,13.5416895763,427.472377358,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,623.924616401,7.14421589246,492.217018824,0.0,43.513341876,52.539744,22.3294568391,0.0,4.83426,17.4951968391
 09/02  22:00:00,451.703593005,3.46292947418,326.131567679,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,431.001887392,3.31482737103,304.99082926,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,430.182749637,3.28282229325,304.975113397,0.0,43.513341876,52.539744,13.4435952178,0.0,4.83426,8.60933521782
 09/03  01:00:00,367.684010197,2.51688174204,244.057062132,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,308.105390932,1.88663272349,185.774080615,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,306.649524901,1.8461242743,184.360421092,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  04:00:00,160.993826325,0.373386067351,41.278428193,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,197.227126992,0.7415012568,76.7605377134,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,118.801263245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.719821023,0.0,0.0,0.0,43.513341876,52.539744,13.4435285726,0.0,4.83426,8.60926857259
 09/03  08:00:00,100.732237793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  09:00:00,100.753127802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,399.14624667,2.59007761765,292.368532704,0.0,43.513341876,52.539744,13.5228099589,0.0,4.83426,8.68854995886
 09/03  11:00:00,211.330808474,0.959844853762,107.587912473,0.0,43.513341876,52.539744,13.4744438459,0.0,4.83426,8.6401838459
 09/03  12:00:00,436.737852017,3.34913308635,328.646961588,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,424.445514327,3.13117688481,316.953631164,0.0,43.513341876,52.539744,13.474569208,0.0,4.83426,8.64030920804
 09/03  14:00:00,435.503923181,3.40495767872,327.619397074,0.0,43.513341876,52.539744,13.4692952287,0.0,4.83426,8.63503522865
 09/03  15:00:00,444.697606806,3.54273579134,336.542870305,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  16:00:00,467.617070859,3.8089841452,359.132105891,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,434.069408896,3.57058616782,326.21121534,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  18:00:00,392.854440288,3.24611025167,285.751463446,0.0,43.513341876,52.539744,13.4436032722,0.0,4.83426,8.60934327216
 09/03  19:00:00,315.5712272,2.42495526262,206.628911847,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,118.878743642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,118.595835816,0.0,0.0,0.0,43.513341876,52.539744,22.3266367799,0.0,4.83426,17.4923767799
 09/03  22:00:00,118.200970283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,119.01386925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,118.145810596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,118.110549301,0.0,0.0,0.0,43.513341876,52.539744,13.4435655636,0.0,4.83426,8.60930556362
 09/04  02:00:00,118.057255809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,118.008557493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.423429588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,118.350222665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,118.371204533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.362880415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  08:00:00,100.460343659,0.0,0.0,0.0,43.513341876,52.539744,13.4488643842,0.0,4.83426,8.61460438417
 09/04  09:00:00,100.584532625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,100.659753281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,101.525655612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,340.945654317,6.86654353604,230.647434827,0.0,43.513341876,52.539744,13.4488974546,0.0,4.83426,8.6146374546
 09/04  13:00:00,402.610929039,8.84571542694,289.710059005,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,518.284851908,11.8713836045,401.181361163,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  15:00:00,499.021030241,11.1962908483,382.88866265,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,562.899705353,12.8227622412,444.683164511,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,515.25669447,10.5222525736,399.884981454,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,544.794729337,10.3379563678,429.156666589,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,414.355745561,4.05952024938,302.617491838,0.0,43.513341876,52.539744,13.4436056967,0.0,4.83426,8.60934569673
 09/04  20:00:00,334.986626481,3.05980088535,210.371189194,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  21:00:00,118.464884054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,118.064559309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,118.901100371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,118.034424316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,118.031956128,0.0,0.0,0.0,43.513341876,52.539744,13.4488174019,0.0,4.83426,8.61455740192
 09/05  02:00:00,118.010704932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  03:00:00,117.993341225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,120.239875232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,119.860484664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,200.243287059,74.1237852231,6.40422163607,0.0,43.513341876,53.238744,333.692444042,320.243736336,4.83426,8.61444770583
 09/05  07:00:00,436.763454957,74.0233170166,81.764305344,0.0,220.879908,53.238744,254.905483052,232.614554815,4.83426,17.4566682377
 09/05  08:00:00,601.451847816,76.896355612,149.4645195,0.0,220.879908,145.652643033,70.46658975,25.4890170962,36.25695,8.72062265388
 09/05  09:00:00,867.838056976,78.5649363495,412.446523193,0.0,220.879908,145.652643033,53.6783411335,0.0,36.25695,17.4213911335
 09/05  10:00:00,1041.45817623,81.1979425823,575.674215649,0.0,220.879908,151.653867033,65.7635379475,0.0,48.3426,17.4209379475
 09/05  11:00:00,1071.72244961,84.4269105553,600.766217944,0.0,220.879908,151.653867033,57.0619418606,0.0,48.3426,8.71934186059
 09/05  12:00:00,1089.22844695,87.0575499205,615.73175098,0.0,220.879908,151.653867033,65.7639499657,0.0,48.3426,17.4213499657
 09/05  13:00:00,1112.02323307,91.2496112378,639.484857333,0.0,220.879908,145.652643033,41.6039783783,0.011598051379,24.1713,17.4210803269
 09/05  14:00:00,1128.31409195,94.7650620143,651.908107422,0.0,220.879908,145.652643033,32.8912412696,0.0,24.1713,8.71994126957
 09/05  15:00:00,1135.84170873,97.6398842983,664.274732854,0.0,220.879908,137.835547516,22.2624627659,0.00737043670549,4.83426,17.4208323292
 09/05  16:00:00,1168.31154919,91.8189999905,707.824496218,0.0,220.879908,133.019064,31.2381431659,0.0,4.83426,26.4038831659
 09/05  17:00:00,1070.27620193,86.3492393376,695.634357804,0.0,220.879908,53.238744,31.2345123843,0.0,4.83426,26.4002523843
 09/05  18:00:00,1061.30390817,84.6869784914,688.542140427,0.0,220.879908,53.238744,31.3104762382,0.0,4.83426,26.4762162382
 09/05  19:00:00,1030.15125401,81.6364428891,655.031577018,0.0,220.879908,53.238744,13.5012824239,0.0,4.83426,8.6670224239
 09/05  20:00:00,1009.1023646,79.4123181507,624.792306221,0.0,220.879908,53.238744,13.4940081916,0.0,4.83426,8.65974819155
 09/05  21:00:00,118.279537034,0.0,0.0,0.0,43.513341876,52.539744,13.4940427651,0.0,4.83426,8.65978276514
 09/05  22:00:00,118.292930913,0.0,0.0,0.0,43.513341876,52.539744,13.4671291361,0.0,4.83426,8.63286913611
 09/05  23:00:00,119.150720232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,118.259590148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,118.238524006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  02:00:00,118.220637111,0.0,0.0,0.0,43.513341876,52.539744,13.4487689691,0.0,4.83426,8.61450896908
 09/06  03:00:00,118.201175394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.691048116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.644065831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,681.815634869,74.7907447658,481.467389636,0.0,43.513341876,53.238744,4.96626828112,0.112008281119,4.83426,0.02
 09/06  07:00:00,825.750888937,74.226568646,466.531481215,0.0,220.879908,53.238744,22.2937791309,0.0,4.83426,17.4595191309
 09/06  08:00:00,1006.05518886,80.8304926038,546.83199033,0.0,220.879908,145.652643033,53.683038396,0.00519217366007,36.25695,17.4208962223
 09/06  09:00:00,1036.64197545,83.2138693959,574.095893399,0.0,220.879908,145.652643033,53.6787871027,0.0,36.25695,17.4218371027
 09/06  10:00:00,1074.22378483,86.416881891,601.816901948,0.0,220.879908,151.653867033,57.0629382111,0.0,48.3426,8.72033821115
 09/06  11:00:00,1118.35263225,90.4903867367,640.472157221,0.0,220.879908,151.653867033,65.7641276456,0.0,48.3426,17.4215276456
 09/06  12:00:00,1142.0003085,94.8381786485,660.176224606,0.0,220.879908,151.653867033,65.7639178189,0.0,48.3426,17.4213178189
 09/06  13:00:00,1147.91763396,98.3596227755,668.214691489,0.0,220.879908,145.652643033,41.6045996224,0.0121831360871,24.1713,17.4211164863
 09/06  14:00:00,1176.34489157,100.968270379,693.542179624,0.0,220.879908,145.652643033,32.8922634954,0.0,24.1713,8.72096349543
 09/06  15:00:00,1194.72363597,104.281380603,716.044537884,0.0,220.879908,137.835547516,22.274285316,0.0192306237306,4.83426,17.4207946922
 09/06  16:00:00,1214.92744146,101.647224156,743.856750029,0.0,220.879908,133.019064,31.2438897288,0.0,4.83426,26.4096297288
 09/06  17:00:00,1104.96613994,95.6363784158,720.196968278,0.0,220.879908,53.238744,31.2430103831,0.0,4.83426,26.4087503831
 09/06  18:00:00,1083.46319431,92.4759831519,702.568001237,0.0,220.879908,53.238744,31.3128225728,0.0,4.83426,26.4785625728
 09/06  19:00:00,1061.34187328,87.2944971071,679.850922488,0.0,220.879908,53.238744,13.5014551302,0.0,4.83426,8.6671951302
 09/06  20:00:00,1034.78832476,83.125597547,645.927730674,0.0,220.879908,53.238744,13.4940630525,0.0,4.83426,8.65980305254
 09/06  21:00:00,291.30756763,1.11620618807,170.293099383,0.0,43.513341876,52.539744,13.4940659333,0.0,4.83426,8.65980593334
 09/06  22:00:00,321.469590179,1.82234559764,199.356931712,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  23:00:00,229.507903876,1.11502036833,107.947412226,0.0,43.513341876,52.539744,13.459589671,0.0,4.83426,8.62532967101
 09/06  24:00:00,118.342992089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  01:00:00,118.335039275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,118.31133527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,118.291795179,0.0,0.0,0.0,43.513341876,52.539744,13.4488032953,0.0,4.83426,8.61454329526
 09/07  04:00:00,118.77065946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.722527075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  06:00:00,744.40015459,75.4080506877,542.384890811,0.0,43.513341876,53.238744,4.87038764619,0.0161276461858,4.83426,0.02
 09/07  07:00:00,907.783915513,74.635817301,547.096573769,0.0,220.879908,53.238744,22.2935744044,0.0,4.83426,17.4593144044
 09/07  08:00:00,998.23492574,83.0863252346,536.15622119,0.0,220.879908,145.652643033,53.6795048427,0.0,36.25695,17.4225548427
 09/07  09:00:00,1013.92127798,85.6893993857,549.085072128,0.0,220.879908,145.652643033,53.6775363174,0.0,36.25695,17.4205863174
 09/07  10:00:00,1034.42462061,88.3636163419,560.925830276,0.0,220.879908,151.653867033,57.0621334135,0.0,48.3426,8.7195334135
 09/07  11:00:00,1065.41025384,91.9358558408,586.861781355,0.0,220.879908,151.653867033,65.7649046096,0.0,48.3426,17.4223046096
 09/07  12:00:00,1131.54257606,96.5330519844,648.023869779,0.0,220.879908,151.653867033,65.7647509326,0.0,48.3426,17.4221509326
 09/07  13:00:00,1175.69420469,100.435841143,693.422044595,0.0,220.879908,145.652643033,32.9035720914,0.0117498462798,24.1713,8.72052224515
 09/07  14:00:00,1190.85033678,103.143238024,705.56648263,0.0,220.879908,145.652643033,41.5932320696,0.0,24.1713,17.4219320696
 09/07  15:00:00,1196.2655197,105.732133103,716.113047666,0.0,220.879908,137.835547516,22.2754145145,0.0193734482911,4.83426,17.4217810662
 09/07  16:00:00,1222.27566058,103.528831161,749.389894079,0.0,220.879908,133.019064,31.2430551466,0.0,4.83426,26.4087951466
 09/07  17:00:00,1129.38247478,97.4957119769,742.523391181,0.0,220.879908,53.238744,31.2425059673,0.0,4.83426,26.4082459673
 09/07  18:00:00,1109.19657318,93.3796041297,726.155818456,0.0,220.879908,53.238744,31.3167035327,0.0,4.83426,26.4824435327
 09/07  19:00:00,1068.23668102,87.8103271418,684.567130888,0.0,220.879908,53.238744,13.5020910908,0.0,4.83426,8.66783109078
 09/07  20:00:00,1031.28726634,83.8523443215,640.684215624,0.0,220.879908,53.238744,13.4935960836,0.0,4.83426,8.65933608365
 09/07  21:00:00,311.456792569,1.19881972891,190.246067066,0.0,43.513341876,52.539744,13.4944242305,0.0,4.83426,8.6601642305
 09/07  22:00:00,429.532644995,2.86944010891,305.213027874,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  23:00:00,192.042175791,0.7415012568,71.2592483625,0.0,43.513341876,52.539744,13.4595106219,0.0,4.83426,8.62525062186
 09/07  24:00:00,118.328039886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,118.270241811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,118.255150266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.279981644,0.0,0.0,0.0,43.513341876,52.539744,13.4487868115,0.0,4.83426,8.61452681154
 09/08  04:00:00,120.914864083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  05:00:00,120.442274975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,730.190563232,75.2076968503,527.354274201,0.0,43.513341876,53.238744,4.97042432466,0.116164324656,4.83426,0.02
 09/08  07:00:00,887.328776568,74.5551491504,526.440900955,0.0,220.879908,53.238744,22.2934047284,0.0,4.83426,17.4591447284
 09/08  08:00:00,990.911235482,82.6613820527,527.877817896,0.0,220.879908,145.652643033,53.6851414853,0.00573474998141,36.25695,17.4224567353
 09/08  09:00:00,1074.28137477,85.7530320197,606.706331237,0.0,220.879908,145.652643033,53.6791238975,0.0,36.25695,17.4221738975
 09/08  10:00:00,1139.50923616,89.2548660296,661.455817212,0.0,220.879908,151.653867033,57.0641497739,0.0,48.3426,8.72154977386
 09/08  11:00:00,1185.37817356,93.9022535781,701.601054509,0.0,220.879908,151.653867033,65.764647664,0.0,48.3426,17.422047664
 09/08  12:00:00,1210.68000838,98.3949518201,723.201778066,0.0,220.879908,151.653867033,65.7645585831,0.0,48.3426,17.4219585831
 09/08  13:00:00,1215.90425274,101.922162722,731.120366413,0.0,220.879908,145.652643033,32.8917622684,0.0,24.1713,8.72046226841
 09/08  14:00:00,1234.8489813,104.235879477,747.876255908,0.0,220.879908,145.652643033,41.5931295443,0.0,24.1713,17.4218295443
 09/08  15:00:00,1235.44287207,106.958919994,753.741185084,0.0,220.879908,137.835547516,22.2637936722,0.00778300519835,4.83426,17.421750667
 09/08  16:00:00,1253.25636697,106.331652228,777.465448195,0.0,220.879908,133.019064,31.243762956,0.0,4.83426,26.409502956
 09/08  17:00:00,1163.61306287,101.983406155,772.310327215,0.0,220.879908,53.238744,31.243410553,0.0,4.83426,26.409150553
 09/08  18:00:00,1138.42787889,98.3933008775,750.94585434,0.0,220.879908,53.238744,31.3179571606,0.0,4.83426,26.4836971606
 09/08  19:00:00,1089.26066253,91.7985825037,703.361068117,0.0,220.879908,53.238744,13.502092853,0.0,4.83426,8.667832853
 09/08  20:00:00,1054.34008574,86.2224242488,662.842215479,0.0,220.879908,53.238744,13.4935968896,0.0,4.83426,8.65933688964
 09/08  21:00:00,479.796984084,3.07375242936,355.325570375,0.0,43.513341876,52.539744,13.4944933935,0.0,4.83426,8.66023339349
 09/08  22:00:00,306.265108331,1.96276259442,183.893828227,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,339.012629497,2.43714199467,214.83834581,0.0,43.513341876,52.539744,13.4593977676,0.0,4.83426,8.62513776761
 09/08  24:00:00,118.350757975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,118.286699551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.249684546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.259168969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.758354034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  05:00:00,118.679246178,0.0,0.0,0.0,43.513341876,52.539744,13.4436505406,0.0,4.83426,8.60939054055
 09/09  06:00:00,118.646922641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,100.581960283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.635295147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,214.963788628,1.11679689828,111.757002867,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,220.592504701,5.61132788186,112.870142422,0.0,43.513341876,52.539744,22.1934209078,0.0,4.83426,17.3591609078
 09/09  11:00:00,372.438257334,9.89023037204,257.545576631,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  12:00:00,538.887043642,10.715993111,422.480620766,0.0,43.513341876,52.539744,13.4751114292,0.0,4.83426,8.64085142921
 09/09  13:00:00,537.742159748,12.8408767628,419.494290398,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  14:00:00,607.957856097,12.2378696745,489.677211284,0.0,43.513341876,52.539744,13.4697378729,0.0,4.83426,8.63547787292
 09/09  15:00:00,550.258609921,13.3503859125,431.573741438,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  16:00:00,627.144641743,25.5934316597,495.61088138,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,531.596818009,12.3331756078,414.094641555,0.0,43.513341876,52.539744,13.4436872494,0.0,4.83426,8.60942724937
 09/09  18:00:00,553.449837705,11.4794933059,436.479533028,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,438.227088433,4.35802163638,322.903746001,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,338.167347663,3.08355143566,213.535830618,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,179.478398586,0.92254501208,59.2310857758,0.0,43.513341876,52.539744,22.3349568908,0.0,4.83426,17.5006968908
 09/09  22:00:00,118.167322858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,118.995605641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,118.126932932,0.0,0.0,0.0,43.513341876,52.539744,13.4436015491,0.0,4.83426,8.60934154914
 09/10  01:00:00,118.073104739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.041813795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.018648051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.456268442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.398989311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,118.38089657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,100.340393053,0.0,0.0,0.0,43.513341876,52.539744,13.4436805241,0.0,4.83426,8.6094205241
 09/10  08:00:00,100.482222328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.644982947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,100.740849041,0.0,0.0,0.0,43.513341876,52.539744,13.5240744106,0.0,4.83426,8.68981441064
 09/10  11:00:00,225.965549258,6.68375435776,116.343433634,0.0,43.513341876,52.539744,13.4751167968,0.0,4.83426,8.64085679675
 09/10  12:00:00,470.556144881,9.19396433532,356.464745775,0.0,43.513341876,52.539744,13.4751305028,0.0,4.83426,8.64087050281
 09/10  13:00:00,442.643116238,11.4836569023,326.613706535,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  14:00:00,561.019257258,12.0682454372,443.122733988,0.0,43.513341876,52.539744,13.4698091414,0.0,4.83426,8.63554914138
 09/10  15:00:00,499.991666285,13.1826622304,381.785758891,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,597.406597513,12.1147393185,479.23742732,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,508.033683579,11.8147808418,391.217140534,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,574.708932391,11.3933543668,457.321123199,0.0,43.513341876,52.539744,13.4437200661,0.0,4.83426,8.60946006609
 09/10  19:00:00,421.28691316,4.16959629024,306.098349522,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,375.383881996,3.66262357162,249.41240155,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,227.518071853,1.6019412501,105.881112557,0.0,43.513341876,52.539744,22.3358503806,0.0,4.83426,17.5015903806
 09/10  22:00:00,118.120981821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,118.95479972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,118.063174639,0.0,0.0,0.0,43.513341876,52.539744,13.4436801273,0.0,4.83426,8.60942012734
 09/11  01:00:00,118.016462819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  02:00:00,117.999256289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,117.976651695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.405510769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.372067533,0.0,0.0,0.0,43.513341876,52.539744,13.448922346,0.0,4.83426,8.61466234605
 09/11  06:00:00,199.453510281,74.1570494507,6.30478485231,0.0,43.513341876,53.238744,367.62169065,362.76743065,4.83426,0.02
 09/11  07:00:00,355.65571063,74.026694851,0.0,0.0,220.879908,53.238744,347.950152718,325.656224713,4.83426,17.4596680056
 09/11  08:00:00,605.351134112,77.2237586019,153.510716295,0.0,220.879908,145.652643033,112.950320221,59.2686489062,36.25695,17.424721315
 09/11  09:00:00,834.460701754,79.3884958087,378.74924316,0.0,220.879908,145.652643033,44.9793633874,0.0,36.25695,8.72241338741
 09/11  10:00:00,1058.41785681,82.2730023839,592.858490001,0.0,220.879908,151.653867033,65.7673272107,0.0,48.3426,17.4247272107
 09/11  11:00:00,1094.70781613,85.7860167274,624.493108691,0.0,220.879908,151.653867033,65.7662851358,0.0,48.3426,17.4236851358
 09/11  12:00:00,1118.5847466,89.930493536,644.536378131,0.0,220.879908,151.653867033,57.063992663,0.0,48.3426,8.72139266302
 09/11  13:00:00,1126.51207559,93.6340551301,654.13944769,0.0,220.879908,145.652643033,41.6074879123,0.0121863039531,24.1713,17.4240016083
 09/11  14:00:00,1134.17527427,96.5200512524,658.764038093,0.0,220.879908,145.652643033,41.5952504374,0.0,24.1713,17.4239504374
 09/11  15:00:00,1147.13988332,99.6613921943,676.160861768,0.0,220.879908,137.835547516,22.2655176603,0.00719008111811,4.83426,17.4240675792
 09/11  16:00:00,1169.82171913,95.2874506659,708.613280795,0.0,220.879908,133.019064,31.2439849851,0.0,4.83426,26.4097249851
 09/11  17:00:00,1064.01825257,89.7320257421,688.728196513,0.0,220.879908,53.238744,31.2440099234,0.0,4.83426,26.4097499234
 09/11  18:00:00,1047.32399893,86.9780144382,675.133037577,0.0,220.879908,53.238744,31.3231108536,0.0,4.83426,26.4888508536
 09/11  19:00:00,1013.31629782,82.8169088559,639.208306302,0.0,220.879908,53.238744,13.5025157692,0.0,4.83426,8.66825576922
 09/11  20:00:00,978.621053159,79.7575229622,596.215737659,0.0,220.879908,53.238744,13.4948394955,0.0,4.83426,8.66057949549
 09/11  21:00:00,118.511762239,0.0,0.0,0.0,43.513341876,52.539744,13.494906426,0.0,4.83426,8.660646426
 09/11  22:00:00,118.1890557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,119.08862897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  24:00:00,118.194952511,0.0,0.0,0.0,43.513341876,52.539744,13.4490989458,0.0,4.83426,8.61483894583
 09/12  01:00:00,118.171452638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,118.15208032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,118.127946116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,120.453084132,0.0,0.0,0.0,43.513341876,52.539744,13.4490842473,0.0,4.83426,8.61482424733
 09/12  05:00:00,120.066865636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,378.268081343,74.3361613963,180.775166259,0.0,43.513341876,53.238744,110.20546904,105.35120904,4.83426,0.02
 09/12  07:00:00,489.076135393,74.0798028595,129.743780628,0.0,220.879908,53.238744,96.4630358565,74.1657622757,4.83426,17.4630135808
 09/12  08:00:00,669.960607563,78.6146105177,216.213596597,0.0,220.879908,145.652643033,53.6828242646,0.0,36.25695,17.4258742646
 09/12  09:00:00,815.541679291,80.7084514869,359.159322833,0.0,220.879908,145.652643033,44.9789788869,0.0,36.25695,8.72202888687
 09/12  10:00:00,980.28308632,83.4840526235,514.296562356,0.0,220.879908,151.653867033,65.7679537734,0.0,48.3426,17.4253537734
 09/12  11:00:00,1056.5112341,86.7487957704,585.667690021,0.0,220.879908,151.653867033,65.7676681249,0.0,48.3426,17.4250681249
 09/12  12:00:00,1042.57176025,89.5666043947,569.291000601,0.0,220.879908,151.653867033,65.7658496884,0.0,48.3426,17.4232496884
 09/12  13:00:00,989.896471517,91.7674445665,519.859211385,0.0,220.879908,145.652643033,32.9061493403,0.0134600225259,24.1713,8.72138931782
 09/12  14:00:00,1014.21148556,94.4766737727,540.56584668,0.0,220.879908,145.652643033,41.5951501696,0.0,24.1713,17.4238501696
 09/12  15:00:00,1038.40362964,93.9720170021,572.869496532,0.0,220.879908,137.835547516,22.2786203661,0.0203343180514,4.83426,17.424026048
 09/12  16:00:00,1074.74786554,86.9963100749,621.274786105,0.0,220.879908,133.019064,31.2507733852,0.0,4.83426,26.4165133852
 09/12  17:00:00,975.176123453,81.6607654711,607.070914253,0.0,220.879908,53.238744,31.2509657794,0.0,4.83426,26.4167057794
 09/12  18:00:00,966.628136835,80.6220991985,599.447956032,0.0,220.879908,53.238744,31.3228607934,0.0,4.83426,26.4886007934
 09/12  19:00:00,973.886233675,78.8977164145,599.323298937,0.0,220.879908,53.238744,13.5022276314,0.0,4.83426,8.66796763136
 09/12  20:00:00,995.526822154,77.8944994147,613.134054957,0.0,220.879908,53.238744,13.4948254275,0.0,4.83426,8.66056542751
 09/12  21:00:00,118.274308544,0.0,0.0,0.0,43.513341876,52.539744,13.494916238,0.0,4.83426,8.66065623798
 09/12  22:00:00,118.307234535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  23:00:00,119.190330784,0.0,0.0,0.0,43.513341876,52.539744,13.4596428922,0.0,4.83426,8.62538289217
 09/12  24:00:00,118.322151476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,118.297686707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  02:00:00,118.297827554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,118.288513687,0.0,0.0,0.0,43.513341876,52.539744,13.4489731132,0.0,4.83426,8.61471311321
 09/13  04:00:00,118.803421747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.741395391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  06:00:00,730.264098012,75.0120732893,528.946813855,0.0,43.513341876,53.238744,4.8742238139,0.0199638139007,4.83426,0.02
 09/13  07:00:00,894.447944338,74.2739500915,531.717861001,0.0,220.879908,53.238744,22.2982080979,0.0,4.83426,17.4639480979
 09/13  08:00:00,996.286955163,81.2164658643,535.958900991,0.0,220.879908,145.652643033,53.6891289597,0.00521865142422,36.25695,17.4269603083
 09/13  09:00:00,1040.18492492,83.805171943,576.248435341,0.0,220.879908,145.652643033,53.6826842024,0.0,36.25695,17.4257342024
 09/13  10:00:00,1086.04577854,87.501925107,611.572880556,0.0,220.879908,151.653867033,59.5674343162,0.0,48.3426,11.2248343162
 09/13  11:00:00,1121.29422628,92.0581884992,640.385182626,0.0,220.879908,151.653867033,63.2642606923,0.0,48.3426,14.9216606923
 09/13  12:00:00,1140.4096084,96.2545800443,655.473157272,0.0,220.879908,151.653867033,65.7669689846,0.0,48.3426,17.4243689846
 09/13  13:00:00,1147.73006433,99.6021770739,664.874575434,0.0,220.879908,145.652643033,41.6082995162,0.0123754072866,24.1713,17.4246241089
 09/13  14:00:00,1157.54974429,101.915268671,672.121685592,0.0,220.879908,145.652643033,32.893214082,0.0,24.1713,8.72191408203
 09/13  15:00:00,1178.25147619,103.979347898,698.539160516,0.0,220.879908,137.835547516,22.2664143905,0.00701247494532,4.83426,17.4251419156
 09/13  16:00:00,1201.77756549,102.090478716,728.887468545,0.0,220.879908,133.019064,31.2513476696,0.0,4.83426,26.4170876696
 09/13  17:00:00,1104.47777172,96.2769730582,717.913710431,0.0,220.879908,53.238744,31.2495359469,0.0,4.83426,26.4152759469
 09/13  18:00:00,1087.43467428,93.0220534016,704.157229563,0.0,220.879908,53.238744,40.1501497408,0.0,4.83426,35.3158897408
 09/13  19:00:00,1056.30125729,87.3527194307,669.76562668,0.0,220.879908,53.238744,5.67455011115,0.0,4.83426,0.840290111152
 09/13  20:00:00,1013.70253219,83.1297498984,623.224675847,0.0,220.879908,53.238744,12.6749444319,0.0,4.83426,7.84068443186
 09/13  21:00:00,314.110428742,1.195697451,192.88632559,0.0,43.513341876,52.539744,13.4951832836,0.0,4.83426,8.66092328365
 09/13  22:00:00,211.200947063,0.7415012568,91.2880014743,0.0,43.513341876,52.539744,13.4679770718,0.0,4.83426,8.63371707179
 09/13  23:00:00,242.971117309,1.11584568684,121.395710187,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  24:00:00,118.254974462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,118.21532169,0.0,0.0,0.0,43.513341876,52.539744,13.4489838481,0.0,4.83426,8.61472384812
 09/14  02:00:00,118.181127872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,118.16457601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.652667247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.615592684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,613.066027106,74.9896052605,412.6573717,0.0,43.513341876,53.238744,67.1600612579,53.7109387825,4.83426,8.61486247534
 09/14  07:00:00,698.913480135,74.2924586062,337.306075493,0.0,220.879908,53.238744,88.0861363375,65.7880464086,4.83426,17.463829929
 09/14  08:00:00,959.816523098,81.3979792062,500.146868925,0.0,220.879908,145.652643033,44.985063639,0.0048920432832,36.25695,8.72322159574
 09/14  09:00:00,979.301932667,84.0728956649,515.008971685,0.0,220.879908,145.652643033,53.6824398872,0.0,36.25695,17.4254898872
 09/14  10:00:00,1060.64369276,88.0244448585,584.980790677,0.0,220.879908,151.653867033,65.7682160492,0.0,48.3426,17.4256160492
 09/14  11:00:00,1118.06254619,92.9126084692,635.975466483,0.0,220.879908,151.653867033,65.7685288761,0.0,48.3426,17.4259288761
 09/14  12:00:00,1148.86445499,97.2116375581,663.085789367,0.0,220.879908,151.653867033,57.0661928362,0.0,48.3426,8.72359283621
 09/14  13:00:00,1173.19108246,100.829158076,690.011372987,0.0,220.879908,145.652643033,41.6107184238,0.0118472289504,24.1713,17.4275711948
 09/14  14:00:00,1190.18395902,103.516605849,704.498555433,0.0,220.879908,145.652643033,41.5953180088,0.0,24.1713,17.4240180088
 09/14  15:00:00,1206.11606595,106.509809272,725.286896725,0.0,220.879908,137.835547516,22.2777007041,0.0183868822118,4.83426,17.4250538219
 09/14  16:00:00,1230.25928143,104.598797366,756.670183704,0.0,220.879908,133.019064,31.2483228312,0.0,4.83426,26.4140628312
 09/14  17:00:00,1130.53050507,99.2007292285,742.822882451,0.0,220.879908,53.238744,31.2487569585,0.0,4.83426,26.4144969585
 09/14  18:00:00,1098.36110719,94.8438541915,715.405543016,0.0,220.879908,53.238744,31.3289687979,0.0,4.83426,26.4947087979
 09/14  19:00:00,1042.38913949,88.3326532325,657.134252707,0.0,220.879908,53.238744,13.5030869224,0.0,4.83426,8.66882692243
 09/14  20:00:00,998.234722554,83.7127898907,609.539817169,0.0,220.879908,53.238744,13.4944093767,0.0,4.83426,8.66014937672
