Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/14  21:00:00,280.714004555,1.19912862704,159.649593169,0.0,43.513341876,52.539744,13.4950691576,0.0,4.83426,8.66080915764
 09/14  22:00:00,251.283378021,1.32867972569,130.325759987,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  23:00:00,224.719644775,1.1163537844,103.231583472,0.0,43.513341876,52.539744,13.4598205966,0.0,4.83426,8.6255605966
 09/14  24:00:00,118.258853232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  01:00:00,118.224548958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,118.197759257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,118.188871253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,120.689151486,0.0,0.0,0.0,43.513341876,52.539744,13.4491962773,0.0,4.83426,8.61493627733
 09/15  05:00:00,120.339169191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,730.795684751,75.0169220719,528.478593263,0.0,43.513341876,53.238744,4.9648186773,0.110558677302,4.83426,0.02
 09/15  07:00:00,892.244743456,74.4031276488,529.00042715,0.0,220.879908,53.238744,22.3002896423,0.0,4.83426,17.4660296423
 09/15  08:00:00,972.710676282,81.8843097473,510.977978103,0.0,220.879908,145.652643033,53.6890132399,0.00530469047886,36.25695,17.4267585494
 09/15  09:00:00,1019.87938784,84.7099824887,553.721259255,0.0,220.879908,145.652643033,53.6831820797,0.0,36.25695,17.4262320797
 09/15  10:00:00,1090.81003428,88.5163857848,613.61847178,0.0,220.879908,151.653867033,57.0663704917,0.0,48.3426,8.72377049168
 09/15  11:00:00,1163.40518234,93.6116218279,679.501961793,0.0,220.879908,151.653867033,65.7694408032,0.0,48.3426,17.4268408032
 09/15  12:00:00,1196.95181423,98.1340324994,709.233228613,0.0,220.879908,151.653867033,65.7698363787,0.0,48.3426,17.4272363787
 09/15  13:00:00,1208.08002872,101.660963485,722.797065665,0.0,220.879908,145.652643033,41.596929216,0.0,24.1713,17.425629216
 09/15  14:00:00,1222.32652921,104.236757609,734.446956831,0.0,220.879908,145.652643033,32.8947427793,0.0,24.1713,8.7234427793
 09/15  15:00:00,1220.49359617,106.958906333,737.707168277,0.0,220.879908,137.835547516,22.2622308545,0.0,4.83426,17.4279708545
 09/15  16:00:00,1224.76907013,105.283265864,748.462166163,0.0,220.879908,133.019064,31.2510114655,0.0,4.83426,26.4167514655
 09/15  17:00:00,1143.66630083,100.162443362,752.261041055,0.0,220.879908,53.238744,31.2534642711,0.0,4.83426,26.4192042711
 09/15  18:00:00,1127.68579324,95.8655126911,740.669196546,0.0,220.879908,53.238744,31.3293650384,0.0,4.83426,26.4951050384
 09/15  19:00:00,1113.13328872,90.1984215805,723.350329204,0.0,220.879908,53.238744,13.5032920235,0.0,4.83426,8.66903202348
 09/15  20:00:00,1100.5736127,86.1123424494,706.181627804,0.0,220.879908,53.238744,13.4950086918,0.0,4.83426,8.66074869181
 09/15  21:00:00,572.974217057,3.30000096946,447.634145015,0.0,43.513341876,52.539744,13.4955438282,0.0,4.83426,8.6612838282
 09/15  22:00:00,470.708487035,3.5228532832,344.667013896,0.0,43.513341876,52.539744,13.46750891,0.0,4.83426,8.63324890996
 09/15  23:00:00,383.798721352,2.63027108245,258.728100514,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,246.216794903,1.08763455305,125.317160701,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,373.555828512,2.21155135872,250.258664612,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  02:00:00,118.412866046,0.0,0.0,0.0,43.513341876,52.539744,13.4437136794,0.0,4.83426,8.60945367942
 09/16  03:00:00,118.39544639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.952051915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.91148939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,118.885765997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,103.769900298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,244.374664493,1.1176388161,140.873028123,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,464.256852534,7.37515166877,352.285107895,0.0,43.513341876,52.539744,13.4492431578,0.0,4.83426,8.61498315777
 09/16  10:00:00,549.743296871,11.8072772227,432.649417861,0.0,43.513341876,52.539744,13.5256570053,0.0,4.83426,8.69139700532
 09/16  11:00:00,634.948258944,11.2233136169,516.94648196,0.0,43.513341876,52.539744,13.4758386449,0.0,4.83426,8.64157864487
 09/16  12:00:00,747.852596381,13.7357248178,627.542729538,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  13:00:00,709.342055472,23.3629645082,579.710814173,0.0,43.513341876,52.539744,13.4704253625,0.0,4.83426,8.63616536254
 09/16  14:00:00,779.57649395,30.8192597777,642.374398807,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  15:00:00,727.348303681,33.5967457271,587.559457845,0.0,43.513341876,52.539744,13.4703766084,0.0,4.83426,8.6361166084
 09/16  16:00:00,774.536358938,30.7115700891,637.478716206,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  17:00:00,719.293230667,31.9662654996,581.136395132,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,761.308439522,36.232809875,618.792834065,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,644.83612133,17.3502707749,512.072574207,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,640.664489967,9.84874299171,506.471321502,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,538.971051282,4.27329227795,411.516191748,0.0,43.513341876,52.539744,31.0841840625,0.0,4.83426,26.2499240625
 09/16  22:00:00,520.331187667,4.01330850397,393.699202441,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,420.216998382,3.19354521095,294.522577625,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,326.391081271,2.26370504568,203.401305908,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,158.586846331,0.469742775111,39.3789699927,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,118.207150879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,118.165656871,0.0,0.0,0.0,43.513341876,52.539744,13.4438387444,0.0,4.83426,8.60957874441
 09/17  04:00:00,118.641422347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.605020311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,118.620232038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,103.561393099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.692507112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,241.240609401,1.30495088754,137.540484381,0.0,43.513341876,52.539744,13.4488359086,0.0,4.83426,8.61457590858
 09/17  10:00:00,469.373253809,11.1103675729,353.268483101,0.0,43.513341876,52.539744,13.5258903665,0.0,4.83426,8.69163036648
 09/17  11:00:00,523.618381632,10.7368128962,406.910267972,0.0,43.513341876,52.539744,12.0226403049,0.0,4.83426,7.18838030495
 09/17  12:00:00,692.030854744,14.2307562923,571.190007065,0.0,43.513341876,52.539744,6.3065557932,0.0,4.83426,1.4722957932
 09/17  13:00:00,605.120696479,11.942668673,487.741001649,0.0,43.513341876,52.539744,13.4753388277,0.0,4.83426,8.64107882766
 09/17  14:00:00,704.219669844,14.9488187721,582.756528471,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  15:00:00,661.777606543,24.4895270366,531.709343081,0.0,43.513341876,52.539744,13.4704575164,0.0,4.83426,8.63619751643
 09/17  16:00:00,741.184913716,31.5503331947,602.898489193,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  17:00:00,658.102660066,27.5889300978,524.885563218,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,693.446221829,21.2093795911,565.64877988,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,572.256779897,9.78334135204,447.5671029,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,635.530428326,7.19683508776,503.575682024,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,477.310650005,3.73342212175,350.913643441,0.0,43.513341876,52.539744,31.0858151759,0.0,4.83426,26.2515551759
 09/17  22:00:00,512.826559998,4.23356215909,385.681327453,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,408.851662055,2.86594926457,283.632972281,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,360.351714062,2.39824684644,236.930458604,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,366.466601573,2.36223144156,243.042593239,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,164.561631447,0.463840589082,45.2462057093,0.0,43.513341876,52.539744,13.4492990374,0.0,4.83426,8.61503903742
 09/18  03:00:00,118.320513059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.846873842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.809300812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,740.82362994,76.4314976641,536.242005536,0.0,43.513341876,53.238744,13.4492367226,0.0,4.83426,8.61497672265
 09/18  07:00:00,921.89963394,75.9558867359,555.444109612,0.0,220.879908,53.238744,22.2997682089,0.0,4.83426,17.4655082089
 09/18  08:00:00,1043.83409867,85.8876553614,577.014813564,0.0,220.879908,145.652643033,53.8209747264,0.0,36.25695,17.5640247264
 09/18  09:00:00,1074.45630098,88.7414440548,603.885479255,0.0,220.879908,145.652643033,71.6565600413,0.0,36.25695,35.3996100413
 09/18  10:00:00,1122.93537824,92.5481487195,641.901856008,0.0,220.879908,151.653867033,83.7764161793,0.0,48.3426,35.4338161793
 09/18  11:00:00,1180.69242047,96.9365603336,693.751323929,0.0,220.879908,151.653867033,83.8768873681,0.0,48.3426,35.5342873681
 09/18  12:00:00,1221.2192942,100.529575255,731.042223406,0.0,220.879908,151.653867033,83.9631988344,0.0,48.3426,35.6205988344
 09/18  13:00:00,1241.23086927,103.422544457,754.095580777,0.0,220.879908,145.652643033,59.8382638086,0.0,24.1713,35.6669638086
 09/18  14:00:00,1264.32106587,105.539411163,775.049300717,0.0,220.879908,145.652643033,59.5824833138,0.0,24.1713,35.4111833138
 09/18  15:00:00,1272.82530117,108.052116839,788.857339202,0.0,220.879908,137.835547516,40.290165594,0.0,4.83426,35.455905594
 09/18  16:00:00,1279.86761699,107.175927278,801.607183178,0.0,220.879908,133.019064,31.2736259834,0.011369032946,4.83426,26.4279969505
 09/18  17:00:00,1196.76455067,103.129326522,802.512142429,0.0,220.879908,53.238744,31.2632312956,0.0,4.83426,26.4289712956
 09/18  18:00:00,1166.90688199,99.0493425698,776.974509373,0.0,220.879908,53.238744,31.3369678488,0.0,4.83426,26.5027078488
 09/18  19:00:00,1146.83480272,92.5987786561,751.141667093,0.0,220.879908,53.238744,13.5040474763,0.0,4.83426,8.6697874763
 09/18  20:00:00,1132.51845567,88.5101907019,735.676626181,0.0,220.879908,53.238744,13.4956168835,0.0,4.83426,8.6613568835
 09/18  21:00:00,583.755186074,3.22878842792,458.347606463,0.0,43.513341876,52.539744,13.4958556079,0.0,4.83426,8.66159560786
 09/18  22:00:00,478.566828003,3.35277702422,353.152712934,0.0,43.513341876,52.539744,13.4684842372,0.0,4.83426,8.63422423724
 09/18  23:00:00,433.184928395,3.17007280692,307.286364783,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  24:00:00,441.951620423,3.0646550544,317.103524865,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,406.766234187,2.71158742988,282.701362437,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,392.270756573,2.53420832225,268.476069029,0.0,43.513341876,52.539744,13.4493360561,0.0,4.83426,8.61507605607
 09/19  03:00:00,260.364488472,1.40403088763,139.033068571,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,351.250963863,2.09894393893,225.466121236,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,192.708747738,0.687533264748,70.3514664655,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,845.738168433,76.9500411124,640.079540464,0.0,43.513341876,53.238744,13.449158512,0.0,4.83426,8.61489851204
 09/19  07:00:00,1016.00632087,77.0845659047,648.585958043,0.0,220.879908,53.238744,22.300468151,0.0,4.83426,17.466208151
 09/19  08:00:00,1118.25664848,88.8157534852,648.942832558,0.0,220.879908,145.652643033,53.8220002022,0.0,36.25695,17.5650502022
 09/19  09:00:00,1127.57156325,91.4741110817,655.204377319,0.0,220.879908,145.652643033,71.6596943175,0.0,36.25695,35.4027443175
 09/19  10:00:00,1154.33123751,95.0627626452,672.001656389,0.0,220.879908,151.653867033,83.7799185823,0.0,48.3426,35.4373185823
 09/19  11:00:00,1170.92171607,98.634421386,683.954082511,0.0,220.879908,151.653867033,83.8809924147,0.0,48.3426,35.5383924147
 09/19  12:00:00,1191.21261905,101.60564319,701.67818636,0.0,220.879908,151.653867033,83.9642518581,0.0,48.3426,35.6216518581
 09/19  13:00:00,1191.98668259,103.818840859,705.624795657,0.0,220.879908,145.652643033,59.8389514861,0.0,24.1713,35.6676514861
 09/19  14:00:00,1192.31077332,105.356909218,704.417735935,0.0,220.879908,145.652643033,59.5873400309,0.0,24.1713,35.4160400309
 09/19  15:00:00,1197.89162903,107.561682213,716.0541904,0.0,220.879908,137.835547516,40.3121675615,0.0193552329981,4.83426,35.4585523285
 09/19  16:00:00,1224.6217916,105.761490997,749.907419869,0.0,220.879908,133.019064,31.2775704319,0.0115342837329,4.83426,26.4317761482
 09/19  17:00:00,1129.52919173,100.578155649,739.874961361,0.0,220.879908,53.238744,31.2671834645,0.0,4.83426,26.4329234645
 09/19  18:00:00,1106.97866847,96.4222032968,721.453528689,0.0,220.879908,53.238744,31.3369867205,0.0,4.83426,26.5027267205
 09/19  19:00:00,1092.22675182,90.752079031,700.867168893,0.0,220.879908,53.238744,13.5037939254,0.0,4.83426,8.66953392543
 09/19  20:00:00,1067.1428471,86.6359672351,674.511710804,0.0,220.879908,53.238744,13.4954932176,0.0,4.83426,8.66123321757
 09/19  21:00:00,476.615039312,2.97261037445,352.259013926,0.0,43.513341876,52.539744,13.4961030143,0.0,4.83426,8.66184301431
 09/19  22:00:00,352.150435884,2.52726033755,228.684121085,0.0,43.513341876,52.539744,13.467284075,0.0,4.83426,8.633024075
 09/19  23:00:00,304.168826216,2.17331011689,180.613557201,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,148.567295641,0.3707506284,29.5179067582,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,118.246695345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,118.194272919,0.0,0.0,0.0,43.513341876,52.539744,13.4493716768,0.0,4.83426,8.61511167677
 09/20  03:00:00,118.155569406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.619980345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.465323764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,200.452080629,74.5283417164,6.90957702282,0.0,43.513341876,53.238744,413.691158979,400.241943987,4.83426,8.61495499211
 09/20  07:00:00,355.693028975,74.0488221046,0.0,0.0,220.879908,53.238744,455.748148007,433.445181311,4.83426,17.4687066962
 09/20  08:00:00,448.873632975,77.7282503163,0.00258660769877,0.0,220.879908,145.652643033,352.056870336,298.232747838,36.25695,17.5671724975
 09/20  09:00:00,450.141367059,78.9516927029,0.00301615274362,0.0,220.879908,145.652643033,330.880793774,259.218473961,36.25695,35.405369813
 09/20  10:00:00,522.411005531,79.3579747185,63.8849916358,0.0,220.879908,151.653867033,340.856736676,257.07180724,48.3426,35.4423294365
 09/20  11:00:00,481.750406325,79.9945982804,20.7887760066,0.0,220.879908,151.653867033,305.026466938,221.137655228,48.3426,35.54621171
 09/20  12:00:00,489.465205739,81.7541080629,27.4853147406,0.0,220.879908,151.653867033,230.511470847,146.543699489,48.3426,35.6251713581
 09/20  13:00:00,578.032551292,84.2645996352,119.047992938,0.0,220.879908,145.652643033,155.729863907,86.9738469015,24.1713,44.584717006
 09/20  14:00:00,659.257765704,86.0471984351,198.22452222,0.0,220.879908,145.652643033,114.661488842,63.9222476508,24.1713,26.5679411913
 09/20  15:00:00,712.108423352,86.4999933721,258.132645705,0.0,220.879908,137.835547516,56.9740978849,16.6740541935,4.83426,35.4657836914
 09/20  16:00:00,721.590583856,82.5860383377,276.2852774,0.0,220.879908,133.019064,34.1947494782,2.93019157303,4.83426,26.4302979052
 09/20  17:00:00,573.512149542,78.7609283094,211.712327425,0.0,220.879908,53.238744,35.0479835308,3.78252957,4.83426,26.4311939608
 09/20  18:00:00,524.21479205,77.5339487519,163.63362447,0.0,220.879908,53.238744,56.912462249,16.7403290943,4.83426,35.3378731548
 09/20  19:00:00,473.455949443,76.1631785504,102.138169446,0.0,220.879908,53.238744,54.0374261699,40.5331454014,4.83426,8.67002076849
 09/20  20:00:00,447.848190581,75.5478368528,71.4998167292,0.0,220.879908,53.238744,69.5956220383,61.0464540536,4.83426,3.71490798477
 09/20  21:00:00,118.202020522,0.0,0.0,0.0,43.513341876,52.539744,9.79926322265,0.0,4.83426,4.96500322265
 09/20  22:00:00,117.951250778,0.0,0.0,0.0,43.513341876,52.539744,13.4684654203,0.0,4.83426,8.63420542027
 09/20  23:00:00,118.903308043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,117.989387999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  01:00:00,117.98126707,0.0,0.0,0.0,43.513341876,52.539744,13.4493629347,0.0,4.83426,8.61510293466
 09/21  02:00:00,117.958357277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,117.940176722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.358302733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.308517874,0.0,0.0,0.0,43.513341876,52.539744,13.4492234964,0.0,4.83426,8.61496349639
 09/21  06:00:00,192.8948549,74.0183444828,0.00486643827768,0.0,43.513341876,53.238744,440.478418219,435.624158219,4.83426,0.02
 09/21  07:00:00,355.635055424,74.0183444828,0.0,0.0,220.879908,53.238744,418.985277039,396.682929153,4.83426,17.4680878859
 09/21  08:00:00,467.744917201,75.6342891069,19.3854471579,0.0,220.879908,145.652643033,265.503722257,202.907683497,36.25695,26.33908876
 09/21  09:00:00,537.896507589,76.9927239515,86.1818455618,0.0,220.879908,145.652643033,126.37865202,63.557743504,36.25695,26.5639585158
 09/21  10:00:00,687.82734565,79.0464047507,227.609964971,0.0,220.879908,151.653867033,83.8935257614,0.104851994284,48.3426,35.4460737671
 09/21  11:00:00,809.254646038,81.4867316609,345.278357524,0.0,220.879908,151.653867033,83.8929043668,0.0,48.3426,35.5503043668
 09/21  12:00:00,857.652247583,82.2671515302,393.49933912,0.0,220.879908,151.653867033,83.9701496879,0.0,48.3426,35.6275496879
 09/21  13:00:00,986.25934288,84.9901545953,524.669302334,0.0,220.879908,145.652643033,68.7822134305,0.0187932032628,24.1713,44.5921202272
 09/21  14:00:00,1032.33839595,89.2000412031,566.125914763,0.0,220.879908,145.652643033,59.5923649958,0.0,24.1713,35.4210649958
 09/21  15:00:00,1057.59056806,92.4297457398,595.695121194,0.0,220.879908,137.835547516,31.4405875346,0.0,4.83426,26.6063275346
 09/21  16:00:00,1085.69654312,87.4709425927,633.938565348,0.0,220.879908,133.019064,31.2827198657,0.012134570128,4.83426,26.4363252956
 09/21  17:00:00,987.31881987,82.454747873,620.609877018,0.0,220.879908,53.238744,40.0687949913,0.0,4.83426,35.2345349913
 09/21  18:00:00,976.470622619,80.9991249004,611.212750912,0.0,220.879908,53.238744,31.3445811391,0.0,4.83426,26.5103211391
 09/21  19:00:00,876.762440329,78.3799671824,502.11198593,0.0,220.879908,53.238744,13.5131678658,0.00852414728198,4.83426,8.67038371854
 09/21  20:00:00,700.546439429,76.772126036,322.107664792,0.0,220.879908,53.238744,13.4959227739,0.0,4.83426,8.66166277392
 09/21  21:00:00,118.382559798,0.0,0.0,0.0,43.513341876,52.539744,13.4961660253,0.0,4.83426,8.66190602531
 09/21  22:00:00,118.099552485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  23:00:00,119.005597417,0.0,0.0,0.0,43.513341876,52.539744,13.4600618763,0.0,4.83426,8.62580187631
 09/21  24:00:00,118.106995855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,118.119820026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  02:00:00,118.128151662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,118.123484398,0.0,0.0,0.0,43.513341876,52.539744,13.44945046,0.0,4.83426,8.61519046005
 09/22  04:00:00,120.557005481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,120.189540776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  06:00:00,569.080277521,74.2441078351,369.44923857,0.0,43.513341876,53.238744,54.0788064445,49.2245464445,4.83426,0.02
 09/22  07:00:00,734.649207369,74.025591269,370.493900289,0.0,220.879908,53.238744,61.6178352752,39.3128992158,4.83426,17.4706760594
 09/22  08:00:00,957.416436142,77.8670368503,501.983935124,0.0,220.879908,145.652643033,62.6015944521,0.0,36.25695,26.3446444521
 09/22  09:00:00,976.785200756,79.8776492686,518.437262973,0.0,220.879908,145.652643033,71.6665375045,0.0,36.25695,35.4095875045
 09/22  10:00:00,977.719449955,80.8948166768,511.886133414,0.0,220.879908,151.653867033,74.9343515216,0.0,48.3426,26.5917515216
 09/22  11:00:00,977.939697772,81.6082227605,510.281688016,0.0,220.879908,151.653867033,83.8962348876,0.0,48.3426,35.5536348876
 09/22  12:00:00,977.090888154,81.5246949775,510.383536362,0.0,220.879908,151.653867033,92.8810216349,0.0,48.3426,44.5384216349
 09/22  13:00:00,960.760664733,81.7736291759,499.52209916,0.0,220.879908,145.652643033,59.863919959,0.0114902199893,24.1713,35.681129739
 09/22  14:00:00,956.285198848,81.826932415,494.795418791,0.0,220.879908,145.652643033,59.5944367532,0.0,24.1713,35.4231367532
 09/22  15:00:00,962.106862771,81.8710433934,508.385200785,0.0,220.879908,137.835547516,40.3118913384,0.00656924571656,4.83426,35.4710620927
 09/22  16:00:00,1000.14147971,77.9586590947,555.484328337,0.0,220.879908,133.019064,31.2840719684,0.012028936161,4.83426,26.4377830322
 09/22  17:00:00,913.135469568,75.5668915145,551.108441871,0.0,220.879908,53.238744,31.269867226,0.0,4.83426,26.435607226
 09/22  18:00:00,916.456638337,75.1962362106,554.83556844,0.0,220.879908,53.238744,31.3448052314,0.0,4.83426,26.5105452314
 09/22  19:00:00,927.889213237,74.9955541856,554.559001866,0.0,220.879908,53.238744,13.5047355321,0.0,4.83426,8.67047553205
 09/22  20:00:00,934.475557729,74.8827892802,555.289990753,0.0,220.879908,53.238744,13.4964199682,0.0,4.83426,8.66215996818
 09/22  21:00:00,118.163522062,0.0,0.0,0.0,43.513341876,52.539744,13.4962406964,0.0,4.83426,8.66198069643
 09/22  22:00:00,118.200650581,0.0,0.0,0.0,43.513341876,52.539744,13.4688369954,0.0,4.83426,8.63457699535
 09/22  23:00:00,119.06653578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  24:00:00,118.195780866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,118.169752278,0.0,0.0,0.0,43.513341876,52.539744,13.4438374584,0.0,4.83426,8.60957745837
 09/23  02:00:00,118.151890936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,118.147559946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.645743325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.609085988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,118.618331892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,106.498749614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.524287423,0.0,0.0,0.0,43.513341876,52.539744,13.4439302518,0.0,4.83426,8.60967025175
 09/23  09:00:00,100.562478604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.550775784,0.0,0.0,0.0,43.513341876,52.539744,13.5271308773,0.0,4.83426,8.69287087735
 09/23  11:00:00,101.341498458,0.0,0.0,0.0,43.513341876,52.539744,13.476711131,0.0,4.83426,8.64245113101
 09/23  12:00:00,100.494371993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  13:00:00,100.586003279,0.0,0.0,0.0,43.513341876,52.539744,13.4710990092,0.0,4.83426,8.63683900924
 09/23  14:00:00,100.604622209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  15:00:00,100.565147607,0.0,0.0,0.0,43.513341876,52.539744,13.4709426866,0.0,4.83426,8.63668268658
 09/23  16:00:00,100.364166695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,100.362055355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,100.339461988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,112.767201725,0.0,0.0,0.0,43.513341876,52.539744,13.4438406475,0.0,4.83426,8.60958064747
 09/23  20:00:00,118.708277634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,118.460547874,0.0,0.0,0.0,43.513341876,52.539744,22.3457138575,0.0,4.83426,17.5114538575
 09/23  22:00:00,118.080507427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.924848853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,118.059064462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,118.044020587,0.0,0.0,0.0,43.513341876,52.539744,13.4439266025,0.0,4.83426,8.60966660247
 09/24  02:00:00,118.041937857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,118.021933323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.481488825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.425683722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,118.428021932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  07:00:00,106.34063617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.363643473,0.0,0.0,0.0,43.513341876,52.539744,13.4494995886,0.0,4.83426,8.61523958865
 09/24  09:00:00,100.407712916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.410122833,0.0,0.0,0.0,43.513341876,52.539744,13.5268866772,0.0,4.83426,8.69262667718
 09/24  11:00:00,101.240037424,0.0,0.0,0.0,43.513341876,52.539744,13.4764378723,0.0,4.83426,8.64217787226
 09/24  12:00:00,100.410390056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  13:00:00,100.52046347,0.0,0.0,0.0,43.513341876,52.539744,13.4765918195,0.0,4.83426,8.64233181953
 09/24  14:00:00,100.559833217,0.0,0.0,0.0,43.513341876,52.539744,13.4708019032,0.0,4.83426,8.63654190322
 09/24  15:00:00,100.536004985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  16:00:00,100.317068396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,100.301593575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,100.2796031,0.0,0.0,0.0,43.513341876,52.539744,13.4439381394,0.0,4.83426,8.60967813936
 09/24  19:00:00,112.698228911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,118.615523881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,118.36163586,0.0,0.0,0.0,43.513341876,52.539744,22.3474595276,0.0,4.83426,17.5131995276
 09/24  22:00:00,117.99552004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,118.850828901,0.0,0.0,0.0,43.513341876,52.539744,13.4439126643,0.0,4.83426,8.60965266431
 09/24  24:00:00,117.992633521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,117.993173631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,117.992670899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,117.991286159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.464799957,0.0,0.0,0.0,43.513341876,52.539744,13.4495575051,0.0,4.83426,8.61529750505
 09/25  05:00:00,118.433042898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,410.714008503,74.0183444828,213.747813868,0.0,43.513341876,53.238744,197.546677849,192.692417849,4.83426,0.02
 09/25  07:00:00,504.290808676,74.0183444828,141.877288775,0.0,220.879908,53.238744,150.305876264,127.997135477,4.83426,17.4744807874
 09/25  08:00:00,630.236285046,75.3249991072,179.499472651,0.0,220.879908,145.652643033,77.5344245979,14.9279438352,36.25695,26.3495307627
 09/25  09:00:00,678.500731522,76.4279151248,225.991743055,0.0,220.879908,145.652643033,63.9666358154,1.13726110304,36.25695,26.5724247124
 09/25  10:00:00,787.339937231,77.6464892642,327.039014663,0.0,220.879908,151.653867033,83.8021557175,0.0,48.3426,35.4595557175
 09/25  11:00:00,931.781520188,80.9101989146,467.02752284,0.0,220.879908,151.653867033,83.9074670819,0.0,48.3426,35.5648670819
 09/25  12:00:00,1022.97857158,84.580152899,555.005447614,0.0,220.879908,151.653867033,92.8957695664,0.0,48.3426,44.5531695664
 09/25  13:00:00,1033.07796601,88.5923812053,566.484645765,0.0,220.879908,145.652643033,59.8762883015,0.0118383234586,24.1713,35.693149978
 09/25  14:00:00,1050.64859645,91.5238408913,580.692984566,0.0,220.879908,145.652643033,59.6065106346,0.0,24.1713,35.4352106346
 09/25  15:00:00,1069.11557991,94.7715256426,603.25319165,0.0,220.879908,137.835547516,40.3163632106,0.0,4.83426,35.4821032106
 09/25  16:00:00,1107.75793809,90.2335635419,651.537677704,0.0,220.879908,133.019064,31.2861839717,0.0117648391285,4.83426,26.4401591326
 09/25  17:00:00,1013.04134971,84.4172822925,642.681678628,0.0,220.879908,53.238744,31.2724417444,0.0,4.83426,26.4381817444
 09/25  18:00:00,996.007916806,81.9550921056,628.321061894,0.0,220.879908,53.238744,40.185542398,0.0,4.83426,35.351282398
 09/25  19:00:00,975.766688718,79.0721378581,596.140724166,0.0,220.879908,53.238744,13.5055650446,0.0,4.83426,8.67130504464
 09/25  20:00:00,944.122411567,77.3587652748,563.910700891,0.0,220.879908,53.238744,13.4965431333,0.0,4.83426,8.66228313333
 09/25  21:00:00,118.445562785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  22:00:00,118.109688586,0.0,0.0,0.0,43.513341876,52.539744,13.4688362359,0.0,4.83426,8.63457623594
 09/25  23:00:00,118.998583135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  24:00:00,118.089231486,0.0,0.0,0.0,43.513341876,52.539744,13.4495904818,0.0,4.83426,8.61533048184
 09/26  01:00:00,118.06317782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,118.040332695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  03:00:00,118.017332309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,120.25551367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,119.893494247,0.0,0.0,0.0,43.513341876,52.539744,13.4495498089,0.0,4.83426,8.6152898089
 09/26  06:00:00,298.788178008,74.0183444828,102.224574906,0.0,43.513341876,53.238744,297.672034602,292.817774602,4.83426,0.02
 09/26  07:00:00,396.167731363,74.0183444828,34.538465532,0.0,220.879908,53.238744,286.567567862,264.258914024,4.83426,17.4743938382
 09/26  08:00:00,540.138356779,75.9893583199,89.1934127739,0.0,220.879908,145.652643033,178.96440631,116.356930816,36.25695,26.3505254933
 09/26  09:00:00,659.900852501,77.6026525581,206.33071158,0.0,220.879908,145.652643033,91.0723901832,28.2415582599,36.25695,26.5738819233
 09/26  10:00:00,859.052398621,80.413264074,395.910041937,0.0,220.879908,151.653867033,83.8074486177,0.0,48.3426,35.4648486177
 09/26  11:00:00,1016.83487203,84.008220739,548.635046669,0.0,220.879908,151.653867033,83.9108182476,0.0,48.3426,35.5682182476
 09/26  12:00:00,1037.07260784,88.1288422255,564.99171002,0.0,220.879908,151.653867033,92.9002842189,0.0,48.3426,44.5576842189
 09/26  13:00:00,1046.72119065,91.7169325121,576.366822226,0.0,220.879908,145.652643033,59.8807034768,0.0120876044552,24.1713,35.6973158724
 09/26  14:00:00,1060.23664923,94.6790238146,586.285970522,0.0,220.879908,145.652643033,59.6101739781,0.0,24.1713,35.4388739781
 09/26  15:00:00,1075.25059273,97.8695868804,605.505749623,0.0,220.879908,137.835547516,40.3289496014,0.00727767024622,4.83426,35.4874119311
 09/26  16:00:00,1113.15085923,92.9361863749,653.364148721,0.0,220.879908,133.019064,31.2886808596,0.0115540444238,4.83426,26.4428668151
 09/26  17:00:00,1014.79113969,86.6171972407,641.421919117,0.0,220.879908,53.238744,31.2777379471,0.0,4.83426,26.4434779471
 09/26  18:00:00,994.625526547,83.1317625262,624.855527402,0.0,220.879908,53.238744,40.1895038168,0.0,4.83426,35.3552438168
 09/26  19:00:00,963.698746632,79.951936469,582.751079377,0.0,220.879908,53.238744,13.5050065574,0.0,4.83426,8.67074655739
 09/26  20:00:00,938.757294804,78.1019826641,557.214128852,0.0,220.879908,53.238744,13.4971422816,0.0,4.83426,8.66288228165
 09/26  21:00:00,118.131428503,0.0,0.0,0.0,43.513341876,52.539744,13.4964540424,0.0,4.83426,8.66219404241
 09/26  22:00:00,118.172800049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,119.067203792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  24:00:00,118.166553544,0.0,0.0,0.0,43.513341876,52.539744,13.4495377192,0.0,4.83426,8.61527771916
 09/27  01:00:00,118.162189442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,118.141744008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,118.110734658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  04:00:00,118.581578387,0.0,0.0,0.0,43.513341876,52.539744,13.4495136275,0.0,4.83426,8.61525362746
 09/27  05:00:00,118.54510498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,488.473514979,74.2170556742,290.583030052,0.0,43.513341876,53.238744,100.476062514,95.6218025135,4.83426,0.02
 09/27  07:00:00,593.651802276,74.0472556704,230.373432758,0.0,220.879908,53.238744,79.5846980523,57.2740760109,4.83426,17.4763620415
 09/27  08:00:00,864.287626415,78.1043897031,409.531014402,0.0,220.879908,145.652643033,62.6157702268,0.00519622684986,36.25695,26.353624
 09/27  09:00:00,1018.52254453,80.7047962363,560.057816456,0.0,220.879908,145.652643033,71.6890912802,0.0,36.25695,35.4321412802
 09/27  10:00:00,1080.30857823,84.5175472321,611.376782242,0.0,220.879908,151.653867033,74.9468497427,0.0,48.3426,26.6042497427
 09/27  11:00:00,1127.56075802,89.2710461974,652.259967077,0.0,220.879908,151.653867033,87.8199168031,0.0,48.3426,39.4773168031
 09/27  12:00:00,1146.84506143,93.5623966452,667.514722331,0.0,220.879908,151.653867033,88.9926951962,0.0,48.3426,40.6500951962
 09/27  13:00:00,1149.48541335,96.6096767279,672.515274458,0.0,220.879908,145.652643033,59.8941858098,0.020805198537,24.1713,35.7020806112
 09/27  14:00:00,1153.92211722,98.8474188727,674.14617094,0.0,220.879908,145.652643033,59.6136764673,0.0,24.1713,35.4423764673
 09/27  15:00:00,1158.48772984,101.832397784,683.480833668,0.0,220.879908,137.835547516,40.3423768256,0.0192512044995,4.83426,35.4888656211
 09/27  16:00:00,1186.78346281,97.8955694434,720.827423294,0.0,220.879908,133.019064,31.2934560323,0.0118137276385,4.83426,26.4473823046
 09/27  17:00:00,1081.17830812,91.7396496737,701.737574253,0.0,220.879908,53.238744,31.282387375,0.0,4.83426,26.448127375
 09/27  18:00:00,1052.50987735,88.1579527525,676.83168297,0.0,220.879908,53.238744,40.1943126424,0.0,4.83426,35.3600526424
 09/27  19:00:00,1009.16309593,83.2425845462,623.644446219,0.0,220.879908,53.238744,13.5054613751,0.0,4.83426,8.67120137507
 09/27  20:00:00,970.654212459,80.1842463526,585.92253439,0.0,220.879908,53.238744,13.496697699,0.0,4.83426,8.66243769896
 09/27  21:00:00,118.601276631,0.0,0.0,0.0,43.513341876,52.539744,13.4970555584,0.0,4.83426,8.66279555835
 09/27  22:00:00,118.27292838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  23:00:00,119.167024408,0.0,0.0,0.0,43.513341876,52.539744,13.4608633531,0.0,4.83426,8.62660335313
 09/27  24:00:00,118.272781454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  01:00:00,118.278132911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,118.249710004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,118.19977396,0.0,0.0,0.0,43.513341876,52.539744,13.4482659587,0.0,4.83426,8.6140059587
 09/28  04:00:00,118.661046663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  05:00:00,118.583237484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,444.217231516,74.7641314908,246.422075846,0.0,43.513341876,53.238744,81.2482497695,76.3939897695,4.83426,0.02
 09/28  07:00:00,482.415883986,74.187263412,119.388954491,0.0,220.879908,53.238744,117.77736165,95.4661529422,4.83426,17.4769487082
 09/28  08:00:00,612.352960931,79.4473882291,157.44152363,0.0,220.879908,145.652643033,71.905721703,9.29429654152,36.25695,26.3544751614
 09/28  09:00:00,671.65409929,81.3718474184,215.105843764,0.0,220.879908,145.652643033,71.6870715237,0.0,36.25695,35.4301215237
 09/28  10:00:00,771.058977645,83.4332299338,306.215072146,0.0,220.879908,151.653867033,83.8112549328,0.0,48.3426,35.4686549328
 09/28  11:00:00,1012.33439909,88.4027481426,540.418147351,0.0,220.879908,151.653867033,83.9308967473,0.0088567693936,48.3426,35.5794399779
 09/28  12:00:00,1068.37985344,92.9151711216,591.77501428,0.0,220.879908,151.653867033,84.0014315848,0.0,48.3426,35.6588315848
 09/28  13:00:00,1090.87337295,96.1926230922,615.500268185,0.0,220.879908,145.652643033,68.8114833707,0.0113827194376,24.1713,44.6288006513
 09/28  14:00:00,1109.31901283,98.725537331,629.676750964,0.0,220.879908,145.652643033,59.6154775303,0.0,24.1713,35.4441775303
 09/28  15:00:00,1120.43412565,101.758258859,647.358166141,0.0,220.879908,137.835547516,31.4787273713,0.0191099341843,4.83426,26.6253574371
 09/28  16:00:00,1131.7539148,97.5281488463,670.414298295,0.0,220.879908,133.019064,40.1029855293,0.0115700093467,4.83426,35.25715552
 09/28  17:00:00,1016.07774104,90.9666146923,641.460935923,0.0,220.879908,53.238744,31.2812995892,0.0,4.83426,26.4470395892
 09/28  18:00:00,986.977774503,86.8774176263,616.894379988,0.0,220.879908,53.238744,31.3596028083,0.0,4.83426,26.5253428083
 09/28  19:00:00,969.354268958,82.2344451283,588.751964181,0.0,220.879908,53.238744,13.5057768108,0.0,4.83426,8.67151681076
 09/28  20:00:00,812.531633152,79.380680859,431.577003318,0.0,220.879908,53.238744,13.4973002406,0.0,4.83426,8.66304024058
 09/28  21:00:00,118.35947503,0.0,0.0,0.0,43.513341876,52.539744,13.4976933968,0.0,4.83426,8.66343339682
 09/28  22:00:00,118.054930821,0.0,0.0,0.0,43.513341876,52.539744,13.4689969852,0.0,4.83426,8.63473698523
 09/28  23:00:00,119.024069488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,118.135994167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,118.147621249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,118.143805292,0.0,0.0,0.0,43.513341876,52.539744,13.4496896432,0.0,4.83426,8.61542964317
 09/29  03:00:00,118.120024291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,120.400286537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  05:00:00,119.987690555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,328.65815979,74.2149212287,130.197709808,0.0,43.513341876,53.238744,214.07447261,200.624780885,4.83426,8.61543172423
 09/29  07:00:00,439.337274961,74.0639290227,75.9073260686,0.0,220.879908,53.238744,172.676909405,150.364918996,4.83426,17.4777304083
 09/29  08:00:00,626.164608297,78.0430178826,171.653713066,0.0,220.879908,145.652643033,60.5548619205,6.7195747611,36.25695,17.5783371594
 09/29  09:00:00,808.246694583,80.4858230539,351.089310939,0.0,220.879908,145.652643033,71.6993797468,0.0,36.25695,35.4424297468
 09/29  10:00:00,1038.59047863,84.1591726963,571.373429681,0.0,220.879908,151.653867033,83.8186190968,0.0,48.3426,35.4760190968
 09/29  11:00:00,1102.83646117,88.6961835228,629.908128113,0.0,220.879908,151.653867033,83.9207192629,0.0,48.3426,35.5781192629
 09/29  12:00:00,1131.20938996,93.0147165342,653.720136018,0.0,220.879908,151.653867033,92.9159028138,0.0,48.3426,44.5733028138
 09/29  13:00:00,1143.5119108,96.3268672525,668.057900798,0.0,220.879908,145.652643033,59.8977581797,0.0109360817755,24.1713,35.715522098
 09/29  14:00:00,1159.31076602,98.8414659902,681.008621339,0.0,220.879908,145.652643033,59.6201128252,0.0,24.1713,35.4488128252
 09/29  15:00:00,1176.23870204,102.342108765,701.771076787,0.0,220.879908,137.835547516,40.3473307543,0.0181105964956,4.83426,35.4949601578
 09/29  16:00:00,1199.94456921,98.758791818,734.563764016,0.0,220.879908,133.019064,31.2959262573,0.0120949444845,4.83426,26.4495713128
 09/29  17:00:00,1080.93274436,92.7436028812,702.503410184,0.0,220.879908,53.238744,31.2853091116,0.0,4.83426,26.4510491116
 09/29  18:00:00,1038.62287176,88.6557503609,664.896661664,0.0,220.879908,53.238744,40.2015997239,0.0,4.83426,35.3673397239
 09/29  19:00:00,1015.50580417,83.6424544036,632.643688998,0.0,220.879908,53.238744,13.5061782373,0.0,4.83426,8.6719182373
 09/29  20:00:00,1003.67376579,80.6695270717,621.197163816,0.0,220.879908,53.238744,13.4972588197,0.0,4.83426,8.66299881974
 09/29  21:00:00,207.620606726,0.926876571,87.6838312375,0.0,43.513341876,52.539744,13.4980006976,0.0,4.83426,8.66374069762
 09/29  22:00:00,118.276383912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  23:00:00,119.029896468,0.0,0.0,0.0,43.513341876,52.539744,13.4606850326,0.0,4.83426,8.62642503258
 09/29  24:00:00,118.075981288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,118.118800652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,118.114126114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,118.081195645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.52341417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.44753132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.449238275,0.0,0.0,0.0,43.513341876,52.539744,13.4440975075,0.0,4.83426,8.60983750753
 09/30  07:00:00,106.368025998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.495992631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.684662821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.828826476,0.0,0.0,0.0,43.513341876,52.539744,22.2033689281,0.0,4.83426,17.3691089281
 09/30  11:00:00,388.918824874,3.21108785828,281.145119237,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,453.084194495,11.5215047274,337.246974494,0.0,43.513341876,52.539744,13.4774326215,0.0,4.83426,8.6431726215
 09/30  13:00:00,602.422045497,11.8485629869,484.735378655,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  14:00:00,526.756736398,13.251269028,408.476667723,0.0,43.513341876,52.539744,13.4719899701,0.0,4.83426,8.63772997008
 09/30  15:00:00,633.484745048,12.7956959145,514.589990161,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  16:00:00,532.718672054,12.5086167391,415.076325137,0.0,43.513341876,52.539744,13.4441213488,0.0,4.83426,8.60986134877
 09/30  17:00:00,619.133177711,11.1729931097,501.854967725,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,489.021381914,8.36564533841,375.622240376,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,517.740374252,5.28608601721,391.27333108,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,330.621981662,3.01584708143,205.826646689,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  21:00:00,206.410161124,1.25859360252,85.3467265135,0.0,43.513341876,52.539744,31.1039982731,0.0,4.83426,26.2697382731
 09/30  22:00:00,118.136824434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.930838435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  24:00:00,118.031213594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,117.976056383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,117.917365481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,117.866147088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.250493184,0.0,0.0,0.0,43.513341876,52.539744,13.4441718741,0.0,4.83426,8.60991187409
 10/01  05:00:00,118.179725668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  06:00:00,118.167184133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,106.087617571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.153379444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.229600429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,100.270718076,0.0,0.0,0.0,43.513341876,52.539744,22.2052208681,0.0,4.83426,17.3709608681
 10/01  11:00:00,101.15986491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  12:00:00,100.323266388,0.0,0.0,0.0,43.513341876,52.539744,13.4776083994,0.0,4.83426,8.64334839938
 10/01  13:00:00,100.430599231,0.0,0.0,0.0,43.513341876,52.539744,13.477202347,0.0,4.83426,8.64294234696
 10/01  14:00:00,100.465115657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  15:00:00,100.456360366,0.0,0.0,0.0,43.513341876,52.539744,13.4717894429,0.0,4.83426,8.63752944286
 10/01  16:00:00,100.268009001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,100.244949512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,100.226654426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,118.557745067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,118.444795605,0.0,0.0,0.0,43.513341876,52.539744,13.444138249,0.0,4.83426,8.60987824899
 10/01  21:00:00,118.18421661,0.0,0.0,0.0,43.513341876,52.539744,22.3544699731,0.0,4.83426,17.5202099731
 10/01  22:00:00,117.793374687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.663450158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,117.763667596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,117.748504878,0.0,0.0,0.0,43.513341876,52.539744,13.4497559082,0.0,4.83426,8.61549590815
 10/02  02:00:00,117.709879859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  03:00:00,117.698948123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.119432202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.065069948,0.0,0.0,0.0,43.513341876,52.539744,13.4498187383,0.0,4.83426,8.61555873831
 10/02  06:00:00,193.375417564,74.0183444828,0.00225880300497,0.0,43.513341876,53.238744,1174.30165824,1169.44739824,4.83426,0.02
 10/02  07:00:00,359.057943741,74.0183444828,0.0,0.0,220.879908,53.238744,1026.30967592,1003.99725507,4.83426,17.4781608467
 10/02  08:00:00,445.245822834,74.0183444828,0.00241243574858,0.0,220.879908,145.652643033,705.805070713,643.186998783,36.25695,26.3611219298
 10/02  09:00:00,445.145317683,74.0230584555,0.00378368863534,0.0,220.879908,145.652643033,431.324181887,368.476907065,36.25695,26.5903248223
 10/02  10:00:00,545.362754438,74.1340200655,90.5896517178,0.0,220.879908,151.653867033,291.011281623,207.182315834,48.3426,35.4863657888
