Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/02  11:00:00,549.442405023,74.3643704728,91.7809275334,0.0,220.879908,151.653867033,167.473859538,74.6445555098,48.3426,44.4867040282
 10/02  12:00:00,591.807197587,74.624492423,134.966714265,0.0,220.879908,151.653867033,116.279488281,32.2604566166,48.3426,35.6764316644
 10/02  13:00:00,593.390275985,74.8720719554,141.580321076,0.0,220.879908,145.652643033,100.196779088,31.3738126401,24.1713,44.6516664477
 10/02  14:00:00,598.250754535,75.2658403964,146.042812607,0.0,220.879908,145.652643033,79.9385516862,27.9813773282,24.1713,27.785874358
 10/02  15:00:00,591.36442832,75.6457461886,146.994380909,0.0,220.879908,137.835547516,60.329747593,21.1694171211,4.83426,34.3260704719
 10/02  16:00:00,552.650462377,74.1240575401,115.650498187,0.0,220.879908,133.019064,55.0769286882,14.9710098676,4.83426,35.2716588206
 10/02  17:00:00,433.989282679,74.0183444828,77.5970768996,0.0,220.879908,53.238744,85.2997003136,54.0065801471,4.83426,26.4588601665
 10/02  18:00:00,403.269888497,74.0183444828,47.4131942751,0.0,220.879908,53.238744,113.528659765,82.1552728246,4.83426,26.5391269405
 10/02  19:00:00,384.98415251,74.0183444828,12.6233396777,0.0,220.879908,53.238744,134.675009474,121.168482322,4.83426,8.67226715158
 10/02  20:00:00,383.143157276,74.0183444828,10.5198836487,0.0,220.879908,53.238744,137.94421599,124.446059253,4.83426,8.66389673652
 10/02  21:00:00,118.121939387,0.0,0.0,0.0,43.513341876,52.539744,13.4981612395,0.0,4.83426,8.66390123954
 10/02  22:00:00,117.842067398,0.0,0.0,0.0,43.513341876,52.539744,13.4695278819,0.0,4.83426,8.63526788191
 10/02  23:00:00,118.787077894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,117.890702865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  01:00:00,117.880305327,0.0,0.0,0.0,43.513341876,52.539744,13.4498971016,0.0,4.83426,8.61563710157
 10/03  02:00:00,117.862292623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,117.857305497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,120.062613057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  05:00:00,119.68093081,0.0,0.0,0.0,43.513341876,52.539744,13.4497096351,0.0,4.83426,8.61544963514
 10/03  06:00:00,193.652832245,74.0183444828,0.00249526878542,0.0,43.513341876,53.238744,552.909549663,548.055289663,4.83426,0.02
 10/03  07:00:00,358.652318455,74.0183444828,0.0,0.0,220.879908,53.238744,489.983677354,467.669058366,4.83426,17.480358988
 10/03  08:00:00,445.130711205,74.0218926113,0.00315313480521,0.0,220.879908,145.652643033,357.602326702,294.981439281,36.25695,26.3639374207
 10/03  09:00:00,458.345946768,74.2332317168,11.1966108405,0.0,220.879908,145.652643033,288.288062051,221.296171942,36.25695,30.7349401093
 10/03  10:00:00,478.678870544,74.7202109198,24.0682920897,0.0,220.879908,151.653867033,262.243880963,182.558444546,48.3426,31.3428364175
 10/03  11:00:00,496.920588451,75.8159145018,40.1626423714,0.0,220.879908,151.653867033,212.756780034,119.925201202,48.3426,44.4889788315
 10/03  12:00:00,549.43640636,77.9394967481,90.9855541927,0.0,220.879908,151.653867033,152.533574311,68.5073472904,48.3426,35.6836270202
 10/03  13:00:00,621.614026987,80.0277827749,166.448387968,0.0,220.879908,145.652643033,93.5762697256,24.7438954356,24.1713,44.66107429
 10/03  14:00:00,738.248785371,81.9920800776,280.337601044,0.0,220.879908,145.652643033,60.577975175,0.942059586402,24.1713,35.4646155886
 10/03  15:00:00,812.421662198,83.2662991938,360.895610057,0.0,220.879908,137.835547516,42.5998102604,2.25496327703,4.83426,35.5105869834
 10/03  16:00:00,759.22153431,78.2416930822,317.871580974,0.0,220.879908,133.019064,31.5293836049,0.233001562143,4.83426,26.4621220428
 10/03  17:00:00,641.891256387,75.5916921616,283.130716012,0.0,220.879908,53.238744,31.2993477015,0.0,4.83426,26.4650877015
 10/03  18:00:00,547.926737483,74.8620238604,190.390683963,0.0,220.879908,53.238744,47.0460831304,6.83201713468,4.83426,35.3798059957
 10/03  19:00:00,483.380546105,74.4416598455,108.923863832,0.0,220.879908,53.238744,58.5494434359,45.0426385913,4.83426,8.6725448446
 10/03  20:00:00,438.331244113,74.2091938717,64.3569403849,0.0,220.879908,53.238744,83.9260645341,73.3759225804,4.83426,5.71588195377
 10/03  21:00:00,117.845211714,0.0,0.0,0.0,43.513341876,52.539744,7.80062192472,0.0,4.83426,2.96636192472
 10/03  22:00:00,117.880950881,0.0,0.0,0.0,43.513341876,52.539744,13.4694750171,0.0,4.83426,8.63521501707
 10/03  23:00:00,118.809506127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  24:00:00,117.919572163,0.0,0.0,0.0,43.513341876,52.539744,13.4498997256,0.0,4.83426,8.61563972561
 10/04  01:00:00,117.90802835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,117.872258512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,117.853447959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.262103955,0.0,0.0,0.0,43.513341876,52.539744,13.4497452852,0.0,4.83426,8.61548528518
 10/04  05:00:00,118.212272728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,192.947569891,74.0183444828,0.00307183571828,0.0,43.513341876,53.238744,698.063324933,693.209064933,4.83426,0.02
 10/04  07:00:00,361.646889126,74.0183444828,0.0,0.0,220.879908,53.238744,667.41814487,645.100254691,4.83426,17.4836301783
 10/04  08:00:00,454.315988071,74.2552111497,8.45542396143,0.0,220.879908,145.652643033,370.747972878,308.122023328,36.25695,26.3689995498
 10/04  09:00:00,506.737283292,74.6385098334,57.5679543946,0.0,220.879908,145.652643033,204.213193016,132.502012333,36.25695,35.454230683
 10/04  10:00:00,566.459646173,74.9312515109,110.556427071,0.0,220.879908,151.653867033,140.581006317,56.7470411958,48.3426,35.491365121
 10/04  11:00:00,635.625104759,75.3815340661,177.760694501,0.0,220.879908,151.653867033,86.3462369359,2.40014474711,48.3426,35.6034921888
 10/04  12:00:00,716.027220633,75.8933828261,258.039032194,0.0,220.879908,151.653867033,84.0266993662,0.0,48.3426,35.6840993662
 10/04  13:00:00,776.924253918,76.5799820681,323.865913864,0.0,220.879908,145.652643033,68.8479960735,0.00799502273744,24.1713,44.6687010507
 10/04  14:00:00,815.974037569,77.0605302804,362.40098881,0.0,220.879908,145.652643033,59.6376299114,0.0,24.1713,35.4663299114
 10/04  15:00:00,803.036922167,77.5068396105,357.181797332,0.0,220.879908,137.835547516,40.3570559434,0.00705254268618,4.83426,35.5157434007
 10/04  16:00:00,734.339483012,74.9854320185,296.469084414,0.0,220.879908,133.019064,31.3126878847,0.013153342648,4.83426,26.4652745421
 10/04  17:00:00,588.112857586,74.1071494367,231.420316278,0.0,220.879908,53.238744,31.2993097444,0.0,4.83426,26.4650497444
 10/04  18:00:00,541.899958517,74.0649515472,185.510984475,0.0,220.879908,53.238744,41.4047229963,1.18257060362,4.83426,35.3878923927
 10/04  19:00:00,521.342944507,74.0364530628,146.835922658,0.0,220.879908,53.238744,32.7419157226,19.2350963975,4.83426,8.6725593251
 10/04  20:00:00,499.157645573,74.0206700207,124.905181945,0.0,220.879908,53.238744,51.336151448,37.8381496783,4.83426,8.66374176965
 10/04  21:00:00,118.224732123,0.0,0.0,0.0,43.513341876,52.539744,13.4985151826,0.0,4.83426,8.66425518255
 10/04  22:00:00,117.927717958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  23:00:00,118.869957966,0.0,0.0,0.0,43.513341876,52.539744,13.4611898754,0.0,4.83426,8.62692987544
 10/04  24:00:00,117.950027115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,117.930766106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,117.924602972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,117.918853629,0.0,0.0,0.0,43.513341876,52.539744,13.4498546079,0.0,4.83426,8.61559460791
 10/05  04:00:00,118.346035202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.295188647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,192.925736245,74.0183444828,0.00334129271138,0.0,43.513341876,53.238744,441.134221582,436.279961582,4.83426,0.02
 10/05  07:00:00,361.629720628,74.0183444828,0.0,0.0,220.879908,53.238744,438.759107463,416.439191996,4.83426,17.4856554662
 10/05  08:00:00,490.18735084,74.2304453058,43.0191035049,0.0,220.879908,145.652643033,277.664459464,215.038769412,36.25695,26.3687400519
 10/05  09:00:00,533.694520851,74.6357545671,84.7175856262,0.0,220.879908,145.652643033,152.619375589,80.8988805851,36.25695,35.4635450044
 10/05  10:00:00,602.971287843,74.9557974546,147.303859707,0.0,220.879908,151.653867033,96.2084600202,12.3674236627,48.3426,35.4984363575
 10/05  11:00:00,658.061210916,75.5588288086,200.494400334,0.0,220.879908,151.653867033,83.959820784,0.0097138884233,48.3426,35.6075068956
 10/05  12:00:00,732.251952877,76.9636286881,273.925777933,0.0,220.879908,151.653867033,92.9528766706,0.0,48.3426,44.6102766706
 10/05  13:00:00,854.312550321,78.3489222175,399.694163924,0.0,220.879908,145.652643033,59.9208565497,0.00737819365053,24.1713,35.742178356
 10/05  14:00:00,929.743743422,78.4677180645,474.500248882,0.0,220.879908,145.652643033,59.6441086418,0.0,24.1713,35.4728086418
 10/05  15:00:00,985.529967295,79.1600098165,537.112867461,0.0,220.879908,137.835547516,40.3591178383,0.00592002340542,4.83426,35.5189378149
 10/05  16:00:00,927.951991106,75.9800868479,488.063953867,0.0,220.879908,133.019064,37.5392725647,0.0127421270408,4.83426,32.6922704376
 10/05  17:00:00,760.338801979,74.4528821717,401.98062399,0.0,220.879908,53.238744,33.8900746333,0.0,4.83426,29.0558146333
 10/05  18:00:00,715.954635714,74.2527269332,357.959531307,0.0,220.879908,53.238744,31.3802781504,0.0,4.83426,26.5460181504
 10/05  19:00:00,627.712393291,74.1509668266,251.950645931,0.0,220.879908,53.238744,13.7056589364,0.1989236186,4.83426,8.67247531779
 10/05  20:00:00,546.39555963,74.0992049225,171.251249488,0.0,220.879908,53.238744,47.278145425,33.7798011327,4.83426,8.66408429232
 10/05  21:00:00,118.262476749,0.0,0.0,0.0,43.513341876,52.539744,13.4989451031,0.0,4.83426,8.66468510313
 10/05  22:00:00,117.966630188,0.0,0.0,0.0,43.513341876,52.539744,13.4701594946,0.0,4.83426,8.63589949463
 10/05  23:00:00,118.866838191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  24:00:00,117.934845866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,117.913137571,0.0,0.0,0.0,43.513341876,52.539744,13.4500686672,0.0,4.83426,8.61580866722
 10/06  02:00:00,117.906244362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,117.899755001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  04:00:00,120.05767365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.672385234,0.0,0.0,0.0,43.513341876,52.539744,13.4499399441,0.0,4.83426,8.6156799441
 10/06  06:00:00,193.617701174,74.0183444828,0.00386453173022,0.0,43.513341876,53.238744,578.843391829,573.989131829,4.83426,0.02
 10/06  07:00:00,361.626610162,74.0183444828,0.0,0.0,220.879908,53.238744,507.053628945,484.736232393,4.83426,17.4831365523
 10/06  08:00:00,478.397554936,74.2817208623,31.6337444494,0.0,220.879908,145.652643033,303.495370691,240.867634349,36.25695,26.370786342
 10/06  09:00:00,580.888914806,75.070489763,130.387155974,0.0,220.879908,145.652643033,160.588190799,88.8619287795,36.25695,35.4693120194
 10/06  10:00:00,777.62783525,76.6942527081,318.319808334,0.0,220.879908,151.653867033,81.5819622055,1.81182826976,48.3426,31.4275339357
 10/06  11:00:00,949.75489161,79.5798517248,486.143397896,0.0,220.879908,151.653867033,88.0355466703,0.0,48.3426,39.6929466703
 10/06  12:00:00,1019.24690732,82.7285547587,552.888578725,0.0,220.879908,151.653867033,84.0353499786,0.0,48.3426,35.6927499786
 10/06  13:00:00,1017.00723457,85.692014396,553.633557018,0.0,220.879908,145.652643033,68.8636945581,0.0121720483826,24.1713,44.6802225097
 10/06  14:00:00,1030.67758642,87.7857891847,565.157357176,0.0,220.879908,145.652643033,59.6462296839,0.0,24.1713,35.4749296839
 10/06  15:00:00,1049.07323537,90.4952589413,588.101091774,0.0,220.879908,137.835547516,40.359871342,0.0,4.83426,35.525611342
 10/06  16:00:00,1072.55196982,86.0687361057,621.342584581,0.0,220.879908,133.019064,31.3150988552,0.0126261356533,4.83426,26.4682127196
 10/06  17:00:00,974.966736315,80.4620188875,609.63017081,0.0,220.879908,53.238744,31.3031324461,0.0,4.83426,26.4688724461
 10/06  18:00:00,941.416834247,78.3186730625,578.704242166,0.0,220.879908,53.238744,40.2550306044,0.022923068435,4.83426,35.397847536
 10/06  19:00:00,856.858175206,76.4771847827,478.449218321,0.0,220.879908,53.238744,13.5070051001,0.0,4.83426,8.67274510013
 10/06  20:00:00,695.986058415,75.5526052592,319.187776436,0.0,220.879908,53.238744,18.0440901561,4.54485703997,4.83426,8.66497311616
 10/06  21:00:00,117.937093203,0.0,0.0,0.0,43.513341876,52.539744,13.4988853948,0.0,4.83426,8.66462539481
 10/06  22:00:00,117.975776774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,118.906132508,0.0,0.0,0.0,43.513341876,52.539744,13.4615087995,0.0,4.83426,8.62724879949
 10/06  24:00:00,118.006060278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,117.97788674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,117.939100368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,117.918930488,0.0,0.0,0.0,43.513341876,52.539744,13.4442080629,0.0,4.83426,8.60994806295
 10/07  04:00:00,118.35896372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.324073611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.345539532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,109.258047625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.351164492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,100.489750585,0.0,0.0,0.0,43.513341876,52.539744,13.4499274452,0.0,4.83426,8.61566744522
 10/07  10:00:00,100.577486578,0.0,0.0,0.0,43.513341876,52.539744,13.5318556322,0.0,4.83426,8.69759563224
 10/07  11:00:00,101.435265398,0.0,0.0,0.0,43.513341876,52.539744,13.478270921,0.0,4.83426,8.64401092099
 10/07  12:00:00,330.077937455,3.34156667792,223.133793902,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  13:00:00,461.588432621,4.64852243033,352.152250277,0.0,43.513341876,52.539744,13.4729220316,0.0,4.83426,8.63866203162
 10/07  14:00:00,471.637551421,4.61213346914,362.262907677,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  15:00:00,522.53726624,8.59129515447,408.720819886,0.0,43.513341876,52.539744,13.472956714,0.0,4.83426,8.63869671405
 10/07  16:00:00,495.521240269,6.52521650804,384.240258579,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,490.861994013,4.85967616522,381.206980188,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,388.766170024,3.83124378193,281.139889977,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,287.284497332,2.39800251833,164.024233139,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,148.316735657,0.469742775111,28.768184384,0.0,43.513341876,52.539744,13.4442832215,0.0,4.83426,8.61002322152
 10/07  21:00:00,118.429094263,0.0,0.0,0.0,43.513341876,52.539744,22.3633546267,0.0,4.83426,17.5290946267
 10/07  22:00:00,118.037681603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.885110002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,118.030468611,0.0,0.0,0.0,43.513341876,52.539744,13.4442845107,0.0,4.83426,8.61002451072
 10/08  01:00:00,118.009732522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,117.975542119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  03:00:00,117.958890101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,118.444096148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,118.404336214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,118.405844259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,109.305590069,0.0,0.0,0.0,43.513341876,52.539744,13.4443055123,0.0,4.83426,8.61004551231
 10/08  08:00:00,100.42772999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  09:00:00,100.550303185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.630636585,0.0,0.0,0.0,43.513341876,52.539744,13.5312751433,0.0,4.83426,8.69701514332
 10/08  11:00:00,440.448829123,4.25749027516,330.734582755,0.0,43.513341876,52.539744,13.4789544256,0.0,4.83426,8.64469442563
 10/08  12:00:00,484.677434136,5.13722610761,374.361433101,0.0,43.513341876,52.539744,13.4784545418,0.0,4.83426,8.6441945418
 10/08  13:00:00,446.434409472,7.17507581308,334.510352446,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  14:00:00,490.589265451,7.44531975094,377.853637898,0.0,43.513341876,52.539744,13.4730858234,0.0,4.83426,8.63882582336
 10/08  15:00:00,460.506097946,8.38872491967,347.31172279,0.0,43.513341876,52.539744,10.349158131,0.0,4.83426,5.51489813102
 10/08  16:00:00,493.057587756,5.33999788855,382.58788945,0.0,43.513341876,52.539744,7.965942952,0.0,4.83426,3.131682952
 10/08  17:00:00,441.455631957,4.65316901701,332.289051392,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,461.418313844,4.8984853426,348.761570081,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,327.980467012,2.90480974861,203.719050579,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,199.657825781,1.15787757532,78.7551244398,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,118.462496235,0.0,0.0,0.0,43.513341876,52.539744,31.1220320131,0.0,4.83426,26.2877720131
 10/08  22:00:00,118.046479031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,118.881487943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,118.027056308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,118.023508517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,118.020024956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,118.016661429,0.0,0.0,0.0,43.513341876,52.539744,13.4443816657,0.0,4.83426,8.61012166574
 10/09  04:00:00,118.497659385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,118.463414272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,118.477605237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,109.369757871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.450508442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  09:00:00,100.541268995,0.0,0.0,0.0,43.513341876,52.539744,13.4500970948,0.0,4.83426,8.61583709481
 10/09  10:00:00,100.547571183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,365.236850143,3.0879163469,257.449269767,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,481.888990425,4.79856036075,371.886559443,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,438.646082813,4.418111313,329.555629771,0.0,43.513341876,52.539744,13.4502482202,0.0,4.83426,8.61598822023
 10/09  14:00:00,534.783257756,5.61187899149,423.510395418,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,449.944005238,4.50567080701,340.817296908,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,542.683614852,5.57599193251,431.676539225,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,438.272182909,4.31549548778,329.658297223,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,426.908195467,4.32752058027,315.404011203,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,271.327497017,2.09397023955,148.567815178,0.0,43.513341876,52.539744,13.4443939835,0.0,4.83426,8.61013398349
 10/09  20:00:00,149.141139922,0.457938403052,29.5725978078,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,165.765254067,0.704614162667,46.054240817,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,118.009536761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,118.850065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.972203221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,117.939907433,0.0,0.0,0.0,43.513341876,52.539744,13.4501546761,0.0,4.83426,8.61589467606
 10/10  02:00:00,117.915343356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.896075341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  04:00:00,120.089623489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,119.762999745,0.0,0.0,0.0,43.513341876,52.539744,13.4501082005,0.0,4.83426,8.61584820045
 10/10  06:00:00,278.784601276,74.0446518329,82.3498099943,0.0,43.513341876,53.238744,359.12260866,354.26834866,4.83426,0.02
 10/10  07:00:00,404.401627894,74.0183444828,39.8293976279,0.0,220.879908,53.238744,312.630609252,290.307882479,4.83426,17.4884667734
 10/10  08:00:00,602.398649738,75.4323859667,151.60370883,0.0,220.879908,145.652643033,175.278471567,112.640450414,36.25695,26.381071153
 10/10  09:00:00,835.014320716,77.408520219,380.785586454,0.0,220.879908,145.652643033,108.200056349,36.4601528095,36.25695,35.4829535391
 10/10  10:00:00,982.946081523,80.5934322208,518.868845569,0.0,220.879908,151.653867033,85.4309392389,1.56987449987,48.3426,35.5184647391
 10/10  11:00:00,990.788009317,84.1355724374,521.322140063,0.0,220.879908,151.653867033,83.9899044376,0.0114228217452,48.3426,35.6358816159
 10/10  12:00:00,1001.06469898,87.3573720712,528.791084303,0.0,220.879908,151.653867033,92.9795034898,0.0,48.3426,44.6369034898
 10/10  13:00:00,995.363035809,89.5987546174,526.60972563,0.0,220.879908,145.652643033,59.9506326076,0.0121863263832,24.1713,35.7671462813
 10/10  14:00:00,996.924912698,91.5216547679,526.255832975,0.0,220.879908,145.652643033,59.6648596372,0.0,24.1713,35.4935596372
 10/10  15:00:00,1017.73398739,94.407837604,551.938357473,0.0,220.879908,137.835547516,40.3771901006,0.0,4.83426,35.5429301006
 10/10  16:00:00,1047.88897369,90.1794714892,591.871399313,0.0,220.879908,133.019064,40.1484107999,0.0126048339418,4.83426,35.3015459659
 10/10  17:00:00,939.188688032,84.0261199051,570.102688407,0.0,220.879908,53.238744,31.3165736467,0.0,4.83426,26.4823136467
 10/10  18:00:00,924.31024444,80.2635021496,556.549068819,0.0,220.879908,53.238744,40.2429109107,0.0,4.83426,35.4086509107
 10/10  19:00:00,877.779688902,77.7178492882,498.110842196,0.0,220.879908,53.238744,13.5090941143,0.0,4.83426,8.67483411432
 10/10  20:00:00,736.203657341,76.4259569418,358.340960166,0.0,220.879908,53.238744,24.1932539924,10.6933111528,4.83426,8.66568283952
 10/10  21:00:00,117.980463766,0.0,0.0,0.0,43.513341876,52.539744,13.499532294,0.0,4.83426,8.66527229399
 10/10  22:00:00,118.025149099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,118.930262305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  24:00:00,118.03876363,0.0,0.0,0.0,43.513341876,52.539744,13.4501618527,0.0,4.83426,8.61590185266
 10/11  01:00:00,118.030711702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,118.043085259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  03:00:00,118.051289819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.530801738,0.0,0.0,0.0,43.513341876,52.539744,13.4501456878,0.0,4.83426,8.6158856878
 10/11  05:00:00,118.495158286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,477.006078263,74.0753973832,279.106763078,0.0,43.513341876,53.238744,136.711403968,131.857143968,4.83426,0.02
 10/11  07:00:00,636.124129763,74.0183444828,269.779700977,0.0,220.879908,53.238744,128.222978678,105.897987163,4.83426,17.4907315151
 10/11  08:00:00,846.628732405,76.3647469833,393.574314255,0.0,220.879908,145.652643033,66.7170177899,4.07825542185,36.25695,26.381812368
 10/11  09:00:00,976.847508354,78.5781786752,520.764464141,0.0,220.879908,145.652643033,71.7457887369,0.0,36.25695,35.4888387369
 10/11  10:00:00,985.310922561,81.8134591971,519.819010618,0.0,220.879908,151.653867033,83.8694788227,0.0,48.3426,35.5268788227
 10/11  11:00:00,979.151742304,85.0859493356,509.172448417,0.0,220.879908,151.653867033,83.9747860563,0.0,48.3426,35.6321860563
 10/11  12:00:00,974.465290584,87.2975708636,504.157401793,0.0,220.879908,151.653867033,97.0641809607,4.07418855516,48.3426,44.6473924055
 10/11  13:00:00,836.681770323,88.1731202902,372.75193826,0.0,220.879908,145.652643033,114.786195673,45.9017068979,24.1713,44.7131887753
 10/11  14:00:00,875.177264497,89.8009341354,409.434750895,0.0,220.879908,145.652643033,70.0803139456,10.4081690157,24.1713,35.5008449299
 10/11  15:00:00,987.635876685,90.0976738985,529.027745183,0.0,220.879908,137.835547516,40.3855164918,0.0,4.83426,35.5512564918
 10/11  16:00:00,952.703307313,85.0513509575,504.449200079,0.0,220.879908,133.019064,31.3297868086,0.010182272766,4.83426,26.4853445358
 10/11  17:00:00,761.460720276,80.0076104356,398.373432137,0.0,220.879908,53.238744,31.3182259951,0.0,4.83426,26.4839659951
 10/11  18:00:00,603.502801696,77.8042309506,239.852035456,0.0,220.879908,53.238744,49.3239917235,9.07410094044,4.83426,35.415630783
 10/11  19:00:00,452.768824432,76.0249005333,76.8203167656,0.0,220.879908,53.238744,80.6782992548,67.1691894772,4.83426,8.67484977759
 10/11  20:00:00,371.982596548,75.1682694589,0.0,0.0,220.879908,53.238744,123.384640702,109.884223571,4.83426,8.66615713139
 10/11  21:00:00,118.083845834,0.0,0.0,0.0,43.513341876,52.539744,13.5000328982,0.0,4.83426,8.66577289818
 10/11  22:00:00,117.818888902,0.0,0.0,0.0,43.513341876,52.539744,13.4697429292,0.0,4.83426,8.6354829292
 10/11  23:00:00,118.768655616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  24:00:00,117.857666324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,117.859575577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,117.840110985,0.0,0.0,0.0,43.513341876,52.539744,13.4501965896,0.0,4.83426,8.61593658963
 10/12  03:00:00,117.8240201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.207458137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.144659121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,193.196900718,74.0183444828,0.00369233772185,0.0,43.513341876,53.238744,1007.11910994,993.668777663,4.83426,8.6160722749
 10/12  07:00:00,361.802963206,74.0183444828,0.0,0.0,220.879908,53.238744,823.992701049,801.666574462,4.83426,17.4918665863
 10/12  08:00:00,445.689008156,74.5325271023,0.00468204735815,0.0,220.879908,145.652643033,536.840522855,474.201050771,36.25695,26.3825220831
 10/12  09:00:00,465.74338377,75.742197648,16.815228279,0.0,220.879908,145.652643033,313.965491288,242.218707392,36.25695,35.4898338965
 10/12  10:00:00,567.93351557,78.194797009,107.710349732,0.0,220.879908,151.653867033,159.372625089,75.5036967633,48.3426,35.5263283261
 10/12  11:00:00,756.134918433,81.580673135,290.015181352,0.0,220.879908,151.653867033,84.7557181203,0.773146455313,48.3426,35.639971665
 10/12  12:00:00,837.762249119,84.7689675809,371.208028859,0.0,220.879908,151.653867033,92.9932357962,0.0,48.3426,44.6506357962
 10/12  13:00:00,967.757161228,87.2968616134,505.342301335,0.0,220.879908,145.652643033,59.9585876267,0.0078118190547,24.1713,35.7794758076
 10/12  14:00:00,1011.01588755,89.274572091,546.482481526,0.0,220.879908,145.652643033,59.6759555195,0.0,24.1713,35.5046555195
 10/12  15:00:00,1013.30512498,91.5341709833,554.239975888,0.0,220.879908,137.835547516,44.3088999963,0.00554907255982,4.83426,39.4690909238
 10/12  16:00:00,1032.41816621,86.5143025216,583.537018369,0.0,220.879908,133.019064,36.266336983,0.0122059840246,4.83426,31.419870999
 10/12  17:00:00,800.546177128,79.4950457299,438.826501803,0.0,220.879908,53.238744,31.3220711879,0.0,4.83426,26.4878111879
 10/12  18:00:00,630.303630614,77.0390098448,267.986479303,0.0,220.879908,53.238744,42.440229576,2.1880847337,4.83426,35.4178848423
 10/12  19:00:00,507.962779984,75.8096931937,131.813678264,0.0,220.879908,53.238744,49.1483558112,35.6397410573,4.83426,8.67435475394
 10/12  20:00:00,430.373338726,75.077080092,54.8616728057,0.0,220.879908,53.238744,97.7344730085,84.2347443077,4.83426,8.66546870081
 10/12  21:00:00,118.078522898,0.0,0.0,0.0,43.513341876,52.539744,13.5004415353,0.0,4.83426,8.66618153526
 10/12  22:00:00,117.810711403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,118.770158126,0.0,0.0,0.0,43.513341876,52.539744,13.4617865252,0.0,4.83426,8.62752652522
 10/12  24:00:00,117.860982415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.871726524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,117.851718474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  03:00:00,117.880213139,0.0,0.0,0.0,43.513341876,52.539744,13.450221013,0.0,4.83426,8.61596101295
 10/13  04:00:00,120.107852192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.728982378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  06:00:00,193.581034976,74.0183444828,0.00353348774355,0.0,43.513341876,53.238744,442.867982206,438.013722206,4.83426,0.02
 10/13  07:00:00,361.591238934,74.0183444828,0.0,0.0,220.879908,53.238744,391.889746856,360.823811976,4.83426,26.2316748804
 10/13  08:00:00,472.549500394,74.597497892,24.1155650629,0.0,220.879908,145.652643033,242.465519214,188.612394589,36.25695,17.5961746246
 10/13  09:00:00,557.321121675,75.2611304333,107.228463741,0.0,220.879908,145.652643033,123.062249869,51.3091018303,36.25695,35.4961980384
 10/13  10:00:00,867.397690181,76.6077396093,407.750788228,0.0,220.879908,151.653867033,83.8815658821,0.0,48.3426,35.5389658821
 10/13  11:00:00,1036.1309708,79.4186684992,570.951053616,0.0,220.879908,151.653867033,92.8934941674,0.0,48.3426,44.5508941674
 10/13  12:00:00,1021.49111495,79.7712368565,556.477259603,0.0,220.879908,151.653867033,84.0725032547,0.0,48.3426,35.7299032547
 10/13  13:00:00,979.383920519,79.4548964452,521.145262232,0.0,220.879908,145.652643033,68.9135639069,0.0145546342479,24.1713,44.7277092726
 10/13  14:00:00,976.081175948,80.4894613234,516.983163021,0.0,220.879908,145.652643033,59.6746854849,0.0,24.1713,35.5033854849
 10/13  15:00:00,980.933881434,83.6441538877,526.220866094,0.0,220.879908,137.835547516,40.3957386939,0.00552929369409,4.83426,35.5559494002
 10/13  16:00:00,1030.1513456,79.8170721327,584.384766395,0.0,220.879908,133.019064,40.1556983171,0.0103098447016,4.83426,35.3111284724
 10/13  17:00:00,922.732107691,76.4970278313,560.301274415,0.0,220.879908,53.238744,31.3253072651,0.0,4.83426,26.4910472651
 10/13  18:00:00,783.957443217,75.2742673353,421.575290788,0.0,220.879908,53.238744,42.4575242965,2.1998865748,4.83426,35.4233777217
 10/13  19:00:00,472.26908089,74.5363333317,98.3183947124,0.0,220.879908,53.238744,74.2976925751,60.7878551376,4.83426,8.67557743753
 10/13  20:00:00,370.619455797,74.2008180121,0.0,0.0,220.879908,53.238744,163.919219346,150.419098408,4.83426,8.66586093805
 10/13  21:00:00,117.757595507,0.0,0.0,0.0,43.513341876,52.539744,13.500865211,0.0,4.83426,8.66660521101
 10/13  22:00:00,117.835457284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  23:00:00,118.761260683,0.0,0.0,0.0,43.513341876,52.539744,13.4619349134,0.0,4.83426,8.62767491344
 10/13  24:00:00,117.839566536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,117.824388679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  02:00:00,117.803138943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.786197985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.207679488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  05:00:00,118.160471288,0.0,0.0,0.0,43.513341876,52.539744,13.4441520846,0.0,4.83426,8.60989208464
 10/14  06:00:00,118.173573342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,109.08354487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  08:00:00,100.152174149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.250262574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.341963356,0.0,0.0,0.0,43.513341876,52.539744,22.2143236695,0.0,4.83426,17.3800636695
 10/14  11:00:00,101.263007135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  12:00:00,100.440106802,0.0,0.0,0.0,43.513341876,52.539744,13.4799018368,0.0,4.83426,8.64564183681
 10/14  13:00:00,154.24432746,1.30961439754,50.8973775087,0.0,43.513341876,52.539744,13.4737955091,0.0,4.83426,8.63953550905
 10/14  14:00:00,240.329415147,2.37756788894,134.739515236,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  15:00:00,321.426847622,3.46532899976,213.618873448,0.0,43.513341876,52.539744,13.4739544021,0.0,4.83426,8.63969440205
 10/14  16:00:00,235.67978994,1.99937476175,130.964856077,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,287.576766474,2.84148767224,181.020964093,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,147.406003248,0.710371918061,42.5930262099,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.589398802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,118.43330367,0.0,0.0,0.0,43.513341876,52.539744,13.4445109475,0.0,4.83426,8.61025094745
 10/14  21:00:00,118.202689568,0.0,0.0,0.0,43.513341876,52.539744,22.3726299077,0.0,4.83426,17.5383699077
 10/14  22:00:00,117.851013807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  23:00:00,118.712659773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.847515157,0.0,0.0,0.0,43.513341876,52.539744,13.4445082817,0.0,4.83426,8.61024828175
 10/15  01:00:00,117.838858977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.789383718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.764763292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.175912141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  05:00:00,118.13434817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,118.146301203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,112.034920386,0.0,0.0,0.0,43.513341876,52.539744,13.4444870918,0.0,4.83426,8.61022709182
 10/15  08:00:00,100.147522212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.306718382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  10:00:00,100.398737616,0.0,0.0,0.0,43.513341876,52.539744,22.2139084429,0.0,4.83426,17.3796484429
 10/15  11:00:00,101.277519132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  12:00:00,100.469599562,0.0,0.0,0.0,43.513341876,52.539744,13.4794000996,0.0,4.83426,8.6451400996
 10/15  13:00:00,163.391994054,1.42283400468,60.5162272944,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  14:00:00,266.554174874,2.75569783987,161.389261434,0.0,43.513341876,52.539744,13.4741238958,0.0,4.83426,8.63986389578
 10/15  15:00:00,288.500424672,2.96873843299,182.686988008,0.0,43.513341876,52.539744,13.4740972661,0.0,4.83426,8.63983726607
 10/15  16:00:00,213.25366569,1.85201943055,109.858893779,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,100.371024019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,106.289149841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,118.660438633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.58928769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,118.328655513,0.0,0.0,0.0,43.513341876,52.539744,31.1326990453,0.0,4.83426,26.2984390453
 10/15  22:00:00,117.927227533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.754220781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.877837511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  01:00:00,117.823799684,0.0,0.0,0.0,43.513341876,52.539744,13.4504030167,0.0,4.83426,8.61614301669
 10/16  02:00:00,117.800216742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.777075755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.169065659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  05:00:00,118.11536463,0.0,0.0,0.0,43.513341876,52.539744,13.4504869551,0.0,4.83426,8.61622695511
 10/16  06:00:00,193.081382893,74.0183444828,0.0023002487243,0.0,43.513341876,53.238744,888.852396588,883.998136588,4.83426,0.02
 10/16  07:00:00,364.75005275,74.0183444828,0.0,0.0,220.879908,53.238744,817.518178238,795.186982059,4.83426,17.4969361797
 10/16  08:00:00,445.321891209,74.1645875471,0.00254982699388,0.0,220.879908,145.652643033,628.535261141,565.886703922,36.25695,26.3916072183
 10/16  09:00:00,514.552514885,74.4349965519,67.8311323692,0.0,220.879908,145.652643033,347.442221196,275.679497269,36.25695,35.5057739276
 10/16  10:00:00,590.638691661,74.9332479271,134.632195973,0.0,220.879908,151.653867033,138.253431289,54.363651889,48.3426,35.5471793999
 10/16  11:00:00,652.340928887,75.3383092767,194.684834813,0.0,220.879908,151.653867033,84.0148874379,0.00981561207483,48.3426,35.6624718258
 10/16  12:00:00,706.598552297,75.8119089408,249.354658147,0.0,220.879908,151.653867033,93.025326707,0.0,48.3426,44.682726707
 10/16  13:00:00,804.474031535,76.4324103438,351.965939502,0.0,220.879908,145.652643033,68.9251447281,0.00762813288531,24.1713,44.7462165952
 10/16  14:00:00,880.837188539,76.871038203,427.276620747,0.0,220.879908,145.652643033,59.69148902,0.0,24.1713,35.52018902
 10/16  15:00:00,936.217801484,77.2882781148,489.79849405,0.0,220.879908,137.835547516,40.4163132222,0.00518092456938,4.83426,35.5768722976
 10/16  16:00:00,793.902261038,74.8875114262,355.826881072,0.0,220.879908,133.019064,40.228927022,0.0662826502812,4.83426,35.3283843717
 10/16  17:00:00,517.817545877,74.0664731317,161.607018677,0.0,220.879908,53.238744,46.5535679591,15.2182361994,4.83426,26.5010717598
 10/16  18:00:00,437.912439722,74.0334486808,76.0682933231,0.0,220.879908,53.238744,106.161326257,65.8927581114,4.83426,35.4343081456
 10/16  19:00:00,388.244861385,74.0188191884,15.7868018588,0.0,220.879908,53.238744,116.892684207,103.382952159,4.83426,8.67547204825
 10/16  20:00:00,370.808129287,74.0183444828,0.0,0.0,220.879908,53.238744,267.375950239,253.875276544,4.83426,8.66641369458
 10/16  21:00:00,117.954125627,0.0,0.0,0.0,43.513341876,52.539744,13.5014943631,0.0,4.83426,8.66723436311
 10/16  22:00:00,117.715930997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  23:00:00,118.68813777,0.0,0.0,0.0,43.513341876,52.539744,13.4622151985,0.0,4.83426,8.62795519854
 10/16  24:00:00,117.727120116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.727668355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  02:00:00,117.707519855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.690907467,0.0,0.0,0.0,43.513341876,52.539744,13.4504649964,0.0,4.83426,8.61620499636
 10/17  04:00:00,119.791493979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,119.449823765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  06:00:00,194.940522464,74.0183444828,0.00259497364769,0.0,43.513341876,53.238744,1380.0520831,1375.1978231,4.83426,0.02
 10/17  07:00:00,366.149949973,74.0183444828,0.0,0.0,220.879908,53.238744,1187.86182942,1157.58686197,4.83426,25.4407074552
 10/17  08:00:00,446.029281719,74.0183444828,0.00206016015358,0.0,220.879908,145.652643033,925.662349484,870.996392723,36.25695,18.4090067607
 10/17  09:00:00,445.464034592,74.0208875737,0.00275596610725,0.0,220.879908,145.652643033,756.88859367,685.117639424,36.25695,35.5140042462
 10/17  10:00:00,451.391335028,74.17870965,0.00216158419204,0.0,220.879908,151.653867033,602.714772522,517.367463339,48.3426,37.0047091822
 10/17  11:00:00,455.436816663,74.3087596397,2.71244279376,0.0,220.879908,151.653867033,362.934264085,271.470015383,48.3426,43.1216487018
 10/17  12:00:00,485.263219618,74.510606839,31.2796287173,0.0,220.879908,151.653867033,231.436541929,138.411242211,48.3426,44.682699718
 10/17  13:00:00,514.846920668,74.7716947706,66.3133623614,0.0,220.879908,145.652643033,170.119470383,101.195787694,24.1713,44.7523826892
 10/17  14:00:00,585.405199349,75.3333723984,134.417262241,0.0,220.879908,145.652643033,107.47025181,47.7781731057,24.1713,35.5207787044
 10/17  15:00:00,632.29296228,76.9884388156,186.120842938,0.0,220.879908,137.835547516,47.9416339601,7.52978130934,4.83426,35.5775926508
 10/17  16:00:00,613.209933439,75.0832262389,173.942424706,0.0,220.879908,133.019064,39.4870537034,8.15120463228,4.83426,26.5015890712
 10/17  17:00:00,475.69481338,74.2082959507,117.571805637,0.0,220.879908,53.238744,62.2434283608,30.9051565195,4.83426,26.5040118413
 10/17  18:00:00,443.041153632,74.0623310852,79.7869380547,0.0,220.879908,53.238744,97.6633283463,57.3870799141,4.83426,35.4419884322
 10/17  19:00:00,403.650016613,74.0214663603,30.478307286,0.0,220.879908,53.238744,109.927070936,96.4167016594,4.83426,8.67610927631
 10/17  20:00:00,370.369762689,74.0183444828,0.0,0.0,220.879908,53.238744,190.862907516,177.361140927,4.83426,8.66750658934
 10/17  21:00:00,117.701074218,0.0,0.0,0.0,43.513341876,52.539744,13.5015129743,0.0,4.83426,8.66725297427
 10/17  22:00:00,117.76257127,0.0,0.0,0.0,43.513341876,52.539744,13.4712015332,0.0,4.83426,8.6369415332
 10/17  23:00:00,118.747752838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,117.838509771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  01:00:00,117.84016295,0.0,0.0,0.0,43.513341876,52.539744,13.4505795301,0.0,4.83426,8.61631953014
 10/18  02:00:00,117.834605795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.829361564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.261870418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,118.228945085,0.0,0.0,0.0,43.513341876,52.539744,13.450706133,0.0,4.83426,8.61644613302
 10/18  06:00:00,192.929577039,74.0183444828,0.00222394238307,0.0,43.513341876,53.238744,627.1382427,622.2839827,4.83426,0.02
 10/18  07:00:00,364.62694374,74.0183444828,0.0,0.0,220.879908,53.238744,639.437012727,617.10230539,4.83426,17.5004473366
 10/18  08:00:00,445.131417778,74.0448018653,0.00340993000773,0.0,220.879908,145.652643033,456.881712182,394.225609862,36.25695,26.3991523198
 10/18  09:00:00,466.784541704,74.4836409619,18.7404762704,0.0,220.879908,145.652643033,275.766216506,203.991003713,36.25695,35.5182627932
 10/18  10:00:00,550.405469416,75.8600348798,93.3013681806,0.0,220.879908,151.653867033,155.161053264,71.2579093428,48.3426,35.5605439217
 10/18  11:00:00,673.979707062,78.1895535607,213.11495235,0.0,220.879908,151.653867033,94.7948676914,1.86597748395,48.3426,44.5862902075
 10/18  12:00:00,837.636927551,81.0440894157,374.497398643,0.0,220.879908,151.653867033,84.1018996884,0.0,48.3426,35.7592996884
 10/18  13:00:00,1009.80028228,84.1536434035,549.321005828,0.0,220.879908,145.652643033,68.9485829806,0.0158308012516,24.1713,44.7614521794
 10/18  14:00:00,1054.08493156,86.4331710542,590.799227233,0.0,220.879908,145.652643033,59.6984235738,0.0,24.1713,35.5271235738
 10/18  15:00:00,1074.91107233,88.9047332727,616.516948141,0.0,220.879908,137.835547516,40.4155580641,0.0,4.83426,35.5812980641
 10/18  16:00:00,1104.98783131,85.3071668536,655.008893131,0.0,220.879908,133.019064,40.1822229898,0.0122948880986,4.83426,35.3356681017
 10/18  17:00:00,990.479160654,79.7137472025,626.118510038,0.0,220.879908,53.238744,31.3378719787,0.0,4.83426,26.5036119787
 10/18  18:00:00,863.772141766,77.2879581573,496.761363615,0.0,220.879908,53.238744,40.2851851305,0.0,4.83426,35.4509251305
 10/18  19:00:00,623.203713273,75.7721315088,246.246020176,0.0,220.879908,53.238744,15.4164145354,1.90513534018,4.83426,8.67701919521
 10/18  20:00:00,526.203773687,75.055097338,150.401321829,0.0,220.879908,53.238744,36.6444214458,23.142612436,4.83426,8.66754900988
 10/18  21:00:00,118.294482244,0.0,0.0,0.0,43.513341876,52.539744,13.5015785436,0.0,4.83426,8.66731854363
 10/18  22:00:00,117.961662238,0.0,0.0,0.0,43.513341876,52.539744,13.4713092021,0.0,4.83426,8.63704920212
 10/18  23:00:00,118.887427109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,117.991160465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  01:00:00,117.930787446,0.0,0.0,0.0,43.513341876,52.539744,13.4505119661,0.0,4.83426,8.6162519661
 10/19  02:00:00,117.88494375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,117.877789108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.285669638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  05:00:00,118.222241673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,192.940808842,74.0183444828,0.00398690370618,0.0,43.513341876,53.238744,656.998588807,643.549588701,4.83426,8.61474010551
 10/19  07:00:00,364.640080014,74.0183444828,0.0,0.0,220.879908,53.238744,613.548156632,591.211899848,4.83426,17.5019967842
 10/19  08:00:00,445.599644155,74.4749894963,0.0054730279349,0.0,220.879908,145.652643033,395.646256823,332.984804951,36.25695,26.4045018723
 10/19  09:00:00,566.015427657,75.8248536932,115.370634127,0.0,220.879908,145.652643033,155.728345201,83.9489592868,36.25695,35.5224359144
 10/19  10:00:00,872.051844819,78.8772985859,410.404372468,0.0,220.879908,151.653867033,83.9078525687,0.0,48.3426,35.5652525687
 10/19  11:00:00,1066.06469704,82.9928261939,598.363457184,0.0,220.879908,151.653867033,92.9290317667,0.0,48.3426,44.5864317667
 10/19  12:00:00,1115.36736043,86.9969465783,643.650774974,0.0,220.879908,151.653867033,84.1073287252,0.0,48.3426,35.7647287252
 10/19  13:00:00,1132.21322526,90.1608655853,662.745858212,0.0,220.879908,145.652643033,68.9479476858,0.0112171089113,24.1713,44.7654305769
 10/19  14:00:00,1150.65991656,93.0454095764,678.191931298,0.0,220.879908,145.652643033,59.701517901,0.0,24.1713,35.530217901
 10/19  15:00:00,1148.34218804,96.5888222966,679.855670907,0.0,220.879908,137.835547516,40.4205166323,0.0,4.83426,35.5862566323
 10/19  16:00:00,1145.49196047,91.8690784878,687.09447298,0.0,220.879908,133.019064,40.1860890206,0.0130496063924,4.83426,35.3387794142
 10/19  17:00:00,1039.63981668,85.7701197455,667.741248561,0.0,220.879908,53.238744,31.340642042,0.0,4.83426,26.506382042
