Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/19  18:00:00,1009.3225795,81.2461389838,636.930813905,0.0,220.879908,53.238744,40.2838524779,0.0,4.83426,35.4495924779
 10/19  19:00:00,929.960688036,78.2143659742,549.296412134,0.0,220.879908,53.238744,13.5273539806,0.0157916046857,4.83426,8.67730237589
 10/19  20:00:00,760.895578025,76.7424312241,382.260851511,0.0,220.879908,53.238744,13.502087662,0.0,4.83426,8.66782766198
 10/19  21:00:00,118.389000409,0.0,0.0,0.0,43.513341876,52.539744,13.5018810442,0.0,4.83426,8.66762104425
 10/19  22:00:00,118.09804103,0.0,0.0,0.0,43.513341876,52.539744,13.4715258665,0.0,4.83426,8.63726586653
 10/19  23:00:00,119.010170678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  24:00:00,118.150786503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,118.15206066,0.0,0.0,0.0,43.513341876,52.539744,13.450676547,0.0,4.83426,8.61641654702
 10/20  02:00:00,118.132846364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,118.108728725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  04:00:00,120.437830759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.974626257,0.0,0.0,0.0,43.513341876,52.539744,13.4505638952,0.0,4.83426,8.6163038952
 10/20  06:00:00,302.986910886,74.0501603575,106.388768651,0.0,43.513341876,53.238744,246.039335508,241.185075508,4.83426,0.02
 10/20  07:00:00,430.231673824,74.0183444828,62.6342434834,0.0,220.879908,53.238744,238.877983524,216.543437626,4.83426,17.5002858983
 10/20  08:00:00,545.012970679,75.8537486252,94.5684047355,0.0,220.879908,145.652643033,123.319321059,60.6567425212,36.25695,26.4056285381
 10/20  09:00:00,670.006007666,77.0414712303,217.706927189,0.0,220.879908,145.652643033,72.5718208178,0.787178576953,36.25695,35.5276922408
 10/20  10:00:00,920.802704147,78.126734453,460.025663306,0.0,220.879908,151.653867033,83.9141110374,0.0,48.3426,35.5715110374
 10/20  11:00:00,1086.15226795,79.3429624328,622.393983932,0.0,220.879908,151.653867033,92.9347911249,0.0,48.3426,44.5921911249
 10/20  12:00:00,1121.65042306,81.5544958801,655.64458163,0.0,220.879908,151.653867033,84.112866908,0.0,48.3426,35.770266908
 10/20  13:00:00,1144.41154767,84.9372058533,680.211267692,0.0,220.879908,145.652643033,68.9551114092,0.0106911117479,24.1713,44.7731202974
 10/20  14:00:00,1176.49626879,86.5477995867,710.255475524,0.0,220.879908,145.652643033,59.7092575581,0.0,24.1713,35.5379575581
 10/20  15:00:00,1192.17149815,88.0347815167,732.055832122,0.0,220.879908,137.835547516,49.3186521161,0.0,4.83426,44.4843921161
 10/20  16:00:00,1211.15342001,82.4546271938,761.838936981,0.0,220.879908,133.019064,31.3609363507,0.0124429283584,4.83426,26.5142334223
 10/20  17:00:00,1095.83242739,79.1999431582,730.078739658,0.0,220.879908,53.238744,31.3427668737,0.0,4.83426,26.5085068737
 10/20  18:00:00,1072.78035734,77.890334985,703.099895274,0.0,220.879908,53.238744,40.2889507647,0.0,4.83426,35.4546907647
 10/20  19:00:00,1038.62795551,76.9475962632,658.538484251,0.0,220.879908,53.238744,13.5111565138,0.0,4.83426,8.67689651377
 10/20  20:00:00,1002.5956177,76.2843681019,623.544368986,0.0,220.879908,53.238744,13.5025328274,0.0,4.83426,8.66827282737
 10/20  21:00:00,118.134194599,0.0,0.0,0.0,43.513341876,52.539744,13.5024001796,0.0,4.83426,8.66814017957
 10/20  22:00:00,118.147818162,0.0,0.0,0.0,43.513341876,52.539744,13.4717758053,0.0,4.83426,8.6375158053
 10/20  23:00:00,119.032526081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,118.126232428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,118.097732314,0.0,0.0,0.0,43.513341876,52.539744,13.4446510833,0.0,4.83426,8.61039108335
 10/21  02:00:00,118.058576346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,118.002631764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.425090885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.342400935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.329279913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,112.224549864,0.0,0.0,0.0,43.513341876,52.539744,13.4447422201,0.0,4.83426,8.61048222006
 10/21  08:00:00,100.322816382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.497213991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.634932452,0.0,0.0,0.0,43.513341876,52.539744,13.5377944228,0.0,4.83426,8.7035344228
 10/21  11:00:00,142.716675151,0.387487003958,40.4283335708,0.0,43.513341876,52.539744,13.4809289354,0.0,4.83426,8.6466689354
 10/21  12:00:00,447.868167681,4.32247586336,338.813844237,0.0,43.513341876,52.539744,13.4810443042,0.0,4.83426,8.64678430421
 10/21  13:00:00,444.847316042,4.35819642808,335.714763968,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  14:00:00,524.885824666,5.15373176514,414.124016078,0.0,43.513341876,52.539744,13.4745260363,0.0,4.83426,8.64026603626
 10/21  15:00:00,510.268531002,4.99682548541,399.920408655,0.0,43.513341876,52.539744,13.4750685198,0.0,4.83426,8.6408085198
 10/21  16:00:00,534.351928241,5.17098418158,423.630202545,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,452.071873724,4.44939449416,342.841143038,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,473.374130223,4.8932484491,357.288436971,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,285.699790809,2.31598071403,162.141387624,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,207.406474234,1.32867972569,86.0223054941,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,118.54349937,0.0,0.0,0.0,43.513341876,52.539744,31.1465794847,0.0,4.83426,26.3123194847
 10/21  22:00:00,118.10258983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.940184556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,118.097978308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,118.078111455,0.0,0.0,0.0,43.513341876,52.539744,13.4447407083,0.0,4.83426,8.61048070831
 10/22  02:00:00,118.043647892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  03:00:00,118.008963304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,118.443432938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,118.392501725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,118.387824563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,112.261656952,0.0,0.0,0.0,43.513341876,52.539744,13.4446679142,0.0,4.83426,8.61040791424
 10/22  08:00:00,100.361688817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  09:00:00,100.503880631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  10:00:00,100.614166294,0.0,0.0,0.0,43.513341876,52.539744,13.5366378437,0.0,4.83426,8.70237784373
 10/22  11:00:00,363.969725382,3.64661341506,255.16508963,0.0,43.513341876,52.539744,13.4813212856,0.0,4.83426,8.64706128563
 10/22  12:00:00,459.249939281,5.01052194538,348.738423866,0.0,43.513341876,52.539744,13.4812702433,0.0,4.83426,8.64701024327
 10/22  13:00:00,469.892108565,4.80503970099,359.832084973,0.0,43.513341876,52.539744,13.4813703326,0.0,4.83426,8.64711033265
 10/22  14:00:00,555.954622279,5.51154114684,444.553532103,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  15:00:00,533.776396841,5.16443224568,423.121344907,0.0,43.513341876,52.539744,13.4742206365,0.0,4.83426,8.63996063654
 10/22  16:00:00,587.845600586,5.52724043908,476.423048633,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,512.820302133,4.81638083349,402.764892304,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,487.959421231,4.6510059273,369.292848719,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,362.766891817,3.22359743389,237.511140762,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,313.33178773,2.7169119411,189.201945703,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,118.5991974,0.0,0.0,0.0,43.513341876,52.539744,31.1513246234,0.0,4.83426,26.3170646234
 10/22  22:00:00,118.189452649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,119.012038265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,118.16668042,0.0,0.0,0.0,43.513341876,52.539744,13.4447828953,0.0,4.83426,8.61052289528
 10/23  01:00:00,118.135054114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  02:00:00,118.083911972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  03:00:00,118.054453694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,118.521438054,0.0,0.0,0.0,43.513341876,52.539744,13.4509435315,0.0,4.83426,8.61668353146
 10/23  05:00:00,118.40079523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  06:00:00,220.576075938,74.1805009899,27.0169121081,0.0,43.513341876,53.238744,375.365444735,370.511184735,4.83426,0.02
 10/23  07:00:00,364.58237885,74.0183444828,0.0,0.0,220.879908,53.238744,424.691321676,402.350701093,4.83426,17.506360583
 10/23  08:00:00,507.519802,76.2616144615,58.0110939188,0.0,220.879908,145.652643033,245.897287936,183.228654504,36.25695,26.411683432
 10/23  09:00:00,615.687208158,78.2860082348,162.496843584,0.0,220.879908,145.652643033,96.6863784447,24.8869574027,36.25695,35.5424710421
 10/23  10:00:00,837.702806774,81.9067735389,373.831557521,0.0,220.879908,151.653867033,92.8118116842,0.0,48.3426,44.4692116842
 10/23  11:00:00,1026.17541431,86.1406855001,555.905528288,0.0,220.879908,151.653867033,84.0523252232,0.007694654561,48.3426,35.7020305686
 10/23  12:00:00,1067.83959424,89.2286755486,594.460331304,0.0,220.879908,151.653867033,93.0702192137,0.0,48.3426,44.7276192137
 10/23  13:00:00,1089.78294933,92.151160459,618.80806403,0.0,220.879908,145.652643033,68.979925149,0.0110870872497,24.1713,44.7975380618
 10/23  14:00:00,1113.51753376,94.8056084755,639.469822376,0.0,220.879908,145.652643033,59.7224126997,0.0,24.1713,35.5511126997
 10/23  15:00:00,1123.50814295,98.1468492044,653.754806845,0.0,220.879908,137.835547516,40.4413224855,0.0,4.83426,35.6070624855
 10/23  16:00:00,1150.14496986,93.8460885544,690.057725743,0.0,220.879908,133.019064,40.2002221498,0.0120696808271,4.83426,35.353892469
 10/23  17:00:00,1047.70843931,88.9346934457,672.827010762,0.0,220.879908,53.238744,31.3548614363,0.0,4.83426,26.5206014363
 10/23  18:00:00,1011.45881982,83.5929973221,633.82449696,0.0,220.879908,53.238744,40.3050487943,0.0,4.83426,35.4707887943
 10/23  19:00:00,950.883274456,79.9280293077,568.471756944,0.0,220.879908,53.238744,13.5280303511,0.0154566003594,4.83426,8.67831375076
 10/23  20:00:00,802.301686774,78.0714993051,422.310002761,0.0,220.879908,53.238744,13.5030515221,0.0,4.83426,8.66879152211
 10/23  21:00:00,118.39024498,0.0,0.0,0.0,43.513341876,52.539744,13.5029376405,0.0,4.83426,8.66867764047
 10/23  22:00:00,118.063799178,0.0,0.0,0.0,43.513341876,52.539744,13.4722289452,0.0,4.83426,8.63796894521
 10/23  23:00:00,118.979591835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  24:00:00,118.06781495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,118.011629801,0.0,0.0,0.0,43.513341876,52.539744,13.4508782646,0.0,4.83426,8.61661826459
 10/24  02:00:00,117.996382355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,118.038772662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  04:00:00,120.406098019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,120.055611968,0.0,0.0,0.0,43.513341876,52.539744,13.4508535746,0.0,4.83426,8.61659357461
 10/24  06:00:00,366.144984213,74.1973903987,168.805052703,0.0,43.513341876,53.238744,125.071169123,120.216909123,4.83426,0.02
 10/24  07:00:00,495.691776359,74.0200674802,127.596304857,0.0,220.879908,53.238744,121.659534284,99.3180181508,4.83426,17.5072561333
 10/24  08:00:00,647.513411775,77.3323911017,195.148840178,0.0,220.879908,145.652643033,63.3674880474,0.699876052603,36.25695,26.4106619948
 10/24  09:00:00,794.00845051,79.6666928347,338.480864789,0.0,220.879908,145.652643033,71.8025997784,0.0,36.25695,35.5456497784
 10/24  10:00:00,966.109598872,82.6502186805,500.690988617,0.0,220.879908,151.653867033,83.9235504957,0.0,48.3426,35.5809504958
 10/24  11:00:00,1039.36748988,83.9994471853,571.463751639,0.0,220.879908,151.653867033,92.9661309069,0.0,48.3426,44.6235309069
 10/24  12:00:00,1038.0576813,88.5234392989,566.348193799,0.0,220.879908,151.653867033,93.0762572312,0.0,48.3426,44.7336572312
 10/24  13:00:00,1026.27564367,90.5743273565,558.583364481,0.0,220.879908,145.652643033,68.9900021431,0.0123234256487,24.1713,44.8063787175
 10/24  14:00:00,1027.8148834,89.8572231901,561.021142897,0.0,220.879908,145.652643033,59.7287032768,0.0,24.1713,35.5574032768
 10/24  15:00:00,1032.86163204,89.4448014218,574.632199012,0.0,220.879908,137.835547516,40.4534783806,0.00491924003001,4.83426,35.6142991405
 10/24  16:00:00,1034.35760179,85.767050267,585.102263865,0.0,220.879908,133.019064,40.2156112881,0.0213466195475,4.83426,35.3600046686
 10/24  17:00:00,787.762212116,80.2942649742,423.460460994,0.0,220.879908,53.238744,31.356233278,0.0,4.83426,26.521973278
 10/24  18:00:00,652.329496432,77.6658243687,281.421918,0.0,220.879908,53.238744,40.3079793025,0.0,4.83426,35.4737193025
 10/24  19:00:00,571.274927258,76.2817855911,192.965981029,0.0,220.879908,53.238744,17.2575874373,3.74574933815,4.83426,8.67757809915
 10/24  20:00:00,493.317945584,75.5442106807,117.821015112,0.0,220.879908,53.238744,47.8286844578,34.3256845086,4.83426,8.6687399492
 10/24  21:00:00,117.843067222,0.0,0.0,0.0,43.513341876,52.539744,13.5029102741,0.0,4.83426,8.6686502741
 10/24  22:00:00,117.905014565,0.0,0.0,0.0,43.513341876,52.539744,13.4721103008,0.0,4.83426,8.63785030085
 10/24  23:00:00,118.837752199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  24:00:00,117.924557891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,117.917027282,0.0,0.0,0.0,43.513341876,52.539744,13.4509911466,0.0,4.83426,8.61673114662
 10/25  02:00:00,117.882005391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,117.861706783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,118.270493665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  05:00:00,118.226540601,0.0,0.0,0.0,43.513341876,52.539744,13.450988369,0.0,4.83426,8.61672836903
 10/25  06:00:00,192.876421279,74.0183444828,0.00357776010782,0.0,43.513341876,53.238744,630.796132572,625.941872572,4.83426,0.02
 10/25  07:00:00,367.562687891,74.0183444828,0.0,0.0,220.879908,53.238744,652.080640198,629.738128036,4.83426,17.5082521613
 10/25  08:00:00,445.848034473,74.6971069303,0.00199531390038,0.0,220.879908,145.652643033,615.806632062,553.134684834,36.25695,26.414997228
 10/25  09:00:00,447.146717035,75.9465272983,0.0026239196727,0.0,220.879908,145.652643033,550.496187903,478.689805131,36.25695,35.5494327723
 10/25  10:00:00,455.24208429,78.0948585359,0.0018412220402,0.0,220.879908,151.653867033,458.839413128,374.910610427,48.3426,35.5862027006
 10/25  11:00:00,501.499110129,80.8833617024,40.4902755957,0.0,220.879908,151.653867033,356.39266061,263.418650228,48.3426,44.6314103819
 10/25  12:00:00,490.761835274,83.3826741697,28.0752777234,0.0,220.879908,151.653867033,312.230936166,219.145912529,48.3426,44.7424236371
 10/25  13:00:00,543.917746436,85.5858750775,84.5931614325,0.0,220.879908,145.652643033,217.296175789,148.313639652,24.1713,44.8112361375
 10/25  14:00:00,642.054459567,87.0819082952,181.068541022,0.0,220.879908,145.652643033,170.307509211,110.576309923,24.1713,35.5598992876
 10/25  15:00:00,649.862510924,88.7399287811,195.140334465,0.0,220.879908,137.835547516,138.566748989,98.1154324592,4.83426,35.6170565303
 10/25  16:00:00,598.721332942,83.983450209,153.913630112,0.0,220.879908,133.019064,68.045216706,27.8477814731,4.83426,35.3631752329
 10/25  17:00:00,416.554909227,77.8205179052,58.3231807435,0.0,220.879908,53.238744,107.824195105,76.4661828987,4.83426,26.5237522061
 10/25  18:00:00,363.309437782,75.9387633766,0.0,0.0,220.879908,53.238744,178.597061469,138.284537557,4.83426,35.4782639116
 10/25  19:00:00,371.88064218,75.1399289975,0.0,0.0,220.879908,53.238744,190.677058651,177.163917216,4.83426,8.67888143466
 10/25  20:00:00,371.392334142,74.6898217238,0.0,0.0,220.879908,53.238744,254.733510476,241.230332563,4.83426,8.66891791304
 10/25  21:00:00,117.928757118,0.0,0.0,0.0,43.513341876,52.539744,13.5037438375,0.0,4.83426,8.66948383746
 10/25  22:00:00,117.703939785,0.0,0.0,0.0,43.513341876,52.539744,13.472742338,0.0,4.83426,8.63848233803
 10/25  23:00:00,118.709977077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  24:00:00,117.735548198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.689114549,0.0,0.0,0.0,43.513341876,52.539744,13.4510572973,0.0,4.83426,8.61679729726
 10/26  02:00:00,117.661303043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  03:00:00,117.637128046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  04:00:00,118.038865378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,118.003210816,0.0,0.0,0.0,43.513341876,52.539744,13.4510780144,0.0,4.83426,8.6168180144
 10/26  06:00:00,194.755428076,74.0183444828,0.00275282459112,0.0,43.513341876,53.238744,1629.15038042,1624.29612042,4.83426,0.02
 10/26  07:00:00,369.358546698,74.0183444828,0.0,0.0,220.879908,53.238744,1402.60449122,1380.25813499,4.83426,17.5120962316
 10/26  08:00:00,446.888388997,74.030107819,0.00205054087115,0.0,220.879908,145.652643033,1157.35095161,1094.67376816,36.25695,26.420233448
 10/26  09:00:00,446.961130773,74.3394952643,0.002677404068,0.0,220.879908,145.652643033,962.320147483,890.509705543,36.25695,35.5534919407
 10/26  10:00:00,452.886279037,75.2433767577,0.00183782747359,0.0,220.879908,151.653867033,757.449018391,664.620272087,48.3426,44.4861463035
 10/26  11:00:00,455.493412258,77.2729676133,0.0,0.0,220.879908,151.653867033,534.065298801,450.008162409,48.3426,35.7145363921
 10/26  12:00:00,456.59995644,79.4555529348,0.0,0.0,220.879908,151.653867033,429.099144249,336.003976634,48.3426,44.7525676157
 10/26  13:00:00,478.723290502,81.9330787193,23.4802188912,0.0,220.879908,145.652643033,321.043891088,252.054820315,24.1713,44.8177707729
 10/26  14:00:00,509.44514922,82.9909125036,52.85662385,0.0,220.879908,145.652643033,225.393414195,165.659124496,24.1713,35.5629896993
 10/26  15:00:00,521.656612676,81.8819676279,73.9742237097,0.0,220.879908,137.835547516,160.50322759,111.150668106,4.83426,44.5182994839
 10/26  16:00:00,502.089175251,78.7501419353,62.6632342068,0.0,220.879908,133.019064,61.3834410595,30.0168533644,4.83426,26.5323276951
 10/26  17:00:00,394.36942876,75.8062204563,37.7797702811,0.0,220.879908,53.238744,114.697835409,74.495938769,4.83426,35.3676366395
 10/26  18:00:00,366.371346669,74.9327914707,3.69656083248,0.0,220.879908,53.238744,159.348382043,127.899548004,4.83426,26.6145740397
 10/26  19:00:00,371.195575362,74.4381407242,0.0,0.0,220.879908,53.238744,277.98202652,255.810144838,4.83426,17.3376216817
 10/26  20:00:00,370.925685324,74.1749318008,0.0,0.0,220.879908,53.238744,343.599090344,330.095522299,4.83426,8.66930804453
 10/26  21:00:00,117.946357961,0.0,0.0,0.0,43.513341876,52.539744,13.5035280958,0.0,4.83426,8.66926809583
 10/26  22:00:00,117.757328166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  23:00:00,118.722386832,0.0,0.0,0.0,43.513341876,52.539744,13.4635171209,0.0,4.83426,8.62925712094
 10/26  24:00:00,117.76927472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  01:00:00,117.760854948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,117.748520311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,117.72957095,0.0,0.0,0.0,43.513341876,52.539744,13.4510655327,0.0,4.83426,8.61680553269
 10/27  04:00:00,119.834335514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  05:00:00,119.491067097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,194.143300755,74.0183444828,0.00270206720757,0.0,43.513341876,53.238744,1080.46304913,1075.60878913,4.83426,0.02
 10/27  07:00:00,368.307232197,74.0183444828,0.0,0.0,220.879908,53.238744,1045.76164887,1014.66974745,4.83426,26.2576414228
 10/27  08:00:00,445.669140422,74.0771967445,0.00208885280264,0.0,220.879908,145.652643033,842.690283811,780.012400249,36.25695,26.420933562
 10/27  09:00:00,445.482055161,74.2350062098,0.00315882958166,0.0,220.879908,145.652643033,630.957904779,559.140409305,36.25695,35.5605454741
 10/27  10:00:00,451.575148637,74.4373158216,0.00226012504142,0.0,220.879908,151.653867033,467.904903104,383.963759148,48.3426,35.5985439558
 10/27  11:00:00,452.6492682,74.6073997081,0.0,0.0,220.879908,151.653867033,345.999339791,253.018429004,48.3426,44.6383107872
 10/27  12:00:00,487.900118154,74.7820636701,32.1004864839,0.0,220.879908,151.653867033,251.23234493,158.131528001,48.3426,44.7582169287
 10/27  13:00:00,547.398163515,75.1098691652,95.9056472211,0.0,220.879908,145.652643033,141.993364612,72.9972962216,24.1713,44.8247683901
 10/27  14:00:00,636.223511833,75.5142285441,183.799913914,0.0,220.879908,145.652643033,62.9656947944,3.22222782622,24.1713,35.5721669682
 10/27  15:00:00,705.03035653,75.9076538529,259.87002779,0.0,220.879908,137.835547516,40.4622517474,0.0,4.83426,35.6279917474
 10/27  16:00:00,679.592218721,74.3178981948,241.376552616,0.0,220.879908,133.019064,40.2205138615,0.0143025959765,4.83426,35.3719512655
 10/27  17:00:00,542.289449507,74.0183444828,184.446963346,0.0,220.879908,53.238744,35.1032188716,3.73556836891,4.83426,26.5333905027
 10/27  18:00:00,529.716670941,74.0183444828,163.023843565,0.0,220.879908,53.238744,54.2279829197,13.9053129537,4.83426,35.4884099659
 10/27  19:00:00,521.69939907,74.0183444828,146.22624307,0.0,220.879908,53.238744,40.8328167544,27.3198218612,4.83426,8.67873489323
 10/27  20:00:00,502.866934037,74.0183444828,127.513884037,0.0,220.879908,53.238744,58.0296246246,44.5254807782,4.83426,8.66988384638
 10/27  21:00:00,117.863060959,0.0,0.0,0.0,43.513341876,52.539744,13.5041246546,0.0,4.83426,8.66986465461
 10/27  22:00:00,117.940257837,0.0,0.0,0.0,43.513341876,52.539744,13.4709418485,0.0,4.83426,8.63668184845
 10/27  23:00:00,118.912740184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  24:00:00,118.014011243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,118.002942147,0.0,0.0,0.0,43.513341876,52.539744,13.4448492075,0.0,4.83426,8.61058920755
 10/28  02:00:00,117.997214787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.974801337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  04:00:00,118.408545274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  05:00:00,118.357224219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,118.352508111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,115.192352742,0.0,0.0,0.0,43.513341876,52.539744,13.4448998065,0.0,4.83426,8.61063980653
 10/28  08:00:00,100.232947317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,100.269262273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.271476628,0.0,0.0,0.0,43.513341876,52.539744,13.5402692647,0.0,4.83426,8.7060092647
 10/28  11:00:00,101.157441907,0.0,0.0,0.0,43.513341876,52.539744,13.4819311049,0.0,4.83426,8.64767110486
 10/28  12:00:00,100.317976758,0.0,0.0,0.0,43.513341876,52.539744,13.4821931945,0.0,4.83426,8.64793319446
 10/28  13:00:00,100.39311829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  14:00:00,100.440589608,0.0,0.0,0.0,43.513341876,52.539744,13.475565792,0.0,4.83426,8.64130579196
 10/28  15:00:00,100.429492738,0.0,0.0,0.0,43.513341876,52.539744,13.4756065732,0.0,4.83426,8.64134657324
 10/28  16:00:00,100.208686888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,100.17297706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  18:00:00,109.098006944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  19:00:00,118.408556017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.305293815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,118.083901819,0.0,0.0,0.0,43.513341876,52.539744,31.164130709,0.0,4.83426,26.329870709
 10/28  22:00:00,117.72507696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.626766293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,117.717475181,0.0,0.0,0.0,43.513341876,52.539744,13.4450221773,0.0,4.83426,8.61076217731
 10/29  01:00:00,117.704507823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  02:00:00,117.700900165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  03:00:00,117.710242069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  04:00:00,118.132330852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  05:00:00,118.09220998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  06:00:00,118.118300999,0.0,0.0,0.0,43.513341876,52.539744,13.4449141133,0.0,4.83426,8.61065411329
 10/29  07:00:00,115.00317244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  08:00:00,100.103554893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  09:00:00,100.235400134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  10:00:00,100.345526606,0.0,0.0,0.0,43.513341876,52.539744,22.227544365,0.0,4.83426,17.393284365
 10/29  11:00:00,101.211106268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  12:00:00,100.397862955,0.0,0.0,0.0,43.513341876,52.539744,13.4819175627,0.0,4.83426,8.64765756268
 10/29  13:00:00,100.557843012,0.0,0.0,0.0,43.513341876,52.539744,13.4822042774,0.0,4.83426,8.64794427737
 10/29  14:00:00,137.997323904,1.18564622981,35.450928234,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  15:00:00,218.255376235,2.29940537455,113.940495116,0.0,43.513341876,52.539744,13.4762955391,0.0,4.83426,8.64203553914
 10/29  16:00:00,263.674144943,2.60551234559,159.049188271,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,239.085106767,2.08260607523,135.283688496,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  18:00:00,171.132466179,0.951001061011,60.2360449152,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  19:00:00,118.762997984,0.0,0.0,0.0,43.513341876,52.539744,13.444987929,0.0,4.83426,8.61072792901
 10/29  20:00:00,118.655731666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.431782254,0.0,0.0,0.0,43.513341876,52.539744,22.3943559987,0.0,4.83426,17.5600959987
 10/29  22:00:00,118.03575458,0.0,0.0,0.0,43.513341876,52.539744,13.4449100178,0.0,4.83426,8.61065001778
 10/29  23:00:00,118.882362166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  24:00:00,118.045064885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  01:00:00,118.036544343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  02:00:00,118.027940932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  03:00:00,118.023681107,0.0,0.0,0.0,43.513341876,52.539744,13.4511913984,0.0,4.83426,8.61693139836
 10/30  04:00:00,118.526860888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  05:00:00,118.470937195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  06:00:00,444.633836147,74.0233538981,246.680187327,0.0,43.513341876,53.238744,81.2023523701,76.3480923701,4.83426,0.02
 10/30  07:00:00,548.653778969,74.0183444828,176.613074803,0.0,220.879908,53.238744,87.6446882221,56.5445056856,4.83426,26.2659225365
 10/30  08:00:00,621.334819086,74.8963519037,171.114250664,0.0,220.879908,145.652643033,62.8352461535,0.148332689793,36.25695,26.4299634637
 10/30  09:00:00,546.640851318,76.0777590625,96.3892183674,0.0,220.879908,145.652643033,220.57306153,148.743578964,36.25695,35.5725325655
 10/30  10:00:00,481.504372164,78.0675240478,23.1098900138,0.0,220.879908,151.653867033,356.489453378,272.531934679,48.3426,35.6149186991
 10/30  11:00:00,481.537396587,80.2751084894,19.9074472459,0.0,220.879908,151.653867033,291.556833676,198.548786762,48.3426,44.6654469141
 10/30  12:00:00,484.435446289,80.9624465096,24.0101099891,0.0,220.879908,151.653867033,261.411367373,168.287803224,48.3426,44.7809641497
 10/30  13:00:00,478.327213179,80.0351684704,24.8061090273,0.0,220.879908,145.652643033,265.123273866,196.103433737,24.1713,44.8485401295
 10/30  14:00:00,478.189192762,79.7058876559,24.9591262683,0.0,220.879908,145.652643033,239.199467939,179.441541498,24.1713,35.5866264402
 10/30  15:00:00,481.403069559,79.880976371,35.8023704783,0.0,220.879908,137.835547516,178.61570679,129.235065284,4.83426,44.5463815066
 10/30  16:00:00,456.500880896,75.7851833566,20.5689665604,0.0,220.879908,133.019064,71.576087703,40.198918148,4.83426,26.542909555
 10/30  17:00:00,352.753399837,74.3277686895,0.0,0.0,220.879908,53.238744,190.698182649,150.482623768,4.83426,35.3812988812
 10/30  18:00:00,364.506499561,74.1057663543,0.0,0.0,220.879908,53.238744,307.02369121,266.686476559,4.83426,35.5029546515
 10/30  19:00:00,370.878230761,74.0489627212,0.0,0.0,220.879908,53.238744,403.428471918,389.914079883,4.83426,8.68013203542
 10/30  20:00:00,370.962847243,74.0196197959,0.0,0.0,220.879908,53.238744,564.608025638,551.103986617,4.83426,8.66977902155
 10/30  21:00:00,117.84610301,0.0,0.0,0.0,43.513341876,52.539744,13.5040881085,0.0,4.83426,8.66982810854
 10/30  22:00:00,117.606231515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  23:00:00,118.665920664,0.0,0.0,0.0,43.513341876,52.539744,13.4639118502,0.0,4.83426,8.62965185024
 10/30  24:00:00,117.693542243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,117.705977449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  02:00:00,117.684143572,0.0,0.0,0.0,43.513341876,52.539744,13.4513029363,0.0,4.83426,8.61704293626
 10/31  03:00:00,117.658512564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,119.759520394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  05:00:00,119.416976146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,195.238329458,74.0183444828,0.00227824887365,0.0,43.513341876,53.238744,1414.71688817,1401.26545366,4.83426,8.61717451121
 10/31  07:00:00,369.137219142,74.0183444828,0.0,0.0,220.879908,53.238744,1182.66236757,1160.31065018,4.83426,17.5174573818
 10/31  08:00:00,446.218577929,74.0183444828,0.00193397408955,0.0,220.879908,145.652643033,989.324869678,926.639922026,36.25695,26.4279976524
 10/31  09:00:00,445.527997271,74.0183444828,0.00289410638743,0.0,220.879908,145.652643033,792.84522085,721.010678971,36.25695,35.5775918794
 10/31  10:00:00,451.337735388,74.0371988311,0.0019347275145,0.0,220.879908,151.653867033,722.120549908,629.261064844,48.3426,44.5168850641
 10/31  11:00:00,452.295877405,74.1018232434,0.0,0.0,220.879908,151.653867033,638.853428776,554.769192718,48.3426,35.7416360574
 10/31  12:00:00,451.379183936,74.160844957,0.0,0.0,220.879908,151.653867033,615.449811496,522.321098385,48.3426,44.7861131105
 10/31  13:00:00,445.494181126,74.2385127953,0.0,0.0,220.879908,145.652643033,622.055748058,553.028521149,24.1713,44.8559269088
 10/31  14:00:00,445.562032975,74.3545205954,0.0,0.0,220.879908,145.652643033,574.313527673,505.657796345,24.1713,44.4844313278
 10/31  15:00:00,437.760351599,74.4402590858,0.0,0.0,220.879908,137.835547516,463.555854413,423.073267836,4.83426,35.648326577
 10/31  16:00:00,432.302502389,74.0183444828,0.0,0.0,220.879908,133.019064,390.556340193,350.404362597,4.83426,35.3177175965
 10/31  17:00:00,352.538798003,74.0183444828,0.0,0.0,220.879908,53.238744,493.313257283,461.862413387,4.83426,26.6165838955
 10/31  18:00:00,364.615370096,74.0183444828,0.0,0.0,220.879908,53.238744,618.675726382,578.333806553,4.83426,35.5076598291
 10/31  19:00:00,370.802219998,74.0183444828,0.0,0.0,220.879908,53.238744,730.174587186,716.660152519,4.83426,8.68017466654
 10/31  20:00:00,371.117181162,74.0183444828,0.0,0.0,220.879908,53.238744,813.970529015,800.466138894,4.83426,8.67013012088
 10/31  21:00:00,117.476476368,0.0,0.0,0.0,43.513341876,52.539744,13.5051046501,0.0,4.83426,8.67084465009
 10/31  22:00:00,117.563691486,0.0,0.0,0.0,43.513341876,52.539744,13.473550278,0.0,4.83426,8.639290278
 10/31  23:00:00,118.609548581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.606230096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  01:00:00,117.601988133,0.0,0.0,0.0,43.513341876,52.539744,13.4512271098,0.0,4.83426,8.61696710982
 11/01  02:00:00,117.58505101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.566635651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,117.977746654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  05:00:00,117.939306888,0.0,0.0,0.0,43.513341876,52.539744,13.4513840368,0.0,4.83426,8.61712403682
 11/01  06:00:00,195.049994156,74.0183444828,0.00133059853166,0.0,43.513341876,53.238744,1648.01150476,1643.15724476,4.83426,0.02
 11/01  07:00:00,369.44763741,74.0183444828,0.0,0.0,220.879908,53.238744,1476.28866606,1453.93591993,4.83426,17.5184861291
 11/01  08:00:00,446.868412722,74.0183444828,0.00152837463971,0.0,220.879908,145.652643033,1289.95672431,1227.26160131,36.25695,26.438172996
 11/01  09:00:00,446.921905606,74.0183444828,0.00191248108188,0.0,220.879908,145.652643033,1263.28656079,1182.55682355,36.25695,44.4727872361
 11/01  10:00:00,452.94112094,74.0183444828,0.00145213365683,0.0,220.879908,151.653867033,1213.43447586,1129.46902045,48.3426,35.6228554116
 11/01  11:00:00,453.964130019,74.0183444828,0.0,0.0,220.879908,151.653867033,1149.55674814,1056.54241303,48.3426,44.6717351108
 11/01  12:00:00,452.947420911,74.0183444828,0.0,0.0,220.879908,151.653867033,1139.57129301,1046.4340533,48.3426,44.7946397079
 11/01  13:00:00,446.99486648,74.0183444828,0.0,0.0,220.879908,145.652643033,1102.33915113,1033.30302259,24.1713,44.8648285387
 11/01  14:00:00,446.989421284,74.0183444828,0.0,0.0,220.879908,145.652643033,1058.72376923,998.957184912,24.1713,35.595284315
 11/01  15:00:00,439.122090102,74.0183444828,0.0,0.0,220.879908,137.835547516,983.43936288,942.955507307,4.83426,35.6495955728
 11/01  16:00:00,434.065512909,74.0183444828,0.0,0.0,220.879908,133.019064,869.239564253,829.009096374,4.83426,35.3962078784
 11/01  17:00:00,354.285350253,74.0183444828,0.0,0.0,220.879908,53.238744,956.926370763,916.699533155,4.83426,35.3925776081
 11/01  18:00:00,366.248085309,74.0183444828,0.0,0.0,220.879908,53.238744,970.910229083,930.567236017,4.83426,35.5087330659
 11/01  19:00:00,372.631166072,74.0183444828,0.0,0.0,220.879908,53.238744,955.729341527,942.215220384,4.83426,8.67986114285
 11/01  20:00:00,372.61007597,74.0183444828,0.0,0.0,220.879908,53.238744,970.179307679,956.674398062,4.83426,8.6706496169
 11/01  21:00:00,117.688810613,0.0,0.0,0.0,43.513341876,52.539744,13.5050153656,0.0,4.83426,8.67075536556
 11/01  22:00:00,117.47099807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  23:00:00,118.559376581,0.0,0.0,0.0,43.513341876,52.539744,13.4639209102,0.0,4.83426,8.62966091018
 11/01  24:00:00,117.546199866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,117.548596592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  02:00:00,117.53311952,0.0,0.0,0.0,43.513341876,52.539744,13.4513539726,0.0,4.83426,8.61709397258
 11/02  03:00:00,117.52679162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,117.949483128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  05:00:00,123.612681144,1.1122518852,4.22497975016,0.0,43.513341876,52.539744,5.04618223487,0.191922234865,4.83426,0.02
 11/02  06:00:00,195.218833694,74.0183444828,0.0,0.0,43.513341876,53.238744,1645.56004162,1632.10851097,4.83426,8.61727064728
 11/02  07:00:00,369.514582137,74.0183444828,0.0,0.0,220.879908,53.238744,1456.95196046,1434.59854035,4.83426,17.5191601107
 11/02  08:00:00,446.912211651,74.0183444828,0.00171262237245,0.0,220.879908,145.652643033,1254.42918651,1191.73473891,36.25695,26.437497606
 11/02  09:00:00,446.968501149,74.0183444828,0.00219160121975,0.0,220.879908,145.652643033,1215.4691359,1143.62567698,36.25695,35.5865089237
 11/02  10:00:00,452.990050485,74.0183444828,0.00165691378077,0.0,220.879908,151.653867033,1184.30380904,1091.43164954,48.3426,44.5295594987
 11/02  11:00:00,454.000888496,74.0183444828,0.0,0.0,220.879908,151.653867033,1094.99249071,1010.90030885,48.3426,35.7495818662
 11/02  12:00:00,453.001236955,74.0183444828,0.0,0.0,220.879908,151.653867033,1090.33341064,997.187436628,48.3426,44.8033740137
 11/02  13:00:00,447.033106398,74.0183444828,0.0,0.0,220.879908,145.652643033,1086.42007955,1017.38042961,24.1713,44.8683499398
 11/02  14:00:00,447.018698312,74.0183444828,0.0,0.0,220.879908,145.652643033,1079.29039899,1010.62229799,24.1713,44.4968010013
 11/02  15:00:00,439.083919039,74.0183444828,0.0,0.0,220.879908,137.835547516,959.298428769,918.8052814,4.83426,35.6588873694
 11/02  16:00:00,433.800027865,74.0183444828,0.0,0.0,220.879908,133.019064,818.417522527,778.187679745,4.83426,35.3955827825
 11/02  17:00:00,354.031388885,74.0183444828,0.0,0.0,220.879908,53.238744,904.363076164,872.978433065,4.83426,26.5503830999
 11/02  18:00:00,366.00133447,74.0183444828,0.0,0.0,220.879908,53.238744,926.658693021,886.308881169,4.83426,35.515551852
 11/02  19:00:00,372.381533577,74.0183444828,0.0,0.0,220.879908,53.238744,908.37632038,894.861985737,4.83426,8.68007464284
 11/02  20:00:00,372.352844965,74.0183444828,0.0,0.0,220.879908,53.238744,919.104091562,905.598337984,4.83426,8.67149357763
 11/02  21:00:00,117.746094872,0.0,0.0,0.0,43.513341876,52.539744,22.1565552633,0.0,4.83426,17.3222952633
 11/02  22:00:00,117.528184835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  23:00:00,118.591784156,0.0,0.0,0.0,43.513341876,52.539744,13.4639505007,0.0,4.83426,8.62969050075
 11/02  24:00:00,117.604962977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.603496909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  02:00:00,117.598093985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  03:00:00,117.592889155,0.0,0.0,0.0,43.513341876,52.539744,13.4513345082,0.0,4.83426,8.61707450821
 11/03  04:00:00,119.711415258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  05:00:00,119.374923489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,194.916043807,74.0183444828,0.0,0.0,43.513341876,53.238744,1338.50873342,1333.65447342,4.83426,0.02
 11/03  07:00:00,368.60453578,74.0183444828,0.0,0.0,220.879908,53.238744,1225.79250917,1194.68814067,4.83426,26.2701085036
 11/03  08:00:00,446.014650929,74.0183444828,0.0021256112253,0.0,220.879908,145.652643033,1041.86246,979.164814888,36.25695,26.4406951119
 11/03  09:00:00,445.86079361,74.0183444828,0.0028669399521,0.0,220.879908,145.652643033,940.273291416,868.425713586,36.25695,35.5906278306
 11/03  10:00:00,451.564049375,74.0183444828,0.00203915177364,0.0,220.879908,151.653867033,842.224817711,758.246987228,48.3426,35.6352304826
 11/03  11:00:00,452.323306046,74.0183444828,0.0,0.0,220.879908,151.653867033,720.866953388,627.833815805,48.3426,44.6905375831
 11/03  12:00:00,451.452261577,74.1449300695,0.0,0.0,220.879908,151.653867033,675.666772252,582.509719056,48.3426,44.8144531951
 11/03  13:00:00,445.594143857,74.3549612435,0.0,0.0,220.879908,145.652643033,583.82139917,514.772141836,24.1713,44.8779573343
 11/03  14:00:00,446.495431453,75.2674636295,0.0,0.0,220.879908,145.652643033,564.788019797,496.113045046,24.1713,44.5036747507
 11/03  15:00:00,439.255213491,75.9375441641,0.0,0.0,220.879908,137.835547516,426.230287694,385.735195171,4.83426,35.6608325226
 11/03  16:00:00,433.047167693,74.8520523854,0.0,0.0,220.879908,133.019064,239.828339365,199.590936674,4.83426,35.4031426905
 11/03  17:00:00,352.473275457,74.0649434014,0.0,0.0,220.879908,53.238744,347.600371952,316.20987705,4.83426,26.5562349021
 11/03  18:00:00,364.633560761,74.0183444828,0.0,0.0,220.879908,53.238744,616.529473127,576.176613832,4.83426,35.5185992944
 11/03  19:00:00,370.729611132,74.0183444828,0.0,0.0,220.879908,53.238744,671.817647802,658.302089701,4.83426,8.68129810038
 11/03  20:00:00,370.772004829,74.0183444828,0.0,0.0,220.879908,53.238744,689.08394649,675.578308456,4.83426,8.6713780339
 11/03  21:00:00,117.456728967,0.0,0.0,0.0,43.513341876,52.539744,13.5050497256,0.0,4.83426,8.67078972559
 11/03  22:00:00,117.52982229,0.0,0.0,0.0,43.513341876,52.539744,13.4738179055,0.0,4.83426,8.63955790555
 11/03  23:00:00,118.583363776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  24:00:00,117.571245513,0.0,0.0,0.0,43.513341876,52.539744,13.4515132218,0.0,4.83426,8.61725322177
 11/04  01:00:00,117.58726523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,117.589278767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.570041084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,117.969754317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,117.91328135,0.0,0.0,0.0,43.513341876,52.539744,13.4451941105,0.0,4.83426,8.61093411046
 11/04  06:00:00,117.926092559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  07:00:00,117.795356364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,109.176433645,1.1122518852,7.82698814242,0.0,43.513341876,52.539744,5.22983469591,0.375574695911,4.83426,0.02
 11/04  09:00:00,99.9574360969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,100.014566289,0.0,0.0,0.0,43.513341876,52.539744,22.2311640217,0.0,4.83426,17.3969040217
 11/04  11:00:00,100.941054255,0.0,0.0,0.0,43.513341876,52.539744,13.4834638918,0.0,4.83426,8.64920389184
 11/04  12:00:00,100.029094307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  13:00:00,100.103372254,0.0,0.0,0.0,43.513341876,52.539744,13.4772684874,0.0,4.83426,8.64300848741
 11/04  14:00:00,100.132478983,0.0,0.0,0.0,43.513341876,52.539744,13.4767812079,0.0,4.83426,8.64252120793
 11/04  15:00:00,100.100076357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  16:00:00,99.8871342333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,99.870351714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  18:00:00,111.794578284,0.0,0.0,0.0,43.513341876,52.539744,13.4451350883,0.0,4.83426,8.61087508829
 11/04  19:00:00,118.184457247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  20:00:00,118.153388182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,117.948264865,0.0,0.0,0.0,43.513341876,52.539744,31.181674217,0.0,4.83426,26.347414217
 11/04  22:00:00,117.59898246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  23:00:00,118.524207736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,117.582893662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,117.579620561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  02:00:00,117.57651132,0.0,0.0,0.0,43.513341876,52.539744,13.4452208767,0.0,4.83426,8.61096087672
 11/05  03:00:00,117.560373734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,117.976007174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  05:00:00,117.94545831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,135.662022435,1.48674166535,15.7280472705,0.0,43.513341876,52.539744,5.32392757076,0.469667570755,4.83426,0.02
 11/05  07:00:00,129.776876402,0.846251158906,10.8328739302,0.0,43.513341876,52.539744,5.02875222644,0.174492226437,4.83426,0.02
 11/05  08:00:00,99.9136637731,0.0,0.0,0.0,43.513341876,52.539744,13.4515949002,0.0,4.83426,8.61733490025
 11/05  09:00:00,99.965163138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  10:00:00,100.000769527,0.0,0.0,0.0,43.513341876,52.539744,13.5434802687,0.0,4.83426,8.70922026866
 11/05  11:00:00,100.879592784,0.0,0.0,0.0,43.513341876,52.539744,13.483388481,0.0,4.83426,8.64912848101
 11/05  12:00:00,99.9654369854,0.0,0.0,0.0,43.513341876,52.539744,13.4838701904,0.0,4.83426,8.6496101904
 11/05  13:00:00,100.044858092,0.0,0.0,0.0,43.513341876,52.539744,13.4835257105,0.0,4.83426,8.64926571054
 11/05  14:00:00,100.08222078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,100.09855094,0.0,0.0,0.0,43.513341876,52.539744,13.4774183542,0.0,4.83426,8.64315835415
 11/05  16:00:00,99.9249976275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,99.903535985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,111.811516753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  19:00:00,118.180796043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  20:00:00,118.140919728,0.0,0.0,0.0,43.513341876,52.539744,13.4452953506,0.0,4.83426,8.61103535057
 11/05  21:00:00,117.925040848,0.0,0.0,0.0,43.513341876,52.539744,22.406690213,0.0,4.83426,17.572430213
 11/05  22:00:00,117.567025463,0.0,0.0,0.0,43.513341876,52.539744,13.4452042236,0.0,4.83426,8.61094422364
 11/05  23:00:00,118.483513132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  24:00:00,117.516599493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  01:00:00,123.470515578,0.3707506284,5.48144851562,0.0,43.513341876,52.539744,5.02682178013,0.172561780134,4.83426,0.02
 11/06  02:00:00,170.659631043,3.2094362354,48.9936134629,0.0,43.513341876,52.539744,5.81212050944,0.957860509438,4.83426,0.02
 11/06  03:00:00,197.823914478,4.25942944312,74.8490607161,0.0,43.513341876,52.539744,15.227764784,1.7759855233,4.83426,8.61751926075
 11/06  04:00:00,212.428634384,4.9301122018,88.6630830838,0.0,43.513341876,52.539744,7.81585319601,2.96159319601,4.83426,0.02
 11/06  05:00:00,209.171901007,4.79999071635,85.1942552483,0.0,43.513341876,52.539744,9.6418202855,4.7875602855,4.83426,0.02
 11/06  06:00:00,208.426970197,4.9301122018,84.3432631038,0.0,43.513341876,52.539744,10.7139476322,5.85968763218,4.83426,0.02
 11/06  07:00:00,195.709847908,74.0183444828,0.0,0.0,43.513341876,53.238744,1975.66312678,1962.21280537,4.83426,8.61606141428
 11/06  08:00:00,354.686814961,74.0183444828,0.0,0.0,220.879908,53.238744,1602.24884288,1579.88986855,4.83426,17.5247143271
 11/06  09:00:00,446.342544881,74.0183444828,0.00377200349935,0.0,220.879908,145.652643033,1088.40137917,1025.69442912,36.25695,26.4500000417
