Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/06  10:00:00,445.32460425,74.0183773962,0.0029873035828,0.0,220.879908,145.652643033,738.491919078,657.731565082,36.25695,44.5034039966
 11/06  11:00:00,451.314079431,74.2129540413,0.00198149496989,0.0,220.879908,151.653867033,510.643793324,426.65003926,48.3426,35.6511540639
 11/06  12:00:00,518.532749927,75.3503810218,63.7555907454,0.0,220.879908,151.653867033,285.659255747,192.609935664,48.3426,44.7067200827
 11/06  13:00:00,545.984127377,76.7084766074,89.6849623879,0.0,220.879908,151.653867033,189.522335598,96.3480170762,48.3426,44.8317185221
 11/06  14:00:00,584.641801236,77.9214089837,132.802668023,0.0,220.879908,145.652643033,127.860592103,58.7844135745,24.1713,44.9048785288
 11/06  15:00:00,643.305137797,78.7201933945,190.416047536,0.0,220.879908,145.652643033,71.8828232781,12.0899066548,24.1713,35.6216166233
 11/06  16:00:00,670.450951688,78.6191790972,225.400753701,0.0,220.879908,137.835547516,58.7545609367,9.32675494767,4.83426,44.5935459891
 11/06  17:00:00,605.944912053,75.6300017475,169.257862982,0.0,220.879908,133.019064,48.6516751545,17.2511208133,4.83426,26.5662943412
 11/06  18:00:00,410.093163399,74.1450529623,44.445153432,0.0,220.879908,53.238744,149.516768618,109.26591511,4.83426,35.416593508
 11/06  19:00:00,370.366367533,74.0282267533,0.0,0.0,220.879908,53.238744,318.560552823,278.191650802,4.83426,35.534642021
 11/06  20:00:00,370.81776939,74.0183444828,0.0,0.0,220.879908,53.238744,416.644144401,403.12829372,4.83426,8.68159068112
 11/06  21:00:00,370.817167464,74.0183444828,0.0,0.0,220.879908,53.238744,470.149351486,456.643436473,4.83426,8.6716550138
 11/06  22:00:00,117.891122878,0.0,0.0,0.0,43.513341876,52.539744,13.5068022295,0.0,4.83426,8.67254222953
 11/06  23:00:00,117.660396338,0.0,0.0,0.0,43.513341876,52.539744,13.4738923747,0.0,4.83426,8.6396323747
 11/06  24:00:00,118.65448879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  01:00:00,117.707901751,0.0,0.0,0.0,43.513341876,52.539744,13.4517317087,0.0,4.83426,8.61747170866
 11/07  02:00:00,117.714613253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  03:00:00,117.683763478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  04:00:00,117.633575903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,119.718515339,0.0,0.0,0.0,43.513341876,52.539744,13.4517251249,0.0,4.83426,8.61746512491
 11/07  06:00:00,119.373150094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  07:00:00,195.610087454,74.0183444828,0.0,0.0,43.513341876,53.238744,1536.48036572,1531.62610572,4.83426,0.02
 11/07  08:00:00,353.784057701,74.0183444828,0.0,0.0,220.879908,53.238744,1127.07298354,1095.95580481,4.83426,26.2829187281
 11/07  09:00:00,445.264765547,74.0446422488,0.00449348107199,0.0,220.879908,145.652643033,670.107655474,607.398905775,36.25695,26.4517996983
 11/07  10:00:00,445.661367092,74.5513522681,0.00360144893143,0.0,220.879908,145.652643033,413.599081687,341.729732345,36.25695,35.6123993417
 11/07  11:00:00,487.337046014,76.0034205041,32.41069436,0.0,220.879908,151.653867033,309.97516886,217.073447331,48.3426,44.559121529
 11/07  12:00:00,560.090573121,77.8485830279,99.7160967315,0.0,220.879908,151.653867033,166.408822565,82.2861761392,48.3426,35.7800464255
 11/07  13:00:00,684.172133195,79.6011502911,221.22192423,0.0,220.879908,151.653867033,99.933409238,6.75261556483,48.3426,44.8381936732
 11/07  14:00:00,782.959810418,80.9895522416,324.37599036,0.0,220.879908,145.652643033,78.0681278364,0.00615729082473,24.1713,53.8906705456
 11/07  15:00:00,899.400663654,82.3322606999,439.628198216,0.0,220.879908,145.652643033,59.7990375615,0.0,24.1713,35.6277375615
 11/07  16:00:00,917.885622096,82.5022432543,466.049804004,0.0,220.879908,137.835547516,49.4345192456,0.00604479735888,4.83426,44.5942144483
 11/07  17:00:00,792.320510671,77.9351367743,349.913557184,0.0,220.879908,133.019064,31.4248182335,0.0207156024017,4.83426,26.5698426311
 11/07  18:00:00,554.783648531,75.0313641828,185.6926176,0.0,220.879908,53.238744,42.7636574201,2.50863674538,4.83426,35.4207606748
 11/07  19:00:00,527.499498809,74.48607468,153.666858956,0.0,220.879908,53.238744,60.3907671153,20.0193401622,4.83426,35.5371669531
 11/07  20:00:00,503.250771648,74.2500086587,129.796913299,0.0,220.879908,53.238744,45.6654825221,32.1496895516,4.83426,8.68153297051
 11/07  21:00:00,485.312687602,74.1405289307,112.113030713,0.0,220.879908,53.238744,66.9637073863,53.4568750518,4.83426,8.67257233452
 11/07  22:00:00,117.78883533,0.0,0.0,0.0,43.513341876,52.539744,13.5070889172,0.0,4.83426,8.6728289172
 11/07  23:00:00,117.841491324,0.0,0.0,0.0,43.513341876,52.539744,13.474332431,0.0,4.83426,8.64007243095
 11/07  24:00:00,118.779114606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.862617886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  02:00:00,117.853285179,0.0,0.0,0.0,43.513341876,52.539744,13.4516043373,0.0,4.83426,8.61734433726
 11/08  03:00:00,117.834976816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.829100311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.238214033,0.0,0.0,0.0,43.513341876,52.539744,13.451618945,0.0,4.83426,8.61735894504
 11/08  06:00:00,118.175696861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  07:00:00,192.917113175,74.0183444828,0.00216131134979,0.0,43.513341876,53.238744,669.996419651,665.142159651,4.83426,0.02
 11/08  08:00:00,352.608077087,74.0183444828,0.0,0.0,220.879908,53.238744,576.325254502,553.962037115,4.83426,17.5289573866
 11/08  09:00:00,445.46114131,74.3973714116,0.00320717625941,0.0,220.879908,145.652643033,422.364798771,350.845147006,36.25695,35.2627017649
 11/08  10:00:00,507.867006945,75.7952159426,57.8164541025,0.0,220.879908,145.652643033,272.053508922,200.178806955,36.25695,35.6177519668
 11/08  11:00:00,543.641709221,77.5859949424,84.029397463,0.0,220.879908,151.653867033,212.288911011,128.285468012,48.3426,35.6608429995
 11/08  12:00:00,604.800169931,79.2239322605,142.121891458,0.0,220.879908,151.653867033,144.16738606,51.0984435175,48.3426,44.7263425427
 11/08  13:00:00,753.840614983,82.1691896647,287.931063025,0.0,220.879908,151.653867033,94.3568989074,1.16795295172,48.3426,44.8463459557
 11/08  14:00:00,835.070606438,84.2155914137,374.269617064,0.0,220.879908,145.652643033,78.0734298103,0.00675121960932,24.1713,53.8953785907
 11/08  15:00:00,911.956831753,85.4757982643,451.459013848,0.0,220.879908,145.652643033,59.8051630151,0.0,24.1713,35.6338630151
 11/08  16:00:00,955.396447741,86.2182148988,502.005071757,0.0,220.879908,137.835547516,40.5291345765,0.0040478172068,4.83426,35.6908267593
 11/08  17:00:00,812.319754514,79.8101815549,370.760606663,0.0,220.879908,133.019064,40.8758298336,0.617474610294,4.83426,35.4240952233
 11/08  18:00:00,526.35836971,75.600277733,157.614543026,0.0,220.879908,53.238744,79.9437360234,39.6822302525,4.83426,35.4272457709
 11/08  19:00:00,442.920872074,74.7495537612,68.5296412092,0.0,220.879908,53.238744,111.100363127,70.7210856327,4.83426,35.5450174942
 11/08  20:00:00,406.619026429,74.3923970487,32.531022597,0.0,220.879908,53.238744,108.066619011,94.5495435482,4.83426,8.68281546262
 11/08  21:00:00,370.997681213,74.1985997413,0.0,0.0,220.879908,53.238744,153.776855132,140.270101375,4.83426,8.67249375636
 11/08  22:00:00,118.081874837,0.0,0.0,0.0,43.513341876,52.539744,13.5070331562,0.0,4.83426,8.67277315617
 11/08  23:00:00,117.833429977,0.0,0.0,0.0,43.513341876,52.539744,13.4741842023,0.0,4.83426,8.63992420234
 11/08  24:00:00,118.819340747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,117.915802442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  02:00:00,117.912795083,0.0,0.0,0.0,43.513341876,52.539744,13.4516975859,0.0,4.83426,8.61743758588
 11/09  03:00:00,117.907725207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.885811013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.302591642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  06:00:00,118.248910826,0.0,0.0,0.0,43.513341876,52.539744,13.4517339877,0.0,4.83426,8.61747398771
 11/09  07:00:00,192.881024255,74.0183444828,0.00273825090771,0.0,43.513341876,53.238744,472.910722611,468.056462611,4.83426,0.02
 11/09  08:00:00,352.620276507,74.0183444828,0.0,0.0,220.879908,53.238744,395.423602935,373.059404648,4.83426,17.5299382876
 11/09  09:00:00,462.740745687,74.7685562621,14.4976160682,0.0,220.879908,145.652643033,283.527229773,212.002224092,36.25695,35.2680556814
 11/09  10:00:00,516.100604386,76.7752540576,64.2488103528,0.0,220.879908,145.652643033,195.941111998,124.061243404,36.25695,35.6229185934
 11/09  11:00:00,649.212737344,79.7131639964,187.74131869,0.0,220.879908,151.653867033,108.984869368,24.9760152235,48.3426,35.6662541441
 11/09  12:00:00,822.653613051,82.9438201026,356.263941861,0.0,220.879908,151.653867033,93.0880982422,0.0105817617872,48.3426,44.7349164805
 11/09  13:00:00,976.620970884,85.1298591903,508.617324468,0.0,220.879908,151.653867033,93.1954855049,0.0,48.3426,44.8528855049
 11/09  14:00:00,1018.76539598,86.8950341357,554.880801569,0.0,220.879908,145.652643033,78.0939924748,0.0175987619117,24.1713,53.9050937129
 11/09  15:00:00,1032.65494261,88.8335658787,566.547891969,0.0,220.879908,145.652643033,59.8076967471,0.0,24.1713,35.6363967471
 11/09  16:00:00,1041.04963687,90.1819477866,581.309294466,0.0,220.879908,137.835547516,49.4398956503,0.0,4.83426,44.6056356503
 11/09  17:00:00,1053.80668877,83.4563804412,606.020436738,0.0,220.879908,133.019064,31.4253491102,0.0142567507738,4.83426,26.5768323594
 11/09  18:00:00,748.162787402,77.0793426238,372.441253964,0.0,220.879908,53.238744,40.3169219522,0.0506346324294,4.83426,35.4320273198
 11/09  19:00:00,566.703206954,75.6167480728,189.823190282,0.0,220.879908,53.238744,49.6239121082,9.24067840929,4.83426,35.5489736989
 11/09  20:00:00,510.069226095,75.0042919265,133.048227379,0.0,220.879908,53.238744,47.7039635774,34.1869361178,4.83426,8.6827674596
 11/09  21:00:00,465.390952869,74.6481064833,88.7362802273,0.0,220.879908,53.238744,78.6002630019,65.0934029789,4.83426,8.67260002301
 11/09  22:00:00,118.153401986,0.0,0.0,0.0,43.513341876,52.539744,13.5072200262,0.0,4.83426,8.67296002619
 11/09  23:00:00,117.939398272,0.0,0.0,0.0,43.513341876,52.539744,13.4747530832,0.0,4.83426,8.64049308316
 11/09  24:00:00,118.915836329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  01:00:00,118.006423785,0.0,0.0,0.0,43.513341876,52.539744,13.4519764047,0.0,4.83426,8.61771640467
 11/10  02:00:00,117.963666303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  03:00:00,117.931111102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  04:00:00,117.907039598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,120.096618116,0.0,0.0,0.0,43.513341876,52.539744,13.4517319099,0.0,4.83426,8.61747190989
 11/10  06:00:00,119.716566737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  07:00:00,193.546728832,74.0183444828,0.00308008708528,0.0,43.513341876,53.238744,487.648185667,482.793925667,4.83426,0.02
 11/10  08:00:00,352.577299197,74.0183444828,0.0,0.0,220.879908,53.238744,507.838963531,476.717342473,4.83426,26.2873610573
 11/10  09:00:00,446.211978163,75.1555616363,0.00299065468022,0.0,220.879908,145.652643033,385.186497617,322.471122091,36.25695,26.4584255255
 11/10  10:00:00,473.409141487,77.6583296205,22.7013983685,0.0,220.879908,145.652643033,279.540197091,207.656358774,36.25695,35.6268883171
 11/10  11:00:00,528.86200855,80.5030125498,68.6038667722,0.0,220.879908,151.653867033,230.431669811,137.510137649,48.3426,44.5789321627
 11/10  12:00:00,591.729498524,83.1096392135,127.79010134,0.0,220.879908,151.653867033,175.550193039,91.4114150765,48.3426,35.796177962
 11/10  13:00:00,676.915273482,84.9253845184,211.752183628,0.0,220.879908,151.653867033,140.215566366,38.0412414823,48.3426,53.831724884
 11/10  14:00:00,767.101000577,86.3413269168,306.275695738,0.0,220.879908,145.652643033,75.158776119,6.04861569284,24.1713,44.9388604262
 11/10  15:00:00,800.082685139,87.5405220234,338.056253363,0.0,220.879908,145.652643033,64.9072211919,5.09617403906,24.1713,35.6397471528
 11/10  16:00:00,806.287435151,88.1134247437,351.547106112,0.0,220.879908,137.835547516,58.4876811882,9.03284862639,4.83426,44.6205725618
 11/10  17:00:00,693.26981782,81.3471176302,250.62706582,0.0,220.879908,133.019064,53.8205998515,13.5547603507,4.83426,35.4315795008
 11/10  18:00:00,446.975093996,76.0981847854,75.8311180084,0.0,220.879908,53.238744,124.658693549,93.2431816792,4.83426,26.5812518702
 11/10  19:00:00,371.337883248,74.9267776445,0.0,0.0,220.879908,53.238744,369.297857375,328.909588041,4.83426,35.5540093336
 11/10  20:00:00,370.863517435,74.4658951901,0.0,0.0,220.879908,53.238744,412.566884913,390.387033871,4.83426,17.3455910426
 11/10  21:00:00,370.649190966,74.2078387269,0.0,0.0,220.879908,53.238744,485.58569497,472.078123195,4.83426,8.67331177564
 11/10  22:00:00,117.558744867,0.0,0.0,0.0,43.513341876,52.539744,13.5079062086,0.0,4.83426,8.67364620857
 11/10  23:00:00,117.61745777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  24:00:00,118.654135919,0.0,0.0,0.0,43.513341876,52.539744,13.4649563268,0.0,4.83426,8.63069632681
 11/11  01:00:00,117.664358682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  02:00:00,117.646203515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  03:00:00,117.619333639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,117.584780017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  05:00:00,117.985305498,0.0,0.0,0.0,43.513341876,52.539744,13.4454393074,0.0,4.83426,8.61117930741
 11/11  06:00:00,117.94822612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  07:00:00,117.968822922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  08:00:00,99.9214241441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  09:00:00,99.9805326803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  10:00:00,100.049995834,0.0,0.0,0.0,43.513341876,52.539744,13.4520509103,0.0,4.83426,8.61779091028
 11/11  11:00:00,100.056305548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  12:00:00,100.972112099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,100.062923894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,100.175300459,0.0,0.0,0.0,43.513341876,52.539744,13.4518215771,0.0,4.83426,8.61756157705
 11/11  15:00:00,125.702110586,1.04578541431,23.8131271879,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  16:00:00,158.76651075,1.6106036268,56.0298695005,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,99.9671361238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,114.854086479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,117.79182394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  20:00:00,118.183305355,0.0,0.0,0.0,43.513341876,52.539744,13.4454434994,0.0,4.83426,8.61118349943
 11/11  21:00:00,118.141027908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  22:00:00,117.893662097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  23:00:00,117.571443818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  24:00:00,118.525845845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  01:00:00,117.56199675,0.0,0.0,0.0,43.513341876,52.539744,13.4454101404,0.0,4.83426,8.61115014041
 11/12  02:00:00,117.570505322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  03:00:00,117.549922011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  04:00:00,117.525893884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  05:00:00,117.949217814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  06:00:00,117.903852264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  07:00:00,117.918646953,0.0,0.0,0.0,43.513341876,52.539744,13.4453849058,0.0,4.83426,8.61112490582
 11/12  08:00:00,99.8762254874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  09:00:00,99.960036197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  10:00:00,100.085066458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  11:00:00,100.133225729,0.0,0.0,0.0,43.513341876,52.539744,22.2389594594,0.0,4.83426,17.4046994594
 11/12  12:00:00,101.002263468,0.0,0.0,0.0,43.513341876,52.539744,13.4847650189,0.0,4.83426,8.65050501888
 11/12  13:00:00,100.166666885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  14:00:00,100.267236319,0.0,0.0,0.0,43.513341876,52.539744,13.4845974554,0.0,4.83426,8.6503374554
 11/12  15:00:00,130.757133932,0.707189314072,29.3496624331,0.0,43.513341876,52.539744,13.4770981663,0.0,4.83426,8.64283816629
 11/12  16:00:00,187.630212736,1.84691595823,84.4606435836,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  17:00:00,100.039174604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  18:00:00,114.921142816,0.0,0.0,0.0,43.513341876,52.539744,13.4454788975,0.0,4.83426,8.61121889748
 11/12  19:00:00,117.84233567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  20:00:00,118.246968836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  21:00:00,118.190760858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  22:00:00,117.954735169,0.0,0.0,0.0,43.513341876,52.539744,31.2008910752,0.0,4.83426,26.3666310752
 11/12  23:00:00,117.608309772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  24:00:00,118.522983105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  01:00:00,117.568523792,0.0,0.0,0.0,43.513341876,52.539744,13.4521325156,0.0,4.83426,8.61787251559
 11/13  02:00:00,117.543595669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  03:00:00,117.543143613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  04:00:00,117.536058243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  05:00:00,117.964413461,0.0,0.0,0.0,43.513341876,52.539744,13.451952763,0.0,4.83426,8.61769276301
 11/13  06:00:00,117.942995722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  07:00:00,193.867220911,74.0183444828,0.0,0.0,43.513341876,53.238744,1421.86373208,1417.00947208,4.83426,0.02
 11/13  08:00:00,355.932864614,74.0183444828,0.0,0.0,220.879908,53.238744,1004.03168424,972.904147779,4.83426,26.2932764593
 11/13  09:00:00,445.125813706,74.0357719327,0.0027243747868,0.0,220.879908,145.652643033,664.904680944,602.181732254,36.25695,26.4659986904
 11/13  10:00:00,445.514015852,74.4440363854,0.00351065740039,0.0,220.879908,145.652643033,443.070289492,371.17140832,36.25695,35.6419311723
 11/13  11:00:00,552.056559172,75.6815250267,97.0883910547,0.0,220.879908,151.653867033,294.426997246,201.482214432,48.3426,44.6021828135
 11/13  12:00:00,558.761274776,77.4796425494,100.580655503,0.0,220.879908,151.653867033,174.613588682,81.5105186457,48.3426,44.7604700366
 11/13  13:00:00,645.024363545,79.0128853505,185.775685977,0.0,220.879908,151.653867033,106.849931443,13.6219381123,48.3426,44.8853933309
 11/13  14:00:00,726.490249518,80.0997173147,271.853491857,0.0,220.879908,145.652643033,69.1363648726,0.00588992980198,24.1713,44.9591749428
 11/13  15:00:00,743.655599563,80.4134424535,288.741787835,0.0,220.879908,145.652643033,69.2492626986,0.512814650995,24.1713,44.5651480476
 11/13  16:00:00,709.182840679,80.1714878368,262.440049009,0.0,220.879908,137.835547516,48.3819075612,7.83043348122,4.83426,35.7172140799
 11/13  17:00:00,646.447061899,76.9167723467,208.236746404,0.0,220.879908,133.019064,52.2109845482,11.9274893313,4.83426,35.449235217
 11/13  18:00:00,490.100571302,74.6209882744,119.484342065,0.0,220.879908,53.238744,88.6199992361,48.3402584762,4.83426,35.4454807599
 11/13  19:00:00,440.095480129,74.2204503281,67.1330669625,0.0,220.879908,53.238744,114.064707605,73.6615326742,4.83426,35.5689149312
 11/13  20:00:00,420.934386318,74.0942623927,47.8128423602,0.0,220.879908,53.238744,101.426110274,87.9073400599,4.83426,8.68451021405
 11/13  21:00:00,385.76366903,74.0438678669,13.9554528941,0.0,220.879908,53.238744,145.997078253,132.488703699,4.83426,8.67411455371
 11/13  22:00:00,117.99763153,0.0,0.0,0.0,43.513341876,52.539744,13.5063240586,0.0,4.83426,8.67206405856
 11/13  23:00:00,117.762149568,0.0,0.0,0.0,43.513341876,52.539744,13.474770124,0.0,4.83426,8.64051012401
 11/13  24:00:00,118.703880889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,117.757980404,0.0,0.0,0.0,43.513341876,52.539744,13.4520635452,0.0,4.83426,8.61780354516
 11/14  02:00:00,117.771200289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  03:00:00,117.763152577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  04:00:00,117.748467467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  05:00:00,119.86494883,0.0,0.0,0.0,43.513341876,52.539744,13.4522107923,0.0,4.83426,8.6179507923
 11/14  06:00:00,119.519879617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  07:00:00,193.681224209,74.0183444828,0.00148677811841,0.0,43.513341876,53.238744,829.586812187,824.732552187,4.83426,0.02
 11/14  08:00:00,355.728568804,74.0183444828,0.0,0.0,220.879908,53.238744,817.977822362,786.848350307,4.83426,26.2952120554
 11/14  09:00:00,445.196269737,74.0289487638,0.00223289208309,0.0,220.879908,145.652643033,700.563683965,637.837991498,36.25695,26.4687424674
 11/14  10:00:00,445.283107174,74.1484871751,0.00317549943281,0.0,220.879908,145.652643033,557.799250447,485.898585044,36.25695,35.6437154035
 11/14  11:00:00,451.361178514,74.2432911624,0.00210680759938,0.0,220.879908,151.653867033,505.305868339,412.358534291,48.3426,44.604734048
 11/14  12:00:00,452.338009646,74.2717259704,0.0,0.0,220.879908,151.653867033,517.013777545,423.905285888,48.3426,44.7658916567
 11/14  13:00:00,451.490747341,74.2757270874,0.0,0.0,220.879908,151.653867033,598.005781867,504.769243593,48.3426,44.893938274
 11/14  14:00:00,445.543860618,74.259829369,0.0,0.0,220.879908,145.652643033,636.196663809,567.062238766,24.1713,44.9631250433
 11/14  15:00:00,445.602897731,74.3551830992,0.0,0.0,220.879908,145.652643033,578.665506602,509.924856997,24.1713,44.5693496044
 11/14  16:00:00,437.942436306,74.6107433033,0.0,0.0,220.879908,137.835547516,418.133894097,377.582107544,4.83426,35.7175265528
 11/14  17:00:00,432.319932108,74.025392039,0.0,0.0,220.879908,133.019064,357.211688941,316.927914236,4.83426,35.4495147059
 11/14  18:00:00,367.618556416,74.0183444828,0.0,0.0,220.879908,53.238744,616.191567354,575.906163116,4.83426,35.4511442374
 11/14  19:00:00,370.849108819,74.0183444828,0.0,0.0,220.879908,53.238744,748.72017408,708.312076055,4.83426,35.573838025
 11/14  20:00:00,370.930594498,74.0183444828,0.0,0.0,220.879908,53.238744,735.007022043,721.488132932,4.83426,8.68462911077
 11/14  21:00:00,370.933708051,74.0183444828,0.0,0.0,220.879908,53.238744,729.123654302,715.614999008,4.83426,8.67439529415
 11/14  22:00:00,117.510273328,0.0,0.0,0.0,43.513341876,52.539744,13.5087528864,0.0,4.83426,8.67449288638
 11/14  23:00:00,117.60924116,0.0,0.0,0.0,43.513341876,52.539744,13.4755268454,0.0,4.83426,8.64126684542
 11/14  24:00:00,118.628865348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  01:00:00,117.641812729,0.0,0.0,0.0,43.513341876,52.539744,13.4522188775,0.0,4.83426,8.61795887749
 11/15  02:00:00,117.657317065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  03:00:00,117.650926776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  04:00:00,117.611678859,0.0,0.0,0.0,43.513341876,52.539744,13.4520804045,0.0,4.83426,8.61782040449
 11/15  05:00:00,118.019922057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  06:00:00,117.972990444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  07:00:00,195.004087271,74.0183444828,0.00138733904314,0.0,43.513341876,53.238744,1591.87935331,1587.02509331,4.83426,0.02
 11/15  08:00:00,357.497004968,74.0183444828,0.0,0.0,220.879908,53.238744,1421.04072801,1389.90941305,4.83426,26.297054969
 11/15  09:00:00,446.867725143,74.0183444828,0.00190133558035,0.0,220.879908,145.652643033,1127.95611185,1065.2270719,36.25695,26.4720899506
 11/15  10:00:00,446.683302186,74.0183444828,0.00274181034865,0.0,220.879908,145.652643033,1019.52230498,947.61642285,36.25695,35.6489321256
 11/15  11:00:00,451.880091717,74.0711627902,0.00190027308306,0.0,220.879908,151.653867033,865.516645814,772.557865876,48.3426,44.6161799374
 11/15  12:00:00,452.924250474,74.3511345102,0.0,0.0,220.879908,151.653867033,797.2582175,704.139911293,48.3426,44.7757062067
 11/15  13:00:00,452.193107978,74.4442743796,0.0,0.0,220.879908,151.653867033,838.009868762,744.768215868,48.3426,44.8990528939
 11/15  14:00:00,446.638380451,74.9696689612,0.0,0.0,220.879908,145.652643033,792.28437327,714.155849591,24.1713,53.9572236792
 11/15  15:00:00,446.515776398,74.8275703977,0.0,0.0,220.879908,145.652643033,798.02252221,738.184812759,24.1713,35.6664094509
 11/15  16:00:00,438.709949801,74.7621397557,0.0,0.0,220.879908,137.835547516,772.222534324,722.73914651,4.83426,44.6491278143
 11/15  17:00:00,433.282479166,74.0201683028,0.0,0.0,220.879908,133.019064,735.183472587,703.755085982,4.83426,26.5941266054
 11/15  18:00:00,369.217817114,74.0183444828,0.0,0.0,220.879908,53.238744,916.983777419,876.692974417,4.83426,35.4565430016
 11/15  19:00:00,372.230996233,74.0183444828,0.0,0.0,220.879908,53.238744,936.192994152,895.780284167,4.83426,35.5784499847
 11/15  20:00:00,372.624812533,74.0183444828,0.0,0.0,220.879908,53.238744,966.767707412,944.58408337,4.83426,17.3493640427
 11/15  21:00:00,372.589668169,74.0183444828,0.0,0.0,220.879908,53.238744,1004.42611576,990.917881725,4.83426,8.67397403407
 11/15  22:00:00,117.698533534,0.0,0.0,0.0,43.513341876,52.539744,13.5086873659,0.0,4.83426,8.67442736586
 11/15  23:00:00,117.487742178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  24:00:00,118.569021566,0.0,0.0,0.0,43.513341876,52.539744,13.4652688275,0.0,4.83426,8.63100882748
 11/16  01:00:00,117.560217043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  02:00:00,117.55913578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  03:00:00,117.542228865,0.0,0.0,0.0,43.513341876,52.539744,13.4522855984,0.0,4.83426,8.61802559841
 11/16  04:00:00,117.534981794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  05:00:00,117.943948027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  06:00:00,117.913157887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  07:00:00,195.142627827,74.0183444828,0.0,0.0,43.513341876,53.238744,1624.43670482,1610.98438202,4.83426,8.61806279668
 11/16  08:00:00,357.547183842,74.0183444828,0.0,0.0,220.879908,53.238744,1440.743846,1418.37075457,4.83426,17.5388314276
 11/16  09:00:00,446.876024734,74.0183444828,0.00194069950183,0.0,220.879908,145.652643033,1153.91868793,1091.18416243,36.25695,26.4775754984
 11/16  10:00:00,445.823980965,74.028984101,0.00337021248528,0.0,220.879908,145.652643033,872.984324019,792.157219282,36.25695,44.5701547374
 11/16  11:00:00,451.573559962,74.2682145852,0.00208985337757,0.0,220.879908,151.653867033,682.570770568,598.525838984,48.3426,35.7023315839
 11/16  12:00:00,453.414597252,75.3115066594,0.0,0.0,220.879908,151.653867033,508.381769871,415.257654983,48.3426,44.7815148878
 11/16  13:00:00,453.9354995,76.8138840056,0.0,0.0,220.879908,151.653867033,407.330688736,305.102863221,48.3426,53.8852255144
 11/16  14:00:00,460.776078019,77.99828231,10.5053467395,0.0,220.879908,145.652643033,293.120098641,223.960965888,24.1713,44.9878327522
 11/16  15:00:00,484.484828372,78.769561704,32.2023105743,0.0,220.879908,145.652643033,242.300602106,173.548386828,24.1713,44.5809152783
 11/16  16:00:00,483.345784758,78.7958336517,38.8729805084,0.0,220.879908,137.835547516,172.342465768,131.777327792,4.83426,35.7308779764
 11/16  17:00:00,444.76087199,75.5692422314,10.2467542686,0.0,220.879908,133.019064,121.980957552,81.6847993597,4.83426,35.4618981919
 11/16  18:00:00,367.497079634,74.147597379,0.0,0.0,220.879908,53.238744,319.165207826,278.874098013,4.83426,35.4568498128
 11/16  19:00:00,370.428296827,74.0320326819,0.0,0.0,220.879908,53.238744,439.895522901,399.478966849,4.83426,35.5822960513
 11/16  20:00:00,370.960740988,74.0183444828,0.0,0.0,220.879908,53.238744,568.008696168,554.489712118,4.83426,8.68472405078
 11/16  21:00:00,371.178243663,74.0183444828,0.0,0.0,220.879908,53.238744,712.642738687,699.134013808,4.83426,8.67446487863
 11/16  22:00:00,117.785001611,0.0,0.0,0.0,43.513341876,52.539744,13.5092050321,0.0,4.83426,8.67494503213
 11/16  23:00:00,117.581767453,0.0,0.0,0.0,43.513341876,52.539744,13.4754490484,0.0,4.83426,8.64118904839
 11/16  24:00:00,118.615507134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  01:00:00,117.636266986,0.0,0.0,0.0,43.513341876,52.539744,13.4523312577,0.0,4.83426,8.61807125775
 11/17  02:00:00,117.640323248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  03:00:00,117.598934682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  04:00:00,117.58590966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  05:00:00,119.711152209,0.0,0.0,0.0,43.513341876,52.539744,13.452234408,0.0,4.83426,8.61797440803
 11/17  06:00:00,119.349460474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  07:00:00,195.645136204,74.0183444828,0.00135758633105,0.0,43.513341876,53.238744,1603.29223047,1598.43797047,4.83426,0.02
 11/17  08:00:00,357.488809479,74.0183444828,0.0,0.0,220.879908,53.238744,1346.57204605,1315.43563603,4.83426,26.3021500152
 11/17  09:00:00,445.981803615,74.0342867658,0.00373273220612,0.0,220.879908,145.652643033,910.046244078,847.311916913,36.25695,26.4773771641
 11/17  10:00:00,445.594077512,74.3683382459,0.00303074534696,0.0,220.879908,145.652643033,627.606180732,550.195744385,36.25695,41.1534863475
 11/17  11:00:00,452.700733502,75.5878961218,0.00193428761147,0.0,220.879908,151.653867033,461.401759165,373.93587644,48.3426,39.1232827248
 11/17  12:00:00,476.720477058,77.3659260783,19.7665127407,0.0,220.879908,151.653867033,268.81381645,175.684119603,48.3426,44.7870968463
 11/17  13:00:00,562.435231924,78.9527448126,103.53496916,0.0,220.879908,151.653867033,154.156347291,60.9015007977,48.3426,44.9122464933
 11/17  14:00:00,664.819119051,80.3915267078,210.088472464,0.0,220.879908,145.652643033,85.3863426233,7.23273035264,24.1713,53.9823122707
 11/17  15:00:00,744.042739531,81.335140254,288.154898415,0.0,220.879908,145.652643033,59.8433738847,0.0,24.1713,35.6720738847
 11/17  16:00:00,758.345047508,81.7110484373,309.946693259,0.0,220.879908,137.835547516,52.6573966036,3.15630701816,4.83426,44.6668295854
 11/17  17:00:00,625.491900525,77.2121397841,187.198795862,0.0,220.879908,133.019064,58.4785581849,18.1791344002,4.83426,35.4651637847
 11/17  18:00:00,407.635214548,74.6452054812,38.4848262816,0.0,220.879908,53.238744,153.729190511,113.434213557,4.83426,35.4607169546
 11/17  19:00:00,370.530733407,74.2006480544,0.0,0.0,220.879908,53.238744,195.83870348,155.415943517,4.83426,35.5884999624
 11/17  20:00:00,370.38972381,74.0875140741,0.0,0.0,220.879908,53.238744,164.541476971,151.022472294,4.83426,8.6847446775
 11/17  21:00:00,370.343899828,74.0449113551,0.0,0.0,220.879908,53.238744,191.59398312,178.084641194,4.83426,8.67508192672
 11/17  22:00:00,117.66343954,0.0,0.0,0.0,43.513341876,52.539744,13.5090480798,0.0,4.83426,8.67478807981
 11/17  23:00:00,117.744784257,0.0,0.0,0.0,43.513341876,52.539744,13.4753403204,0.0,4.83426,8.64108032041
 11/17  24:00:00,118.711787829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  01:00:00,117.768494333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  02:00:00,117.754856387,0.0,0.0,0.0,43.513341876,52.539744,13.4456412625,0.0,4.83426,8.61138126254
 11/18  03:00:00,117.739785341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  04:00:00,117.708171312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  05:00:00,118.11160911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  06:00:00,118.064565212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  07:00:00,118.039469706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  08:00:00,102.969946458,0.0,0.0,0.0,43.513341876,52.539744,13.4457363475,0.0,4.83426,8.61147634751
 11/18  09:00:00,100.069970877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  10:00:00,100.213661095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  11:00:00,100.275818722,0.0,0.0,0.0,43.513341876,52.539744,22.2430753157,0.0,4.83426,17.4088153157
 11/18  12:00:00,101.12164203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  13:00:00,100.2752149,0.0,0.0,0.0,43.513341876,52.539744,13.4863551799,0.0,4.83426,8.65209517986
 11/18  14:00:00,119.750374425,0.855255821686,18.037812839,0.0,43.513341876,52.539744,13.4796241509,0.0,4.83426,8.6453641509
 11/18  15:00:00,158.589751845,1.62136366113,55.674073012,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  16:00:00,194.697973492,2.03499904748,91.1558286777,0.0,43.513341876,52.539744,13.4794765273,0.0,4.83426,8.64521652734
 11/18  17:00:00,100.071810361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  18:00:00,114.921310089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  19:00:00,117.85685335,0.0,0.0,0.0,43.513341876,52.539744,13.445604849,0.0,4.83426,8.61134484901
 11/18  20:00:00,118.270649266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  21:00:00,118.212754178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  22:00:00,117.971909543,0.0,0.0,0.0,43.513341876,52.539744,31.2165400217,0.0,4.83426,26.3822800217
 11/18  23:00:00,117.609723738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  24:00:00,118.536360507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  01:00:00,117.569390421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  02:00:00,117.563925943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  03:00:00,117.545951037,0.0,0.0,0.0,43.513341876,52.539744,13.4457122335,0.0,4.83426,8.61145223353
 11/19  04:00:00,117.544082696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  05:00:00,117.97704992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  06:00:00,117.919192496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  07:00:00,117.924558651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  08:00:00,102.868326194,0.0,0.0,0.0,43.513341876,52.539744,13.4456259571,0.0,4.83426,8.6113659571
 11/19  09:00:00,99.9651365475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  10:00:00,100.102283564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  11:00:00,100.177348463,0.0,0.0,0.0,43.513341876,52.539744,22.2451474898,0.0,4.83426,17.4108874898
 11/19  12:00:00,101.068044025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  13:00:00,100.220009511,0.0,0.0,0.0,43.513341876,52.539744,13.4862626699,0.0,4.83426,8.6520026699
 11/19  14:00:00,100.313719646,0.0,0.0,0.0,43.513341876,52.539744,13.4862638585,0.0,4.83426,8.65200385848
 11/19  15:00:00,100.350247155,0.0,0.0,0.0,43.513341876,52.539744,13.4797835199,0.0,4.83426,8.64552351992
 11/19  16:00:00,100.324187773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  17:00:00,100.082011919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  18:00:00,114.950071976,0.0,0.0,0.0,43.513341876,52.539744,13.4457581601,0.0,4.83426,8.61149816006
 11/19  19:00:00,117.867562331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  20:00:00,118.239470978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  21:00:00,118.190009467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  22:00:00,117.973349807,0.0,0.0,0.0,43.513341876,52.539744,31.2130013502,0.0,4.83426,26.3787413502
 11/19  23:00:00,117.614409583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  24:00:00,118.529014822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  01:00:00,117.600720218,0.0,0.0,0.0,43.513341876,52.539744,13.4524459737,0.0,4.83426,8.61818597367
 11/20  02:00:00,117.57307178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  03:00:00,117.576889835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  04:00:00,117.567498256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  05:00:00,118.000194233,0.0,0.0,0.0,43.513341876,52.539744,13.4524137885,0.0,4.83426,8.61815378846
 11/20  06:00:00,117.989004852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  07:00:00,193.746326046,74.0183444828,0.0,0.0,43.513341876,53.238744,1333.87990357,1329.02564357,4.83426,0.02
 11/20  08:00:00,356.145986957,74.0183444828,0.0,0.0,220.879908,53.238744,1082.03057245,1050.88909951,4.83426,26.3072129414
 11/20  09:00:00,445.216845219,74.0446226075,0.00368977566567,0.0,220.879908,145.652643033,725.278255,662.535915022,36.25695,26.4853899779
 11/20  10:00:00,445.510707762,74.4220468933,0.00321466107892,0.0,220.879908,145.652643033,514.309252645,433.464495619,36.25695,44.5878070259
 11/20  11:00:00,531.397797898,75.7102740546,77.115854371,0.0,220.879908,151.653867033,307.597027589,223.531506547,48.3426,35.722921042
 11/20  12:00:00,565.403169081,77.7249858637,106.992459304,0.0,220.879908,151.653867033,178.921245758,85.7712066735,48.3426,44.8074390843
 11/20  13:00:00,639.886817881,79.2602787905,180.428368088,0.0,220.879908,151.653867033,120.873602264,18.6158786827,48.3426,53.9151235815
 11/20  14:00:00,700.758916598,80.3442820017,246.01052379,0.0,220.879908,145.652643033,70.9114358829,1.72041670659,24.1713,45.0197191763
 11/20  15:00:00,745.149003944,81.1700750138,289.452494532,0.0,220.879908,145.652643033,68.9122399892,0.135136680893,24.1713,44.6058033083
 11/20  16:00:00,746.469302289,80.8324693135,298.986569123,0.0,220.879908,137.835547516,45.2712282023,4.68845309198,4.83426,35.7485151104
 11/20  17:00:00,637.797681369,77.1664518948,199.465708629,0.0,220.879908,133.019064,56.0832024396,15.7731783429,4.83426,35.4757640966
 11/20  18:00:00,442.887839169,74.631869944,72.941652303,0.0,220.879908,53.238744,121.82194757,81.5087139239,4.83426,35.4789736462
 11/20  19:00:00,370.495610434,74.1786216051,0.0,0.0,220.879908,53.238744,212.859878739,172.423489361,4.83426,35.6021293776
 11/20  20:00:00,370.793658232,74.067413129,0.0,0.0,220.879908,53.238744,222.502085691,208.981468635,4.83426,8.68635705687
 11/20  21:00:00,370.723688731,74.0268901484,0.0,0.0,220.879908,53.238744,285.381766113,263.215701847,4.83426,17.3318042655
 11/20  22:00:00,117.914044571,0.0,0.0,0.0,43.513341876,52.539744,13.510415213,0.0,4.83426,8.67615521301
 11/20  23:00:00,117.681482704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  24:00:00,118.667282699,0.0,0.0,0.0,43.513341876,52.539744,13.4661613263,0.0,4.83426,8.6319013263
 11/21  01:00:00,117.70761882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  02:00:00,117.707314014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  03:00:00,117.688902624,0.0,0.0,0.0,43.513341876,52.539744,13.4526177007,0.0,4.83426,8.6183577007
 11/21  04:00:00,117.673301694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  05:00:00,119.763560971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  06:00:00,119.422673586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  07:00:00,194.435645309,74.0183444828,0.0013901970227,0.0,43.513341876,53.238744,1301.1601226,1287.70752169,4.83426,8.61834091581
 11/21  08:00:00,356.138308978,74.0183444828,0.0,0.0,220.879908,53.238744,999.644989956,977.262627076,4.83426,17.5481028796
 11/21  09:00:00,445.265323922,74.1048603131,0.00282265058242,0.0,220.879908,145.652643033,652.746315392,584.205905044,36.25695,32.2834603477
 11/21  10:00:00,445.787415648,74.6829729172,0.00345258766671,0.0,220.879908,145.652643033,419.844043635,344.84683831,36.25695,38.7402553245
 11/21  11:00:00,504.853576817,75.9415939201,49.3721853324,0.0,220.879908,151.653867033,250.886277287,157.892471523,48.3426,44.6512057646
 11/21  12:00:00,597.776929858,77.6087488431,139.098856905,0.0,220.879908,151.653867033,119.445674192,26.2849648545,48.3426,44.8181093372
 11/21  13:00:00,685.638828537,79.1443621516,226.085944495,0.0,220.879908,151.653867033,93.2912367997,0.0,48.3426,44.9486367997
 11/21  14:00:00,710.847900932,80.4366227887,255.961107317,0.0,220.879908,145.652643033,78.2076143742,0.0236271643087,24.1713,54.0126872099
 11/21  15:00:00,704.535993209,81.3068308838,248.917221146,0.0,220.879908,145.652643033,65.5759434902,5.70836268291,24.1713,35.6962808072
 11/21  16:00:00,628.966773864,81.0007367128,181.83853031,0.0,220.879908,137.835547516,106.794271483,57.2679410867,4.83426,44.6920703963
 11/21  17:00:00,503.422436593,76.3347599541,66.9284696032,0.0,220.879908,133.019064,79.9065613183,39.5906998653,4.83426,35.481601453
 11/21  18:00:00,367.678734254,74.3633809496,0.0,0.0,220.879908,53.238744,282.265791152,241.953941157,4.83426,35.4775899946
 11/21  19:00:00,370.489535447,74.0742079339,0.0,0.0,220.879908,53.238744,480.456220975,440.01272237,4.83426,35.6092386046
 11/21  20:00:00,370.669147415,74.0209215974,0.0,0.0,220.879908,53.238744,654.70591583,641.185168125,4.83426,8.68648770527
 11/21  21:00:00,371.352433383,74.0183444828,0.0,0.0,220.879908,53.238744,851.183982717,837.673739721,4.83426,8.67598299619
 11/21  22:00:00,117.419668252,0.0,0.0,0.0,43.513341876,52.539744,13.5083769095,0.0,4.83426,8.67411690947
 11/21  23:00:00,117.510348409,0.0,0.0,0.0,43.513341876,52.539744,13.4760528827,0.0,4.83426,8.64179288267
 11/21  24:00:00,118.588870771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  01:00:00,117.56181334,0.0,0.0,0.0,43.513341876,52.539744,13.4525707611,0.0,4.83426,8.61831076107
 11/22  02:00:00,117.573489079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  03:00:00,117.555314701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  04:00:00,117.537680775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  05:00:00,117.957873164,0.0,0.0,0.0,43.513341876,52.539744,13.4525775235,0.0,4.83426,8.61831752354
 11/22  06:00:00,117.921933057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  07:00:00,195.001786067,74.0183444828,0.00151204135763,0.0,43.513341876,53.238744,1747.1673903,1742.3131303,4.83426,0.02
 11/22  08:00:00,360.463897029,74.0183444828,0.0,0.0,220.879908,53.238744,1567.20058528,1536.0518538,4.83426,26.3144714807
 11/22  09:00:00,446.673942759,74.0323602616,0.00285312561575,0.0,220.879908,145.652643033,1124.93253704,1062.1833746,36.25695,26.4922124381
 11/22  10:00:00,446.015295801,74.3484200613,0.00277127403874,0.0,220.879908,145.652643033,833.376958749,752.51924854,36.25695,44.6007602089
 11/22  11:00:00,452.697601378,75.3579311983,0.00179519943126,0.0,220.879908,151.653867033,684.453118051,600.378536343,48.3426,35.7319817084
 11/22  12:00:00,455.008646488,76.8924667605,0.0,0.0,220.879908,151.653867033,509.5465242,416.379834305,48.3426,44.8240898954
 11/22  13:00:00,461.401213796,78.2180892103,5.71878971406,0.0,220.879908,151.653867033,368.620494408,266.340622219,48.3426,53.9372721892
 11/22  14:00:00,479.442872669,79.3979598125,26.6044886261,0.0,220.879908,145.652643033,270.258704259,201.056070119,24.1713,45.0313341401
 11/22  15:00:00,499.768206857,80.02732104,46.1792781457,0.0,220.879908,145.652643033,242.462695733,173.672413148,24.1713,44.618982585
 11/22  16:00:00,484.616805707,79.8646577422,39.1597098535,0.0,220.879908,137.835547516,202.973675911,153.443997293,4.83426,44.6954186186
 11/22  17:00:00,434.372962452,76.1910789246,0.0,0.0,220.879908,133.019064,134.984304095,103.530783485,4.83426,26.6192606097
 11/22  18:00:00,370.648598152,74.2908450683,0.0,0.0,220.879908,53.238744,368.094129214,327.775819072,4.83426,35.4840501423
 11/22  19:00:00,370.52063308,74.0509813123,0.0,0.0,220.879908,53.238744,536.557680654,487.212099361,4.83426,44.5113212933
 11/22  20:00:00,370.868447086,74.0183444828,0.0,0.0,220.879908,53.238744,492.993022621,479.472387692,4.83426,8.68637492869
 11/22  21:00:00,370.849219949,74.0183444828,0.0,0.0,220.879908,53.238744,522.851207906,509.341240255,4.83426,8.67570765122
 11/22  22:00:00,117.833335881,0.0,0.0,0.0,43.513341876,52.539744,13.5105908076,0.0,4.83426,8.67633080763
 11/22  23:00:00,117.632333979,0.0,0.0,0.0,43.513341876,52.539744,13.4765607068,0.0,4.83426,8.64230070679
 11/22  24:00:00,118.661276196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  01:00:00,117.701966522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  02:00:00,117.691229098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  03:00:00,117.676838022,0.0,0.0,0.0,43.513341876,52.539744,13.4458571229,0.0,4.83426,8.61159712293
 11/23  04:00:00,117.657858926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  05:00:00,118.057898214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  06:00:00,118.014453307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  07:00:00,117.998964611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  08:00:00,105.932155889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  09:00:00,100.058117928,0.0,0.0,0.0,43.513341876,52.539744,13.4524767737,0.0,4.83426,8.6182167737
 11/23  10:00:00,100.152011648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  11:00:00,100.165991161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  12:00:00,101.064357742,0.0,0.0,0.0,43.513341876,52.539744,13.4525002906,0.0,4.83426,8.61824029056
 11/23  13:00:00,100.199211545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  14:00:00,100.289531153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  15:00:00,110.382375515,0.705977753635,8.95089714497,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  16:00:00,100.295888173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,100.057320522,0.0,0.0,0.0,43.513341876,52.539744,13.4457972335,0.0,4.83426,8.61153723347
 11/23  18:00:00,117.895549852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  19:00:00,117.838561662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  20:00:00,118.238835736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  21:00:00,118.189256891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
