Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/23  22:00:00,117.923003647,0.0,0.0,0.0,43.513341876,52.539744,13.4457868631,0.0,4.83426,8.61152686308
 11/23  23:00:00,117.604973664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  24:00:00,118.548037833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  01:00:00,117.608118221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  02:00:00,117.592113444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  03:00:00,117.578719853,0.0,0.0,0.0,43.513341876,52.539744,13.4528069331,0.0,4.83426,8.61854693306
 11/24  04:00:00,117.561602667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  05:00:00,119.671883526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  06:00:00,119.334333471,0.0,0.0,0.0,43.513341876,52.539744,13.4525353902,0.0,4.83426,8.61827539018
 11/24  07:00:00,195.342653142,74.0183444828,0.0,0.0,43.513341876,53.238744,1530.81087014,1525.95661014,4.83426,0.02
 11/24  08:00:00,360.144902431,74.0183444828,0.0,0.0,220.879908,53.238744,1254.95006211,1232.56718632,4.83426,17.5486157928
 11/24  09:00:00,446.180129036,74.0348168091,0.0021871523361,0.0,220.879908,145.652643033,1009.58837315,938.008879801,36.25695,35.3225433494
 11/24  10:00:00,445.945250664,74.3169265196,0.00256638274193,0.0,220.879908,145.652643033,832.399704689,760.446048957,36.25695,35.696705732
 11/24  11:00:00,452.124789237,74.7650373708,0.00159913334366,0.0,220.879908,151.653867033,742.760993962,649.747338598,48.3426,44.6710553638
 11/24  12:00:00,453.017197671,74.6726226215,0.0,0.0,220.879908,151.653867033,737.758821246,644.580227652,48.3426,44.8359935936
 11/24  13:00:00,452.490044956,75.103661339,0.0,0.0,220.879908,151.653867033,720.952240651,627.6507143,48.3426,44.9589263507
 11/24  14:00:00,446.484413052,75.0355577991,0.0,0.0,220.879908,145.652643033,752.848466506,674.623454624,24.1713,54.053711882
 11/24  15:00:00,446.740729703,75.2078986964,0.0,0.0,220.879908,145.652643033,779.95168861,711.150309791,24.1713,44.6300788195
 11/24  16:00:00,439.42559741,75.3458554674,0.0,0.0,220.879908,137.835547516,823.706627412,783.102495684,4.83426,35.7698717275
 11/24  17:00:00,433.514383169,74.0836026799,0.0,0.0,220.879908,133.019064,780.898489298,740.569425056,4.83426,35.4948042422
 11/24  18:00:00,372.154528131,74.0183444828,0.0,0.0,220.879908,53.238744,917.891242727,877.565603708,4.83426,35.4913790189
 11/24  19:00:00,372.168297828,74.0183444828,0.0,0.0,220.879908,53.238744,1019.91169274,972.907177236,4.83426,42.1702555047
 11/24  20:00:00,372.128989394,74.0183444828,0.0,0.0,220.879908,53.238744,1096.93002904,1081.12236349,4.83426,10.9734055488
 11/24  21:00:00,372.138427616,74.0183444828,0.0,0.0,220.879908,53.238744,1186.13052586,1172.61910539,4.83426,8.67716046299
 11/24  22:00:00,117.316843129,0.0,0.0,0.0,43.513341876,52.539744,13.510826037,0.0,4.83426,8.67656603697
 11/24  23:00:00,117.426481973,0.0,0.0,0.0,43.513341876,52.539744,13.4766110666,0.0,4.83426,8.64235106665
 11/24  24:00:00,118.532437497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  01:00:00,117.492946537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  02:00:00,141.133890762,1.87632593445,21.132071705,0.0,43.513341876,52.539744,5.32016870033,0.465908700328,4.83426,0.02
 11/25  03:00:00,212.145418155,5.40561273231,87.5179424846,0.0,43.513341876,52.539744,14.8436679849,1.39771914905,4.83426,8.6116888358
 11/25  04:00:00,201.669509939,4.32449018585,78.5492336334,0.0,43.513341876,52.539744,6.75663249026,1.90237249026,4.83426,0.02
 11/25  05:00:00,223.73301994,8.42964585661,95.8402388269,0.0,43.513341876,52.539744,9.56485773761,4.71059773761,4.83426,0.02
 11/25  06:00:00,202.154448785,9.50854697036,73.5707773526,0.0,43.513341876,52.539744,12.1917073204,7.33744732036,4.83426,0.02
 11/25  07:00:00,217.259132399,10.9352733025,86.9840516971,0.0,43.513341876,52.539744,14.8140435314,9.9597835314,4.83426,0.02
 11/25  08:00:00,184.371045255,8.47173561346,68.9298503827,0.0,43.513341876,52.539744,14.7578475924,9.90358759242,4.83426,0.02
 11/25  09:00:00,196.006308107,5.40561273231,89.2601643172,0.0,43.513341876,52.539744,22.1921026703,8.74612464482,4.83426,8.61171802545
 11/25  10:00:00,185.24395435,4.32449018585,79.7358578656,0.0,43.513341876,52.539744,10.8637702274,6.00951022742,4.83426,0.02
 11/25  11:00:00,217.046246767,5.40561273231,110.048114998,0.0,43.513341876,52.539744,27.4570334193,5.20703384285,4.83426,17.4157395765
 11/25  12:00:00,193.873558183,3.86105190035,87.8820884519,0.0,43.513341876,52.539744,7.70534129087,2.85108129087,4.83426,0.02
 11/25  13:00:00,212.106337553,4.31036495532,106.442174457,0.0,43.513341876,52.539744,15.5515582406,2.06421380724,4.83426,8.65308443341
 11/25  14:00:00,113.632273523,0.469742775111,13.1010631837,0.0,43.513341876,52.539744,13.6161723744,0.135548747119,4.83426,8.64636362724
 11/25  15:00:00,99.9120719789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  16:00:00,99.8916526426,0.0,0.0,0.0,43.513341876,52.539744,13.4802345085,0.0,4.83426,8.64597450849
 11/25  17:00:00,99.6672957192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  18:00:00,117.583123765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  19:00:00,173.307498599,2.29812433377,52.6622199992,0.0,43.513341876,52.539744,14.4171985935,0.971237435545,4.83426,8.61170115793
 11/25  20:00:00,217.397137785,4.38955092857,93.6252787244,0.0,43.513341876,52.539744,6.93457756272,2.08031756272,4.83426,0.02
 11/25  21:00:00,222.337697076,4.79999071635,98.1069443283,0.0,43.513341876,52.539744,8.219560458,3.365300458,4.83426,0.02
 11/25  22:00:00,210.976847812,4.5593615734,87.3310579554,0.0,43.513341876,52.539744,38.5234923077,7.28741901939,4.83426,26.4018132883
 11/25  23:00:00,217.44977434,5.17074134475,93.410131867,0.0,43.513341876,52.539744,14.8616711,10.0074111,4.83426,0.02
 11/25  24:00:00,205.420817502,4.5593615734,81.1880207374,0.0,43.513341876,52.539744,16.6167600056,11.7625000056,4.83426,0.02
 11/26  01:00:00,212.554073022,5.17074134475,88.5758663532,0.0,43.513341876,52.539744,20.1187515549,15.2644915549,4.83426,0.02
 11/26  02:00:00,200.19153402,4.5593615734,77.0026307385,0.0,43.513341876,52.539744,31.0215407118,17.5755520399,4.83426,8.61172867184
 11/26  03:00:00,207.737726712,5.17074134475,83.8174495706,0.0,43.513341876,52.539744,26.3934233124,21.5391633124,4.83426,0.02
 11/26  04:00:00,200.028995011,9.05221078665,72.4001528951,0.0,43.513341876,52.539744,30.8326072301,25.9783472301,4.83426,0.02
 11/26  05:00:00,214.625709055,16.533058056,78.9596516961,0.0,43.513341876,52.539744,40.7822500673,35.9279900673,4.83426,0.02
 11/26  06:00:00,198.623381944,11.1779109717,68.4959376926,0.0,43.513341876,52.539744,47.1081661022,42.2539061022,4.83426,0.02
 11/26  07:00:00,211.268381452,17.7166325701,74.4395682452,0.0,43.513341876,52.539744,63.3133380681,58.4590780681,4.83426,0.02
 11/26  08:00:00,184.415485419,11.229988443,66.3047123983,0.0,43.513341876,52.539744,57.1803960958,43.7343596707,4.83426,8.61177642509
 11/26  09:00:00,185.013759089,7.64204531545,76.2887747444,0.0,43.513341876,52.539744,42.1110945762,37.2568345762,4.83426,0.02
 11/26  10:00:00,179.392167702,4.5593615734,73.7861641685,0.0,43.513341876,52.539744,31.9100423365,27.0557823365,4.83426,0.02
 11/26  11:00:00,195.623314215,5.17074134475,89.2057168589,0.0,43.513341876,52.539744,44.307564783,22.056243876,4.83426,17.417060907
 11/26  12:00:00,188.02324042,4.5593615734,81.4421364253,0.0,43.513341876,52.539744,29.1291953667,15.641458692,4.83426,8.65347667475
 11/26  13:00:00,194.905559029,5.17074134475,88.5973685625,0.0,43.513341876,52.539744,22.0272605917,17.1730005917,4.83426,0.02
 11/26  14:00:00,181.976767944,4.5593615734,76.406892549,0.0,43.513341876,52.539744,29.4443532996,15.9564459484,4.83426,8.65364735124
 11/26  15:00:00,190.094218576,5.17074134475,83.7557787241,0.0,43.513341876,52.539744,32.0237419871,18.5429122111,4.83426,8.64656977598
 11/26  16:00:00,179.439079573,4.5593615734,73.9043285108,0.0,43.513341876,52.539744,30.8442290219,17.3634783126,4.83426,8.64649070928
 11/26  17:00:00,188.035466171,5.17074134475,81.964417794,0.0,43.513341876,52.539744,26.2612177386,21.4069577386,4.83426,0.02
 11/26  18:00:00,194.48698803,4.5593615734,71.2654076649,0.0,43.513341876,52.539744,29.5612614082,24.7070014082,4.83426,0.02
 11/26  19:00:00,201.765781142,5.17074134475,77.8056923606,0.0,43.513341876,52.539744,40.2406561123,35.3863961123,4.83426,0.02
 11/26  20:00:00,192.203034244,4.5593615734,68.5720401478,0.0,43.513341876,52.539744,42.8454439761,37.9911839761,4.83426,0.02
 11/26  21:00:00,200.555127407,5.17074134475,76.2017905566,0.0,43.513341876,52.539744,53.3784136244,48.5241536244,4.83426,0.02
 11/26  22:00:00,191.818952926,5.94177671594,67.0278864052,0.0,43.513341876,52.539744,94.6810467725,63.4461560904,4.83426,26.4006306821
 11/26  23:00:00,208.20448317,15.546430319,74.0095526616,0.0,43.513341876,52.539744,90.3888460264,76.94280867,4.83426,8.61177735636
 11/26  24:00:00,199.427732973,14.7482823614,65.1837859997,0.0,43.513341876,52.539744,81.8220797954,76.9678197954,4.83426,0.02
 11/27  01:00:00,203.164678887,12.3318413058,72.1884502978,0.0,43.513341876,52.539744,96.2793387674,91.4250787674,4.83426,0.02
 11/27  02:00:00,198.641397484,15.9820404954,64.1556541071,0.0,43.513341876,52.539744,92.7920434359,87.9377834359,4.83426,0.02
 11/27  03:00:00,208.672505377,18.6568643898,71.3741305733,0.0,43.513341876,52.539744,113.878281654,100.425304967,4.83426,8.61871668665
 11/27  04:00:00,198.859685627,16.8117264844,63.5476370268,0.0,43.513341876,52.539744,98.7110944827,93.8568344827,4.83426,0.02
 11/27  05:00:00,202.586479125,12.8261021,70.6927724716,0.0,43.513341876,52.539744,113.243293965,108.389033965,4.83426,0.02
 11/27  06:00:00,198.608109543,16.7596490131,62.9488146353,0.0,43.513341876,52.539744,106.524969338,101.670709338,4.83426,0.02
 11/27  07:00:00,196.693744015,74.0183444828,0.0,0.0,43.513341876,53.238744,2686.90922507,2673.45629281,4.83426,8.61867226125
 11/27  08:00:00,361.34775155,74.0183444828,0.0,0.0,220.879908,53.238744,2076.48357277,2054.09528293,4.83426,17.5540298347
 11/27  09:00:00,447.019571085,74.0183444828,0.0,0.0,220.879908,145.652643033,1703.69651507,1632.10888472,36.25695,35.3306803493
 11/27  10:00:00,446.965205325,74.0183444828,0.00193876465829,0.0,220.879908,145.652643033,1441.9505861,1369.98028573,36.25695,35.7133503728
 11/27  11:00:00,452.935931781,74.0183444828,0.00120346748558,0.0,220.879908,151.653867033,1293.45912763,1200.42645074,48.3426,44.6900768919
 11/27  12:00:00,453.949892043,74.0183444828,0.0,0.0,220.879908,151.653867033,1145.16154972,1051.96346707,48.3426,44.8554826504
 11/27  13:00:00,452.948200428,74.0939958594,0.0,0.0,220.879908,151.653867033,1056.44534911,954.127772672,48.3426,53.9749764389
 11/27  14:00:00,447.358690325,74.557416486,0.0,0.0,220.879908,145.652643033,1017.33043081,948.086659128,24.1713,45.072471679
 11/27  15:00:00,447.662341049,74.8544202087,0.0,0.0,220.879908,145.652643033,1006.05546385,937.234531531,24.1713,44.6496323201
 11/27  16:00:00,439.58652738,74.6751283941,0.0,0.0,220.879908,137.835547516,932.232633999,882.669387093,4.83426,44.7289869057
 11/27  17:00:00,433.671471092,74.0183444828,0.0,0.0,220.879908,133.019064,803.542661661,763.204495246,4.83426,35.5039064147
 11/27  18:00:00,372.142405753,74.0183444828,0.0,0.0,220.879908,53.238744,952.96214083,912.625449048,4.83426,35.5024317822
 11/27  19:00:00,372.191858171,74.0183444828,0.0,0.0,220.879908,53.238744,995.747953334,955.274526381,4.83426,35.6391669528
 11/27  20:00:00,372.597830966,74.0183444828,0.0,0.0,220.879908,53.238744,1023.88162599,1010.35992376,4.83426,8.68744223263
 11/27  21:00:00,372.568573134,74.0183444828,0.0,0.0,220.879908,53.238744,1073.66929421,1060.15800084,4.83426,8.67703336357
 11/27  22:00:00,117.63477091,0.0,0.0,0.0,43.513341876,52.539744,13.5121147788,0.0,4.83426,8.67785477882
 11/27  23:00:00,125.807054926,0.3707506284,7.86389635486,0.0,43.513341876,52.539744,13.5774845362,0.100231901696,4.83426,8.64299263452
 11/27  24:00:00,148.565743731,1.4830025136,28.0596481777,0.0,43.513341876,52.539744,5.14069724833,0.286437248326,4.83426,0.02
 11/28  01:00:00,141.385449947,1.2976271994,22.1753076362,0.0,43.513341876,52.539744,13.7346723528,0.281809288636,4.83426,8.61860306417
 11/28  02:00:00,148.890114334,1.853753142,29.0037476178,0.0,43.513341876,52.539744,5.4654851822,0.611225182199,4.83426,0.02
 11/28  03:00:00,143.840396503,1.71782575761,24.162187083,0.0,43.513341876,52.539744,5.60999141495,0.75573141495,4.83426,0.02
 11/28  04:00:00,212.983697243,5.32732226979,88.6245692564,0.0,43.513341876,52.539744,15.6930637484,2.24006693842,4.83426,8.61873680993
 11/28  05:00:00,200.185826178,4.32449018585,75.0617493516,0.0,43.513341876,52.539744,7.37543769226,2.52117769226,4.83426,0.02
 11/28  06:00:00,219.603189598,5.40561273231,93.4710184646,0.0,43.513341876,52.539744,9.90740695265,5.05314695265,4.83426,0.02
 11/28  07:00:00,196.344938842,74.0183444828,0.0,0.0,43.513341876,53.238744,2079.46673676,2074.61247676,4.83426,0.02
 11/28  08:00:00,360.644966104,74.0183444828,0.0,0.0,220.879908,53.238744,1793.29853275,1762.14051963,4.83426,26.3237531141
 11/28  09:00:00,446.88137175,74.0183444828,0.00277902825071,0.0,220.879908,145.652643033,1363.69004173,1300.92296497,36.25695,26.5101267612
 11/28  10:00:00,446.896925053,74.0183444828,0.00231994947801,0.0,220.879908,145.652643033,1122.68286465,1041.78306025,36.25695,44.6428544011
 11/28  11:00:00,451.936847185,74.1566752863,0.00160885723284,0.0,220.879908,151.653867033,881.101451334,788.06178971,48.3426,44.6970616236
 11/28  12:00:00,453.223438541,74.9793669894,0.0,0.0,220.879908,151.653867033,662.372892578,569.16519061,48.3426,44.8651019681
 11/28  13:00:00,453.147285283,76.0166901685,0.0,0.0,220.879908,151.653867033,512.421360294,419.087107546,48.3426,44.9916527477
 11/28  14:00:00,448.165403397,77.0585182079,0.0,0.0,220.879908,145.652643033,419.447702342,341.187226292,24.1713,54.0891760495
 11/28  15:00:00,448.621345135,77.5369509693,0.0,0.0,220.879908,145.652643033,378.091585071,309.264165476,24.1713,44.6561195957
 11/28  16:00:00,440.40686181,77.1873749707,0.0,0.0,220.879908,137.835547516,309.640146793,260.239783153,4.83426,44.5661036407
 11/28  17:00:00,432.872969361,74.6975860841,0.0,0.0,220.879908,133.019064,258.773061737,227.140230027,4.83426,26.7985717109
 11/28  18:00:00,370.430518606,74.0225922227,0.0,0.0,220.879908,53.238744,507.389182019,467.039413836,4.83426,35.5155081827
 11/28  19:00:00,370.503264754,74.0183444828,0.0,0.0,220.879908,53.238744,594.520369945,545.137623584,4.83426,44.5484863614
 11/28  20:00:00,370.482904372,74.0183444828,0.0,0.0,220.879908,53.238744,563.032894444,549.510145213,4.83426,8.68848923045
 11/28  21:00:00,370.427263275,74.0183444828,0.0,0.0,220.879908,53.238744,521.874563888,508.362412781,4.83426,8.67789110642
 11/28  22:00:00,117.531086782,0.0,0.0,0.0,43.513341876,52.539744,13.512331654,0.0,4.83426,8.678071654
 11/28  23:00:00,117.611041256,0.0,0.0,0.0,43.513341876,52.539744,13.4774688942,0.0,4.83426,8.6432088942
 11/28  24:00:00,118.621736176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  01:00:00,117.661546297,0.0,0.0,0.0,43.513341876,52.539744,13.4529429763,0.0,4.83426,8.61868297625
 11/29  02:00:00,117.667441009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  03:00:00,117.640435024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  04:00:00,117.625121079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  05:00:00,118.035103665,0.0,0.0,0.0,43.513341876,52.539744,13.4530921164,0.0,4.83426,8.6188321164
 11/29  06:00:00,117.979754332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  07:00:00,194.236175332,74.0183444828,0.0,0.0,43.513341876,53.238744,1433.63590882,1428.78164882,4.83426,0.02
 11/29  08:00:00,359.50383836,74.0183444828,0.0,0.0,220.879908,53.238744,1174.49233614,1143.3343681,4.83426,26.3237080437
 11/29  09:00:00,445.407445533,74.0183444828,0.00217209302821,0.0,220.879908,145.652643033,830.176723704,767.410988124,36.25695,26.5087855802
 11/29  10:00:00,445.127194928,74.0256353493,0.00274188815939,0.0,220.879908,145.652643033,589.771746495,508.866147178,36.25695,44.6486493167
 11/29  11:00:00,451.446506832,74.3812302974,0.00190404100838,0.0,220.879908,151.653867033,456.53144906,363.486893066,48.3426,44.7019559945
 11/29  12:00:00,502.766415446,75.1875971731,48.5227714049,0.0,220.879908,151.653867033,307.626563015,214.411212294,48.3426,44.8727507217
 11/29  13:00:00,512.782583357,75.0933051952,58.2733867099,0.0,220.879908,151.653867033,228.217904187,134.876678591,48.3426,44.9986255957
 11/29  14:00:00,509.599893049,75.0951414657,60.9293029971,0.0,220.879908,145.652643033,212.317751626,134.047850139,24.1713,54.098601487
 11/29  15:00:00,512.370716428,75.2711086614,63.5021639626,0.0,220.879908,145.652643033,198.996961438,130.162652924,24.1713,44.663008514
 11/29  16:00:00,495.495194378,75.6150508146,54.2241317401,0.0,220.879908,137.835547516,170.873011451,121.299370314,4.83426,44.7393811372
 11/29  17:00:00,438.686796046,74.3376271988,5.79003068082,0.0,220.879908,133.019064,162.014048562,121.669523294,4.83426,35.5102652674
 11/29  18:00:00,370.365936501,74.0183444828,0.0,0.0,220.879908,53.238744,362.915876633,322.572093816,4.83426,35.5095228168
 11/29  19:00:00,370.41684235,74.0183444828,0.0,0.0,220.879908,53.238744,451.524511736,411.042303147,4.83426,35.6479485881
 11/29  20:00:00,370.843962236,74.0183444828,0.0,0.0,220.879908,53.238744,469.688485752,456.166222949,4.83426,8.68800280296
 11/29  21:00:00,370.86167035,74.0183444828,0.0,0.0,220.879908,53.238744,536.093464745,522.581637042,4.83426,8.67756770298
 11/29  22:00:00,117.831417163,0.0,0.0,0.0,43.513341876,52.539744,13.5126240431,0.0,4.83426,8.67836404306
 11/29  23:00:00,117.615261665,0.0,0.0,0.0,43.513341876,52.539744,13.4769313975,0.0,4.83426,8.64267139747
 11/29  24:00:00,118.63353047,0.0,0.0,0.0,43.513341876,52.539744,7.36187973726,0.0,4.83426,2.52761973726
 11/30  01:00:00,117.677049069,0.0,0.0,0.0,43.513341876,52.539744,10.9479007048,0.0,4.83426,6.11364070478
 11/30  02:00:00,117.685180024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  03:00:00,117.646366563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  04:00:00,117.620540089,0.0,0.0,0.0,43.513341876,52.539744,13.4529915654,0.0,4.83426,8.61873156544
 11/30  05:00:00,118.0295033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  06:00:00,117.973276805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  07:00:00,194.938985099,74.0183444828,0.00120507722366,0.0,43.513341876,53.238744,1628.26144713,1623.40718713,4.83426,0.02
 11/30  08:00:00,360.439335806,74.0183444828,0.0,0.0,220.879908,53.238744,1381.24428669,1350.08146874,4.83426,26.328557948
 11/30  09:00:00,446.863378637,74.0183444828,0.00151657797039,0.0,220.879908,145.652643033,1147.49437709,1082.03402859,36.25695,29.2033984998
 11/30  10:00:00,446.99959151,74.1299432456,0.00206681358344,0.0,220.879908,145.652643033,1042.28315253,964.093938067,36.25695,41.9322644654
 11/30  11:00:00,453.146964961,74.7286813562,0.00135095776896,0.0,220.879908,151.653867033,970.76259951,877.715169857,48.3426,44.7048296527
 11/30  12:00:00,454.808202035,75.9822586094,0.0,0.0,220.879908,151.653867033,812.088419654,718.870174274,48.3426,44.8756453802
 11/30  13:00:00,454.617253141,77.0004020564,0.0,0.0,220.879908,151.653867033,769.595592787,667.252547388,48.3426,54.0004453982
 11/30  14:00:00,449.310793592,77.7725153739,0.0,0.0,220.879908,145.652643033,721.447604852,652.181466769,24.1713,45.0948380825
 11/30  15:00:00,449.791717025,78.3442347809,0.0,0.0,220.879908,145.652643033,694.4359991,625.593915076,24.1713,44.6707840238
 11/30  16:00:00,441.793007737,78.0852828365,0.0,0.0,220.879908,137.835547516,692.665121299,643.085294037,4.83426,44.7455672622
 11/30  17:00:00,433.952213457,75.0247907919,0.0,0.0,220.879908,133.019064,688.230212961,647.874077357,4.83426,35.5218756045
 11/30  18:00:00,371.900462003,74.0363003902,0.0,0.0,220.879908,53.238744,901.521242018,861.165609046,4.83426,35.5213729722
 11/30  19:00:00,372.173261648,74.0183444828,0.0,0.0,220.879908,53.238744,926.975238943,886.490205049,4.83426,35.6507738937
 11/30  20:00:00,372.546988566,74.0183444828,0.0,0.0,220.879908,53.238744,1015.21068194,1001.68760219,4.83426,8.6888197545
 11/30  21:00:00,372.50858119,74.0183444828,0.0,0.0,220.879908,53.238744,1091.48781512,1069.31684929,4.83426,17.3367058231
 11/30  22:00:00,117.632018644,0.0,0.0,0.0,43.513341876,52.539744,13.5119147763,0.0,4.83426,8.67765477627
 11/30  23:00:00,117.442664453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  24:00:00,118.55836449,0.0,0.0,0.0,43.513341876,52.539744,13.4671366678,0.0,4.83426,8.63287666781
 12/01  01:00:00,117.530411442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  02:00:00,117.549171511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  03:00:00,117.551835131,0.0,0.0,0.0,43.513341876,52.539744,13.4529264451,0.0,4.83426,8.61866644508
 12/01  04:00:00,117.550971303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  05:00:00,128.377270203,1.1122518852,7.22545719292,0.0,43.513341876,52.539744,5.04356937246,0.189309372456,4.83426,0.02
 12/01  06:00:00,130.615950661,1.1122518852,9.8484234108,0.0,43.513341876,52.539744,5.06420089574,0.209940895736,4.83426,0.02
 12/01  07:00:00,195.820047841,74.0183444828,0.0,0.0,43.513341876,53.238744,1811.17047993,1797.71729738,4.83426,8.61892255397
 12/01  08:00:00,360.494244053,74.0183444828,0.0,0.0,220.879908,53.238744,1664.16798959,1641.77581655,4.83426,17.5579130444
 12/01  09:00:00,446.844223039,74.0183444828,0.00124508304842,0.0,220.879908,145.652643033,1430.76800943,1359.16400979,36.25695,35.3470496477
 12/01  10:00:00,446.895642066,74.0183444828,0.00175275785902,0.0,220.879908,145.652643033,1309.62672027,1235.43794939,36.25695,37.9318208842
 12/01  11:00:00,452.922103332,74.0183444828,0.00129675794127,0.0,220.879908,151.653867033,1242.32041448,1151.46723181,48.3426,42.5105826697
 12/01  12:00:00,453.968149297,74.0183444828,0.0,0.0,220.879908,151.653867033,1135.54525427,1042.32162267,48.3426,44.8810315961
 12/01  13:00:00,452.960222281,74.0183444828,0.0,0.0,220.879908,151.653867033,1106.34011687,1003.97183386,48.3426,54.025683011
 12/01  14:00:00,446.912009125,74.0183444828,0.0,0.0,220.879908,145.652643033,1064.59559375,986.319841801,24.1713,54.104451953
 12/01  15:00:00,446.656179987,74.0183444828,0.0,0.0,220.879908,145.652643033,1013.19951259,953.282393953,24.1713,35.7458186353
 12/01  16:00:00,439.092766516,74.0183444828,0.0,0.0,220.879908,137.835547516,998.61424891,949.025440386,4.83426,44.7545485238
 12/01  17:00:00,434.068249783,74.0183444828,0.0,0.0,220.879908,133.019064,900.879825569,860.523179326,4.83426,35.522386243
 12/01  18:00:00,372.222852256,74.0183444828,0.0,0.0,220.879908,53.238744,998.531265714,958.174630795,4.83426,35.5223749192
 12/01  19:00:00,372.239065133,74.0183444828,0.0,0.0,220.879908,53.238744,1021.41367875,972.013656352,4.83426,44.5657623976
 12/01  20:00:00,372.216931749,74.0183444828,0.0,0.0,220.879908,53.238744,994.503423544,980.980699114,4.83426,8.6884644297
 12/01  21:00:00,372.220157548,74.0183444828,0.0,0.0,220.879908,53.238744,1005.20765121,991.695561034,4.83426,8.67783017755
 12/01  22:00:00,117.365189421,0.0,0.0,0.0,43.513341876,52.539744,13.5129816207,0.0,4.83426,8.67872162066
 12/01  23:00:00,117.455508194,0.0,0.0,0.0,43.513341876,52.539744,13.4771996692,0.0,4.83426,8.64293966917
 12/01  24:00:00,118.545119083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  01:00:00,131.058778071,1.1122518852,12.0566667165,0.0,43.513341876,52.539744,5.07778792303,0.223527923028,4.83426,0.02
 12/02  02:00:00,134.667823477,1.2976271994,15.4320309856,0.0,43.513341876,52.539744,13.7342285965,0.288047595516,4.83426,8.611921001
 12/02  03:00:00,140.428423407,1.6683778278,20.7456838554,0.0,43.513341876,52.539744,5.19596277094,0.341702770938,4.83426,0.02
 12/02  04:00:00,137.947640129,1.4830025136,18.54066182,0.0,43.513341876,52.539744,5.24088795928,0.386627959275,4.83426,0.02
 12/02  05:00:00,169.565275268,3.39186045658,47.2648779103,0.0,43.513341876,52.539744,5.75324512311,0.898985123106,4.83426,0.02
 12/02  06:00:00,191.914911675,4.08673992059,68.7661428533,0.0,43.513341876,52.539744,6.29508571198,1.44082571198,4.83426,0.02
 12/02  07:00:00,216.163731663,5.17074134475,91.6364297545,0.0,43.513341876,52.539744,15.6319748966,2.18574070351,4.83426,8.61197419311
 12/02  08:00:00,190.873665587,4.24332084563,76.6399621582,0.0,43.513341876,52.539744,6.66212554026,1.80786554026,4.83426,0.02
 12/02  09:00:00,198.804043232,5.17074134475,92.3735437301,0.0,43.513341876,52.539744,7.34548813564,2.49122813564,4.83426,0.02
 12/02  10:00:00,185.157504774,4.48107111088,79.5887486349,0.0,43.513341876,52.539744,7.27537858674,2.42111858674,4.83426,0.02
 12/02  11:00:00,195.288527221,5.09245088223,88.9606542628,0.0,43.513341876,52.539744,24.9627179878,2.70628037775,4.83426,17.4221776101
 12/02  12:00:00,117.927008673,0.926876571,15.951137469,0.0,43.513341876,52.539744,14.037144612,0.548203035737,4.83426,8.6546815763
 12/02  13:00:00,119.628136502,1.1122518852,18.3832586382,0.0,43.513341876,52.539744,5.39885559692,0.544595596917,4.83426,0.02
 12/02  14:00:00,118.852053389,1.1122518852,17.5171889589,0.0,43.513341876,52.539744,13.9143491224,0.432641971062,4.83426,8.64744715132
 12/02  15:00:00,118.264453968,1.1122518852,16.9151364822,0.0,43.513341876,52.539744,13.8592337542,0.377354877658,4.83426,8.64761887655
 12/02  16:00:00,160.446337607,3.49375555276,56.0825556216,0.0,43.513341876,52.539744,14.8660751223,1.38441194467,4.83426,8.64740317765
 12/02  17:00:00,175.463878909,4.08961879829,70.5669750894,0.0,43.513341876,52.539744,6.72649596082,1.87223596082,4.83426,0.02
 12/02  18:00:00,194.423066643,4.13911487165,71.5911052943,0.0,43.513341876,52.539744,7.37144562408,2.51718562408,4.83426,0.02
 12/02  19:00:00,215.466349141,5.40561273231,91.0844137307,0.0,43.513341876,52.539744,9.45217950128,4.59791950128,4.83426,0.02
 12/02  20:00:00,193.817862403,4.32449018585,70.4056869872,0.0,43.513341876,52.539744,10.3444618275,5.49020182752,4.83426,0.02
 12/02  21:00:00,210.95834054,5.40561273231,86.2310356196,0.0,43.513341876,52.539744,14.9473721616,10.0931121616,4.83426,0.02
 12/02  22:00:00,189.878474625,4.32449018585,66.7216701944,0.0,43.513341876,52.539744,46.4652277204,15.21358173,4.83426,26.4173859904
 12/02  23:00:00,211.142260972,10.5896695168,81.7901391782,0.0,43.513341876,52.539744,43.6997917931,30.2543428003,4.83426,8.61118899279
 12/02  24:00:00,192.214483581,9.50854697036,63.2417939377,0.0,43.513341876,52.539744,36.5759446358,31.7216846358,4.83426,0.02
 12/03  01:00:00,213.650281946,18.1503445861,76.7609188342,0.0,43.513341876,52.539744,61.2868132961,56.4325532961,4.83426,0.02
 12/03  02:00:00,194.588442202,15.9822270628,60.144469078,0.0,43.513341876,52.539744,57.8832853142,53.0290253142,4.83426,0.02
 12/03  03:00:00,212.553974026,20.6197547055,73.1963137531,0.0,43.513341876,52.539744,99.8571705311,95.0029105311,4.83426,0.02
 12/03  04:00:00,205.049973969,29.9787235803,56.6135321717,0.0,43.513341876,52.539744,103.735964542,90.2914887731,4.83426,8.61021576932
 12/03  05:00:00,226.39835407,37.5969696739,69.627622198,0.0,43.513341876,52.539744,143.96328838,139.10902838,4.83426,0.02
 12/03  06:00:00,203.5801014,30.4862352063,54.2264771244,0.0,43.513341876,52.539744,129.826386718,124.972126718,4.83426,0.02
 12/03  07:00:00,221.601159027,35.7534298198,66.6572145461,0.0,43.513341876,52.539744,181.205727112,176.351467112,4.83426,0.02
 12/03  08:00:00,187.45698722,24.1943482049,53.4800682225,0.0,43.513341876,52.539744,114.648927363,109.794667363,4.83426,0.02
 12/03  09:00:00,187.943826454,18.3008954459,68.5347439475,0.0,43.513341876,52.539744,130.139422755,116.686341063,4.83426,8.61882169165
 12/03  10:00:00,170.761329919,10.7498805097,59.1328227477,0.0,43.513341876,52.539744,61.5627304692,56.7084704692,4.83426,0.02
 12/03  11:00:00,191.585003488,7.876916703,82.4942647807,0.0,43.513341876,52.539744,75.7110094067,54.9544705878,4.83426,15.9222788189
 12/03  12:00:00,179.644917804,4.32449018585,73.3696859646,0.0,43.513341876,52.539744,36.0250722767,29.6832799216,4.83426,1.5075323551
 12/03  13:00:00,209.696427997,5.40561273231,102.886542642,0.0,43.513341876,52.539744,39.5648028151,26.0762074249,4.83426,8.65433539016
 12/03  14:00:00,193.534593195,4.32449018585,87.9955581232,0.0,43.513341876,52.539744,28.3037868034,14.8148593723,4.83426,8.65466743112
 12/03  15:00:00,172.038978967,3.25598121574,67.8532547812,0.0,43.513341876,52.539744,20.7257934229,7.24381127497,4.83426,8.6477221479
 12/03  16:00:00,128.707096812,1.4830025136,26.9075208904,0.0,43.513341876,52.539744,6.5664189273,1.7121589273,4.83426,0.02
 12/03  17:00:00,119.57979646,1.1122518852,18.4917316832,0.0,43.513341876,52.539744,6.27162069416,1.41736069416,4.83426,0.02
 12/03  18:00:00,138.836427398,1.2976271994,19.6247965938,0.0,43.513341876,52.539744,15.9017816454,2.45568866812,4.83426,8.61183297733
 12/03  19:00:00,200.556436934,4.69524081425,77.0036481649,0.0,43.513341876,52.539744,18.4033622895,13.5491022895,4.83426,0.02
 12/03  20:00:00,209.24323206,5.03486210391,84.8823516684,0.0,43.513341876,52.539744,22.4730498814,17.6187898814,4.83426,0.02
 12/03  21:00:00,201.166618641,4.69524081425,77.2971325911,0.0,43.513341876,52.539744,25.1028700237,20.2486100237,4.83426,0.02
 12/03  22:00:00,205.964822718,5.03486210391,81.8826005582,0.0,43.513341876,52.539744,61.4222484816,30.1677128762,4.83426,26.4202756054
 12/03  23:00:00,196.271011218,4.69524081425,73.0029472613,0.0,43.513341876,52.539744,38.5189645463,33.6647045463,4.83426,0.02
 12/03  24:00:00,202.401807477,5.03486210391,77.7428572026,0.0,43.513341876,52.539744,54.5283269461,41.0820518793,4.83426,8.61201506682
 12/04  01:00:00,193.270572297,4.69524081425,70.032249605,0.0,43.513341876,52.539744,52.0059826595,47.1517226595,4.83426,0.02
 12/04  02:00:00,209.645623683,15.0881452512,75.9164021853,0.0,43.513341876,52.539744,64.7483131616,59.8940531616,4.83426,0.02
 12/04  03:00:00,195.514780096,8.15127867059,68.8253037658,0.0,43.513341876,52.539744,64.7160433024,59.8617833024,4.83426,0.02
 12/04  04:00:00,208.276329219,14.9153433584,74.7423191591,0.0,43.513341876,52.539744,87.8414504787,74.3880997149,4.83426,8.61909076386
 12/04  05:00:00,203.180772298,17.5393929823,66.7048115272,0.0,43.513341876,52.539744,82.3454027041,77.4911427041,4.83426,0.02
 12/04  06:00:00,204.358266405,13.3331406618,72.0175679058,0.0,43.513341876,52.539744,94.7267651282,89.8725051282,4.83426,0.02
 12/04  07:00:00,196.552572746,74.0183444828,0.0,0.0,43.513341876,53.238744,2616.41311381,2611.55885381,4.83426,0.02
 12/04  08:00:00,364.17479256,74.0183444828,0.0,0.0,220.879908,53.238744,1951.71595015,1920.54441301,4.83426,26.3372771406
 12/04  09:00:00,447.000086224,74.0183444828,0.00195041109493,0.0,220.879908,145.652643033,1589.69830158,1518.08375142,36.25695,35.3576001513
 12/04  10:00:00,446.982794114,74.0183444828,0.00260311139813,0.0,220.879908,145.652643033,1319.16511876,1247.16604181,36.25695,35.742126949
 12/04  11:00:00,452.540678706,74.0183444828,0.00156412963219,0.0,220.879908,151.653867033,1083.27904777,990.206355709,48.3426,44.7300920612
 12/04  12:00:00,452.643357905,74.0561956471,0.0,0.0,220.879908,151.653867033,846.106078276,752.865967694,48.3426,44.897510582
 12/04  13:00:00,451.910228606,74.6425775675,0.0,0.0,220.879908,151.653867033,690.11577298,587.726232495,48.3426,54.0469404848
 12/04  14:00:00,446.44897345,75.340179887,0.0,0.0,220.879908,145.652643033,458.407116589,380.106298987,24.1713,54.1295176014
 12/04  15:00:00,446.935095375,75.8681450406,0.0,0.0,220.879908,145.652643033,319.443690663,259.512744261,24.1713,35.7596464011
 12/04  16:00:00,439.022235433,75.8201267713,0.0,0.0,220.879908,137.835547516,296.247517753,246.644205724,4.83426,44.7690520283
 12/04  17:00:00,432.356574545,74.1799814018,0.0,0.0,220.879908,133.019064,324.040690143,283.66897515,4.83426,35.5374549936
 12/04  18:00:00,370.51047144,74.0183444828,0.0,0.0,220.879908,53.238744,610.741711999,570.368496254,4.83426,35.5389557454
 12/04  19:00:00,370.627366063,74.0183444828,0.0,0.0,220.879908,53.238744,699.291476475,649.872962165,4.83426,44.5842543107
 12/04  20:00:00,371.608686446,74.0183444828,0.0,0.0,220.879908,53.238744,866.086878797,852.563294932,4.83426,8.68932386442
 12/04  21:00:00,372.544211065,74.0183444828,0.0,0.0,220.879908,53.238744,979.22219302,965.709110603,4.83426,8.67882241783
 12/04  22:00:00,117.648298547,0.0,0.0,0.0,43.513341876,52.539744,13.5140675284,0.0,4.83426,8.6798075284
 12/04  23:00:00,117.431962827,0.0,0.0,0.0,43.513341876,52.539744,13.4778446692,0.0,4.83426,8.64358466919
 12/04  24:00:00,118.512367592,0.0,0.0,0.0,43.513341876,52.539744,13.4674138886,0.0,4.83426,8.63315388861
 12/05  01:00:00,140.946248872,1.1122518852,21.9962083138,0.0,43.513341876,52.539744,5.0579706601,0.2037106601,4.83426,0.02
 12/05  02:00:00,145.055087034,1.4830025136,25.633904804,0.0,43.513341876,52.539744,5.22644003572,0.372180035723,4.83426,0.02
 12/05  03:00:00,158.559467081,2.48583459754,37.8653501821,0.0,43.513341876,52.539744,5.5045812556,0.650321255597,4.83426,0.02
 12/05  04:00:00,212.111895901,5.03486210391,88.1114299763,0.0,43.513341876,52.539744,15.0296124756,1.57621772282,4.83426,8.61913475283
 12/05  05:00:00,207.151610769,4.69524081425,81.549984279,0.0,43.513341876,52.539744,7.32068848248,2.46642848248,4.83426,0.02
 12/05  06:00:00,212.326106569,5.03486210391,86.6573476874,0.0,43.513341876,52.539744,9.71068576671,4.85642576671,4.83426,0.02
 12/05  07:00:00,196.404881289,74.0183444828,0.0,0.0,43.513341876,53.238744,2236.57783825,2223.1245116,4.83426,8.61906664593
 12/05  08:00:00,363.688089499,74.0183444828,0.0,0.0,220.879908,53.238744,2010.54699904,1988.14651746,4.83426,17.5662215787
 12/05  09:00:00,446.9154142,74.0183444828,0.0,0.0,220.879908,145.652643033,1659.93331714,1588.3179566,36.25695,35.3584105339
 12/05  10:00:00,446.943120091,74.0183444828,0.00176309428355,0.0,220.879908,145.652643033,1487.7599349,1415.75376763,36.25695,35.7492172689
 12/05  11:00:00,452.936485948,74.0183444828,0.00133342651705,0.0,220.879908,151.653867033,1369.37108738,1276.28831784,48.3426,44.7401695422
 12/05  12:00:00,453.963753724,74.0183444828,0.0,0.0,220.879908,151.653867033,1175.02475403,1076.35440355,48.3426,50.3277504793
 12/05  13:00:00,452.89815266,74.0183444828,0.0,0.0,220.879908,151.653867033,1052.84688893,955.885282741,48.3426,48.6190061902
 12/05  14:00:00,446.468294214,74.0307399273,0.0,0.0,220.879908,145.652643033,986.194104325,907.881972664,24.1713,54.140831661
 12/05  15:00:00,446.465661065,74.1988742574,0.0,0.0,220.879908,145.652643033,955.370838145,886.501192203,24.1713,44.6983459419
 12/05  16:00:00,438.566667339,74.0857654891,0.0,0.0,220.879908,137.835547516,906.424244445,856.814487678,4.83426,44.7754967675
 12/05  17:00:00,433.9473343,74.0183444828,0.0,0.0,220.879908,133.019064,854.208316887,813.838769329,4.83426,35.535287558
 12/05  18:00:00,372.177115405,74.0183444828,0.0,0.0,220.879908,53.238744,967.665131775,927.294103605,4.83426,35.5367681697
 12/05  19:00:00,372.193430268,74.0183444828,0.0,0.0,220.879908,53.238744,986.525216223,946.015490001,4.83426,35.675466222
 12/05  20:00:00,372.166171699,74.0183444828,0.0,0.0,220.879908,53.238744,1011.66071841,998.136750728,4.83426,8.68970768281
 12/05  21:00:00,372.157797627,74.0183444828,0.0,0.0,220.879908,53.238744,1066.94605024,1044.77336747,4.83426,17.3384227669
 12/05  22:00:00,117.320380757,0.0,0.0,0.0,43.513341876,52.539744,13.5142300115,0.0,4.83426,8.67997001145
 12/05  23:00:00,117.42874306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  24:00:00,142.700228661,1.1122518852,22.7004208232,0.0,43.513341876,52.539744,13.6933087334,0.225772530267,4.83426,8.63327620316
 12/06  01:00:00,142.351284806,1.2976271994,23.162429115,0.0,43.513341876,52.539744,5.16229072488,0.30803072488,4.83426,0.02
 12/06  02:00:00,148.465309403,1.853753142,28.5778025947,0.0,43.513341876,52.539744,5.36981031222,0.515550312222,4.83426,0.02
 12/06  03:00:00,143.054658202,1.71782575761,23.3683552833,0.0,43.513341876,52.539744,14.2715831724,0.818381401387,4.83426,8.61894177097
 12/06  04:00:00,201.784983487,4.89480547414,77.9895517997,0.0,43.513341876,52.539744,6.84162213765,1.98736213765,4.83426,0.02
 12/06  05:00:00,202.21373014,4.5593615734,78.4632383821,0.0,43.513341876,52.539744,7.60215804756,2.74789804756,4.83426,0.02
 12/06  06:00:00,211.304141785,5.17074134475,86.8688790748,0.0,43.513341876,52.539744,8.82531238795,3.97105238795,4.83426,0.02
 12/06  07:00:00,195.646314467,74.0183444828,0.0,0.0,43.513341876,53.238744,2109.70789701,2096.25440746,4.83426,8.61922954358
 12/06  08:00:00,363.645414296,74.0183444828,0.0,0.0,220.879908,53.238744,1826.82781031,1804.42878418,4.83426,17.5647661303
 12/06  09:00:00,446.910835009,74.0183444828,0.000921431475675,0.0,220.879908,145.652643033,1550.75566923,1479.13261828,36.25695,35.3661009516
 12/06  10:00:00,446.932143854,74.0183444828,0.00197726596665,0.0,220.879908,145.652643033,1405.60565342,1324.66707134,36.25695,44.6816320801
 12/06  11:00:00,452.915297698,74.0183444828,0.00138814489798,0.0,220.879908,151.653867033,1288.99008591,1195.9042506,48.3426,44.7432353165
 12/06  12:00:00,454.160754641,74.2210570696,0.0,0.0,220.879908,151.653867033,1129.45388664,1036.19216451,48.3426,44.9191221272
 12/06  13:00:00,453.982533658,75.0576942797,0.0,0.0,220.879908,151.653867033,1031.91395044,938.527084111,48.3426,45.0442663276
 12/06  14:00:00,448.445011004,75.7565553674,0.0,0.0,220.879908,145.652643033,973.706463166,895.371747738,24.1713,54.1634154289
 12/06  15:00:00,448.394556954,76.2445044631,0.0,0.0,220.879908,145.652643033,880.017182779,811.141042925,24.1713,44.7048398535
 12/06  16:00:00,439.993204877,76.150763992,0.0,0.0,220.879908,137.835547516,727.547891382,677.929851349,4.83426,44.7837800333
 12/06  17:00:00,433.070973871,74.2668894344,0.0,0.0,220.879908,133.019064,666.864239448,626.485765529,4.83426,35.5442139189
 12/06  18:00:00,371.873151363,74.0183444828,0.0,0.0,220.879908,53.238744,920.663462625,880.283202874,4.83426,35.5459997512
 12/06  19:00:00,372.17547538,74.0183444828,0.0,0.0,220.879908,53.238744,962.245513003,912.823667346,4.83426,44.5875856574
 12/06  20:00:00,372.496026826,74.0183444828,0.0,0.0,220.879908,53.238744,899.0063875,885.481869118,4.83426,8.69025838198
 12/06  21:00:00,372.220179154,74.0183444828,0.0,0.0,220.879908,53.238744,888.37299228,874.859325782,4.83426,8.67940649758
 12/06  22:00:00,117.688459176,0.0,0.0,0.0,43.513341876,52.539744,13.5140272603,0.0,4.83426,8.67976726031
 12/06  23:00:00,117.485621331,0.0,0.0,0.0,43.513341876,52.539744,13.4778706503,0.0,4.83426,8.64361065034
 12/06  24:00:00,118.55369093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  01:00:00,117.53551921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  02:00:00,145.81938899,1.2976271994,26.5481591586,0.0,43.513341876,52.539744,13.7211888116,0.267717763624,4.83426,8.61921104801
 12/07  03:00:00,150.307549372,1.6683778278,30.5840406188,0.0,43.513341876,52.539744,5.16390870168,0.309648701684,4.83426,0.02
 12/07  04:00:00,141.129636306,1.2976271994,21.9160935181,0.0,43.513341876,52.539744,5.17877346075,0.324513460752,4.83426,0.02
 12/07  05:00:00,149.234001889,1.853753142,28.8906651021,0.0,43.513341876,52.539744,13.886762749,0.433314417316,4.83426,8.61918833171
 12/07  06:00:00,143.605037752,1.59748711436,23.6233772859,0.0,43.513341876,52.539744,5.34315555997,0.488895559968,4.83426,0.02
 12/07  07:00:00,195.206858925,74.0183444828,0.0,0.0,43.513341876,53.238744,1642.08125177,1637.22699177,4.83426,0.02
 12/07  08:00:00,363.498860315,74.0183444828,0.0,0.0,220.879908,53.238744,1477.23469057,1446.0583628,4.83426,26.3420677712
 12/07  09:00:00,446.815730118,74.0183444828,0.00185576819469,0.0,220.879908,145.652643033,1165.43726093,1102.64902887,36.25695,26.531282066
 12/07  10:00:00,445.777770032,74.0486975047,0.00269742127107,0.0,220.879908,145.652643033,878.298505112,797.34980451,36.25695,44.6917506021
 12/07  11:00:00,451.842688202,74.5811813604,0.00167404811055,0.0,220.879908,151.653867033,697.767425983,604.677934434,48.3426,44.7468915488
 12/07  12:00:00,454.058931472,76.012689596,0.0,0.0,220.879908,151.653867033,475.904570928,382.644189869,48.3426,44.9177810588
 12/07  13:00:00,454.517324272,77.4458986587,0.0,0.0,220.879908,151.653867033,347.119869243,244.709045033,48.3426,54.06822421
 12/07  14:00:00,449.236522955,78.1381295296,0.0,0.0,220.879908,145.652643033,317.138488273,238.813280056,24.1713,54.153908217
 12/07  15:00:00,524.055212999,77.679784566,72.9406461921,0.0,220.879908,145.652643033,234.743824755,174.800777434,24.1713,35.7717473211
 12/07  16:00:00,511.262702203,76.3737313637,69.1488712067,0.0,220.879908,137.835547516,152.415736265,102.792418252,4.83426,44.7890580124
 12/07  17:00:00,459.955964609,74.6950230251,25.9719738434,0.0,220.879908,133.019064,122.357645446,73.0914769499,4.83426,44.4319084965
 12/07  18:00:00,370.336137305,74.0388201551,0.0,0.0,220.879908,53.238744,290.083636895,249.706471481,4.83426,35.5429054144
 12/07  19:00:00,370.348004288,74.0183444828,0.0,0.0,220.879908,53.238744,372.641064575,332.123635715,4.83426,35.6831688598
 12/07  20:00:00,370.842712763,74.0183444828,0.0,0.0,220.879908,53.238744,488.172508223,474.648154239,4.83426,8.69009398352
 12/07  21:00:00,370.789626369,74.0183444828,0.0,0.0,220.879908,53.238744,479.634210157,457.460773528,4.83426,17.3391766291
 12/07  22:00:00,117.875446633,0.0,0.0,0.0,43.513341876,52.539744,13.514668555,0.0,4.83426,8.68040855505
 12/07  23:00:00,117.643337888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  24:00:00,118.643562911,0.0,0.0,0.0,43.513341876,52.539744,13.4677369789,0.0,4.83426,8.63347697891
 12/08  01:00:00,117.670156892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  02:00:00,117.642903858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  03:00:00,117.617327583,0.0,0.0,0.0,43.513341876,52.539744,13.4533542282,0.0,4.83426,8.61909422821
 12/08  04:00:00,117.597997645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  05:00:00,119.705108882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  06:00:00,119.368756927,0.0,0.0,0.0,43.513341876,52.539744,13.4533446388,0.0,4.83426,8.61908463877
 12/08  07:00:00,195.321097514,74.0183444828,0.0,0.0,43.513341876,53.238744,1505.27377508,1500.41951508,4.83426,0.02
 12/08  08:00:00,363.465399977,74.0183444828,0.0,0.0,220.879908,53.238744,1323.89757962,1298.71279215,4.83426,20.3505274733
 12/08  09:00:00,446.895551848,74.0217905211,0.00216908061117,0.0,220.879908,145.652643033,1144.62407646,1075.79877744,36.25695,32.5683490198
 12/08  10:00:00,447.151323561,74.2361563167,0.000905081310934,0.0,220.879908,145.652643033,1042.31911677,961.364123596,36.25695,44.698043171
 12/08  11:00:00,453.953176522,75.0877657768,0.00143149087746,0.0,220.879908,151.653867033,1024.64910223,931.550963773,48.3426,44.7555384529
 12/08  12:00:00,455.61674761,75.9358260297,0.0,0.0,220.879908,151.653867033,949.753275073,856.480429264,48.3426,44.9302458093
 12/08  13:00:00,454.226278364,75.8142701452,0.0,0.0,220.879908,151.653867033,926.539501589,824.133080004,48.3426,54.0638215847
 12/08  14:00:00,449.311743424,77.0304001387,0.0,0.0,220.879908,145.652643033,876.721444689,807.404375648,24.1713,45.1457690412
 12/08  15:00:00,449.560182315,77.466045788,0.0,0.0,220.879908,145.652643033,852.314375928,783.425575662,24.1713,44.7175002664
 12/08  16:00:00,441.650326736,77.6746991437,0.0,0.0,220.879908,137.835547516,729.651708703,680.024334678,4.83426,44.7931140251
 12/08  17:00:00,433.890385398,74.9674321045,0.0,0.0,220.879908,133.019064,662.634022759,622.248883254,4.83426,35.5508795053
 12/08  18:00:00,371.565629446,74.0385874144,0.0,0.0,220.879908,53.238744,844.193493009,803.80841927,4.83426,35.5508137387
 12/08  19:00:00,371.838591057,74.0183444828,0.0,0.0,220.879908,53.238744,873.693032638,824.254211585,4.83426,44.6045610527
 12/08  20:00:00,372.124068948,74.0183444828,0.0,0.0,220.879908,53.238744,890.479277498,876.954729005,4.83426,8.69028849313
 12/08  21:00:00,372.132557494,74.0183444828,0.0,0.0,220.879908,53.238744,996.278421699,982.7644269,4.83426,8.67973479819
 12/08  22:00:00,117.329253519,0.0,0.0,0.0,43.513341876,52.539744,13.5133470773,0.0,4.83426,8.67908707728
 12/08  23:00:00,117.437183368,0.0,0.0,0.0,43.513341876,52.539744,13.4784937751,0.0,4.83426,8.64423377512
 12/08  24:00:00,118.546227394,0.0,0.0,0.0,43.513341876,52.539744,13.4674516436,0.0,4.83426,8.63319164364
 12/09  01:00:00,117.503947207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  02:00:00,117.513043942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  03:00:00,126.887571487,1.1122518852,7.88827203412,0.0,43.513341876,52.539744,5.04985210354,0.195592103538,4.83426,0.02
 12/09  04:00:00,131.948935368,1.41211180016,12.5814388934,0.0,43.513341876,52.539744,5.13245233801,0.278192338013,4.83426,0.02
 12/09  05:00:00,203.640289681,5.17074134475,78.8738094304,0.0,43.513341876,52.539744,14.4328374273,0.986469144307,4.83426,8.61210828295
 12/09  06:00:00,209.009724905,4.5593615734,85.1556220817,0.0,43.513341876,52.539744,6.23188457875,1.37762457875,4.83426,0.02
 12/09  07:00:00,221.952591588,5.17074134475,97.3405238485,0.0,43.513341876,52.539744,6.70737858695,1.85311858695,4.83426,0.02
 12/09  08:00:00,202.749524888,4.5593615734,88.0227304423,0.0,43.513341876,52.539744,6.44148676467,1.58722676467,4.83426,0.02
 12/09  09:00:00,203.194308324,4.9358699572,96.9033325385,0.0,43.513341876,52.539744,6.25142052518,1.39716052518,4.83426,0.02
 12/09  10:00:00,157.801569,2.62672143863,54.388856196,0.0,43.513341876,52.539744,14.0110470369,0.557461423952,4.83426,8.6193256129
 12/09  11:00:00,124.112783688,1.1122518852,22.6504157534,0.0,43.513341876,52.539744,13.803038538,0.245049794211,4.83426,8.72372874378
 12/09  12:00:00,100.904869567,0.0,0.0,0.0,43.513341876,52.539744,13.4900112817,0.0,4.83426,8.65575128166
 12/09  13:00:00,100.010094022,0.0,0.0,0.0,43.513341876,52.539744,13.4899862865,0.0,4.83426,8.65572628652
 12/09  14:00:00,100.094124867,0.0,0.0,0.0,43.513341876,52.539744,13.4826184582,0.0,4.83426,8.64835845824
 12/09  15:00:00,100.113143283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  16:00:00,100.076142773,0.0,0.0,0.0,43.513341876,52.539744,13.4810562645,0.0,4.83426,8.64679626445
 12/09  17:00:00,99.8461042113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  18:00:00,117.749375889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  19:00:00,117.715827159,0.0,0.0,0.0,43.513341876,52.539744,13.446379457,0.0,4.83426,8.61211945699
 12/09  20:00:00,118.096701609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  21:00:00,118.036019688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  22:00:00,126.439056307,0.3707506284,8.12860678305,0.0,43.513341876,52.539744,31.4104348051,0.144022357286,4.83426,26.4321524478
 12/09  23:00:00,147.757993456,1.4830025136,28.3523473093,0.0,43.513341876,52.539744,5.3121346037,0.457874603699,4.83426,0.02
 12/09  24:00:00,206.512131991,4.20993336976,82.5234922931,0.0,43.513341876,52.539744,5.87423572583,1.01997572583,4.83426,0.02
