Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/10  01:00:00,222.550306106,4.9301122018,98.646680469,0.0,43.513341876,52.539744,14.9442159191,1.49777244357,4.83426,8.61218347556
 12/10  02:00:00,217.769748046,4.79999071635,94.0910480112,0.0,43.513341876,52.539744,6.79952088295,1.94526088295,4.83426,0.02
 12/10  03:00:00,218.267141599,4.9301122018,94.4613174944,0.0,43.513341876,52.539744,7.69264179793,2.83838179793,4.83426,0.02
 12/10  04:00:00,213.285085175,4.79999071635,89.6608819102,0.0,43.513341876,52.539744,8.28107980209,3.42681980209,4.83426,0.02
 12/10  05:00:00,215.051132145,4.9301122018,90.8454567863,0.0,43.513341876,52.539744,9.13971226527,4.28545226527,4.83426,0.02
 12/10  06:00:00,210.623175265,4.79999071635,86.6344659455,0.0,43.513341876,52.539744,10.0157760891,5.16151608912,4.83426,0.02
 12/10  07:00:00,211.502482388,4.9301122018,87.3449668791,0.0,43.513341876,52.539744,19.8473930243,6.4009337393,4.83426,8.61219928499
 12/10  08:00:00,199.49410433,4.79999071635,84.5871473313,0.0,43.513341876,52.539744,10.4840621818,5.62980218183,4.83426,0.02
 12/10  09:00:00,192.70455094,4.9301122018,86.6176054494,0.0,43.513341876,52.539744,11.213212667,6.35895266697,4.83426,0.02
 12/10  10:00:00,188.581250132,4.79999071635,82.6877574613,0.0,43.513341876,52.539744,12.069584189,7.215324189,4.83426,0.02
 12/10  11:00:00,190.200755271,4.9301122018,84.1767985424,0.0,43.513341876,52.539744,29.684904864,7.42148729955,4.83426,17.4291575644
 12/10  12:00:00,187.118765625,4.79999071635,80.3313625079,0.0,43.513341876,52.539744,21.9455735546,8.45543274931,4.83426,8.65588080534
 12/10  13:00:00,186.034350002,4.9301122018,80.1112167738,0.0,43.513341876,52.539744,23.7843074435,10.2939888702,4.83426,8.65605857335
 12/10  14:00:00,181.296172009,4.79999071635,75.4833707309,0.0,43.513341876,52.539744,26.3226034127,12.8323355624,4.83426,8.65600785036
 12/10  15:00:00,181.972794736,6.22612639793,74.7073628738,0.0,43.513341876,52.539744,24.3488907313,19.4946307313,4.83426,0.02
 12/10  16:00:00,179.787263855,8.60163235833,70.21239317,0.0,43.513341876,52.539744,38.7937358492,25.3107658162,4.83426,8.64871003303
 12/10  17:00:00,181.54923494,10.9781784504,69.7800456683,0.0,43.513341876,52.539744,44.9422686067,40.0880086067,4.83426,0.02
 12/10  18:00:00,202.710702573,17.7435631986,66.2829563814,0.0,43.513341876,52.539744,52.2008030934,47.3465430934,4.83426,0.02
 12/10  19:00:00,201.697756951,16.7847958559,66.2084814802,0.0,43.513341876,52.539744,68.710009864,63.855749864,4.83426,0.02
 12/10  20:00:00,197.260782804,14.8262882024,63.3299690168,0.0,43.513341876,52.539744,82.9502117357,69.5037202892,4.83426,8.6122314465
 12/10  21:00:00,202.008825296,19.1557325867,63.752619912,0.0,43.513341876,52.539744,93.7450879837,88.8908279837,4.83426,0.02
 12/10  22:00:00,200.722379376,21.5972823118,60.2265449647,0.0,43.513341876,52.539744,153.712645789,122.443636934,4.83426,26.434748855
 12/10  23:00:00,214.847611213,35.6519375928,60.5992720017,0.0,43.513341876,52.539744,154.929071215,150.074811215,4.83426,0.02
 12/10  24:00:00,212.62190378,34.7690679356,58.2897074478,0.0,43.513341876,52.539744,158.044024317,153.189764317,4.83426,0.02
 12/11  01:00:00,215.104337995,38.2434940541,58.2458361091,0.0,43.513341876,52.539744,195.717421905,182.26373895,4.83426,8.61942295512
 12/11  02:00:00,206.477897741,32.3110147968,55.567946449,0.0,43.513341876,52.539744,189.877935074,185.023675074,4.83426,0.02
 12/11  03:00:00,219.19524425,44.7758860366,55.766272053,0.0,43.513341876,52.539744,226.904928502,222.050668502,4.83426,0.02
 12/11  04:00:00,216.474427764,43.7727638889,54.0702657975,0.0,43.513341876,52.539744,220.234709015,215.380449015,4.83426,0.02
 12/11  05:00:00,222.018273458,48.1022082732,54.8003395698,0.0,43.513341876,52.539744,261.003190021,247.549461439,4.83426,8.6194685818
 12/11  06:00:00,208.581523487,36.0113453369,53.5112715856,0.0,43.513341876,52.539744,241.747395404,236.893135404,4.83426,0.02
 12/11  07:00:00,197.048576659,74.0183444828,0.0,0.0,43.513341876,53.238744,3416.98620755,3412.13194755,4.83426,0.02
 12/11  08:00:00,365.400915762,74.0183444828,0.0,0.0,220.879908,53.238744,2988.06574121,2956.88351376,4.83426,26.3479674465
 12/11  09:00:00,447.584363758,74.0183444828,0.0,0.0,220.879908,145.652643033,2652.96438877,2581.32918521,36.25695,35.3782535542
 12/11  10:00:00,447.329308451,74.0183444828,0.0,0.0,220.879908,145.652643033,2525.92297547,2453.89317584,36.25695,35.7728496283
 12/11  11:00:00,453.191460272,74.0183444828,0.0,0.0,220.879908,151.653867033,2408.40228474,2315.28635169,48.3426,44.773333053
 12/11  12:00:00,454.136663264,74.0183444828,0.0,0.0,220.879908,151.653867033,2238.53323312,2136.26132919,48.3426,53.9293039304
 12/11  13:00:00,453.036815245,74.0183444828,0.0,0.0,220.879908,151.653867033,2099.02874268,2005.59908321,48.3426,45.0870594769
 12/11  14:00:00,447.024740514,74.0183444828,0.0,0.0,220.879908,145.652643033,2008.64318068,1930.27028143,24.1713,54.201599244
 12/11  15:00:00,446.981709507,74.0183444828,0.0,0.0,220.879908,145.652643033,1935.52294455,1866.61895619,24.1713,44.7326883619
 12/11  16:00:00,439.105052339,74.0183444828,0.0,0.0,220.879908,137.835547516,1848.21764667,1798.57329796,4.83426,44.8100887141
 12/11  17:00:00,434.151353245,74.0183444828,0.0,0.0,220.879908,133.019064,1836.13609198,1795.73417132,4.83426,35.5676606668
 12/11  18:00:00,372.417656184,74.0183444828,0.0,0.0,220.879908,53.238744,2082.90223902,2042.51079424,4.83426,35.5571847826
 12/11  19:00:00,372.483241747,74.0183444828,0.0,0.0,220.879908,53.238744,2210.70243446,2161.25020515,4.83426,44.6179693064
 12/11  20:00:00,372.922843073,74.0183444828,0.0,0.0,220.879908,53.238744,2235.42163705,2221.89512338,4.83426,8.69225366868
 12/11  21:00:00,372.931669058,74.0183444828,0.0,0.0,220.879908,53.238744,2304.88560035,2291.37118517,4.83426,8.68015517487
 12/11  22:00:00,171.68079533,3.69449426121,49.4582115226,0.0,43.513341876,52.539744,28.8569356631,15.3413674586,4.83426,8.6813082045
 12/11  23:00:00,172.797643395,5.01569775711,49.4368075836,0.0,43.513341876,52.539744,40.0888831996,26.6097635648,4.83426,8.64485963477
 12/11  24:00:00,205.17773539,19.6312331172,65.7359233302,0.0,43.513341876,52.539744,81.0935838962,67.6253774675,4.83426,8.63394642877
 12/12  01:00:00,183.742411012,17.6619562223,47.67948666,0.0,43.513341876,52.539744,87.392192876,82.537932876,4.83426,0.02
 12/12  02:00:00,208.622191322,23.930923256,65.9237945868,0.0,43.513341876,52.539744,135.080207624,130.225947624,4.83426,0.02
 12/12  03:00:00,202.902677725,37.25913217,47.2255051863,0.0,43.513341876,52.539744,139.252493133,134.398233133,4.83426,0.02
 12/12  04:00:00,226.426191432,42.5395776153,65.1097633155,0.0,43.513341876,52.539744,191.634152293,178.180462916,4.83426,8.61942937771
 12/12  05:00:00,205.530959739,38.862167043,46.099728724,0.0,43.513341876,52.539744,183.406311001,178.552051001,4.83426,0.02
 12/12  06:00:00,232.89239953,48.5777088037,63.7208394596,0.0,43.513341876,52.539744,231.211262345,226.357002345,4.83426,0.02
 12/12  07:00:00,197.793547015,74.0183444828,0.0,0.0,43.513341876,53.238744,3568.81576212,3555.36201729,4.83426,8.61948483701
 12/12  08:00:00,365.300487349,74.0183444828,0.0,0.0,220.879908,53.238744,3193.63948352,3171.23290759,4.83426,17.5723159299
 12/12  09:00:00,447.459501932,74.0183444828,0.0,0.0,220.879908,145.652643033,2795.00277391,2723.36506667,36.25695,35.3807572374
 12/12  10:00:00,447.25216493,74.0183444828,0.0,0.0,220.879908,145.652643033,2534.86527957,2453.88959977,36.25695,44.7187298012
 12/12  11:00:00,453.122703701,74.0183444828,0.0,0.0,220.879908,151.653867033,2306.67693979,2213.55822267,48.3426,44.7761171198
 12/12  12:00:00,454.085935735,74.0183444828,0.0,0.0,220.879908,151.653867033,2138.70808181,2045.41031017,48.3426,44.955171639
 12/12  13:00:00,452.989918393,74.0183444828,0.0,0.0,220.879908,151.653867033,2010.48259951,1908.04237478,48.3426,54.0976247304
 12/12  14:00:00,446.978148161,74.0183444828,0.0,0.0,220.879908,145.652643033,1844.71302679,1766.35443339,24.1713,54.1872934029
 12/12  15:00:00,446.935448038,74.0186313097,0.0,0.0,220.879908,145.652643033,1737.15268137,1677.18823645,24.1713,35.7931449231
 12/12  16:00:00,439.05879912,74.0183444828,0.0,0.0,220.879908,137.835547516,1658.06689899,1608.41647134,4.83426,44.8161676478
 12/12  17:00:00,434.060045282,74.0183444828,0.0,0.0,220.879908,133.019064,1582.81627205,1533.53005248,4.83426,44.4519595686
 12/12  18:00:00,372.281897012,74.0183444828,0.0,0.0,220.879908,53.238744,1733.47580546,1693.07677656,4.83426,35.564768892
 12/12  19:00:00,372.316173489,74.0183444828,0.0,0.0,220.879908,53.238744,1782.05661661,1741.5194351,4.83426,35.7029215131
 12/12  20:00:00,372.317745682,74.0183444828,0.0,0.0,220.879908,53.238744,1830.4644788,1808.2671716,4.83426,17.3630471992
 12/12  21:00:00,372.337311329,74.0183444828,0.0,0.0,220.879908,53.238744,1879.75794017,1866.24291673,4.83426,8.6807634338
 12/12  22:00:00,144.759608908,1.70545289064,25.3195513961,0.0,43.513341876,52.539744,18.9694622898,5.45480319862,4.83426,8.68039909115
 12/12  23:00:00,174.401024129,3.70921837389,52.2641470926,0.0,43.513341876,52.539744,20.8654508599,7.38627328357,4.83426,8.64491757631
 12/12  24:00:00,204.137638657,5.40561273231,78.766460042,0.0,43.513341876,52.539744,20.8046420884,15.9503820884,4.83426,0.02
 12/13  01:00:00,184.414374446,4.32449018585,61.5188241706,0.0,43.513341876,52.539744,20.9159660559,16.0617060559,4.83426,0.02
 12/13  02:00:00,204.199516042,10.5896695168,74.7904191902,0.0,43.513341876,52.539744,45.3822038329,31.928409807,4.83426,8.61953402588
 12/13  03:00:00,191.544079024,15.142362483,57.8811633498,0.0,43.513341876,52.539744,41.7191923585,36.8649323585,4.83426,0.02
 12/13  04:00:00,206.424387661,15.8258037726,71.8007699851,0.0,43.513341876,52.539744,63.4335925313,58.5793325313,4.83426,0.02
 12/13  05:00:00,193.677317928,17.9592702394,56.782512723,0.0,43.513341876,52.539744,67.7900593033,54.3362540796,4.83426,8.61954522369
 12/13  06:00:00,209.472512397,19.1369723231,71.1475005116,0.0,43.513341876,52.539744,82.442673614,77.588413614,4.83426,0.02
 12/13  07:00:00,196.501506751,74.0183444828,0.0,0.0,43.513341876,53.238744,2796.01024873,2791.15598873,4.83426,0.02
 12/13  08:00:00,364.053254044,74.0183444828,0.0,0.0,220.879908,53.238744,2270.41672325,2239.2282369,4.83426,26.354226353
 12/13  09:00:00,447.038112823,74.0183444828,0.0,0.0,220.879908,145.652643033,1956.28566361,1893.48408883,36.25695,26.5446247777
 12/13  10:00:00,447.064666747,74.0183444828,0.0,0.0,220.879908,145.652643033,1914.76654981,1833.78430223,36.25695,44.7252975752
 12/13  11:00:00,453.048765986,74.0183444828,0.0,0.0,220.879908,151.653867033,1860.68045025,1767.55513363,48.3426,44.7827166246
 12/13  12:00:00,454.054861162,74.0183444828,0.0,0.0,220.879908,151.653867033,1739.11672016,1637.37687561,48.3426,53.3972445533
 12/13  13:00:00,452.994590336,74.0183444828,0.0,0.0,220.879908,151.653867033,1634.98470814,1540.98848514,48.3426,45.6536230063
 12/13  14:00:00,447.006987807,74.0183444828,0.0,0.0,220.879908,145.652643033,1587.77928609,1509.39250665,24.1713,54.2154794441
 12/13  15:00:00,446.978514674,74.0183444828,0.0,0.0,220.879908,145.652643033,1567.80724714,1498.89333116,24.1713,44.7426159713
 12/13  16:00:00,439.095871611,74.0183444828,0.0,0.0,220.879908,137.835547516,1511.51150638,1461.85555996,4.83426,44.8216864222
 12/13  17:00:00,434.103971799,74.0183444828,0.0,0.0,220.879908,133.019064,1503.80534553,1463.400808,4.83426,35.5702775331
 12/13  18:00:00,372.34019795,74.0183444828,0.0,0.0,220.879908,53.238744,1757.36065351,1716.96045553,4.83426,35.5659379843
 12/13  19:00:00,372.377672489,74.0183444828,0.0,0.0,220.879908,53.238744,1851.4069343,1801.94143811,4.83426,44.6312361945
 12/13  20:00:00,372.804516932,74.0183444828,0.0,0.0,220.879908,53.238744,1875.70654427,1862.18040592,4.83426,8.69187834507
 12/13  21:00:00,372.81995744,74.0183444828,0.0,0.0,220.879908,53.238744,2010.1780327,1996.66249447,4.83426,8.68127822824
 12/13  22:00:00,142.731659431,1.70545289064,22.9938732445,0.0,43.513341876,52.539744,30.4342544298,8.25911726937,4.83426,17.3408771604
 12/13  23:00:00,188.823588084,4.95657164139,65.168816408,0.0,43.513341876,52.539744,17.1397179904,12.2854579904,4.83426,0.02
 12/13  24:00:00,187.312111061,7.46007109932,60.1471394665,0.0,43.513341876,52.539744,42.7728923247,29.3045149309,4.83426,8.63411739381
 12/14  01:00:00,193.284556206,11.898648048,62.6790981391,0.0,43.513341876,52.539744,47.6528944476,42.7986344476,4.83426,0.02
 12/14  02:00:00,189.944601012,20.2549865731,51.1863181946,0.0,43.513341876,52.539744,82.2015647432,77.3473047432,4.83426,0.02
 12/14  03:00:00,201.126968126,20.8436321111,61.6282213651,0.0,43.513341876,52.539744,101.524405901,88.0705430531,4.83426,8.61960284757
 12/14  04:00:00,202.970017341,32.0907439687,52.3661273438,0.0,43.513341876,52.539744,127.321032824,122.466772824,4.83426,0.02
 12/14  05:00:00,211.869472719,31.5573645961,61.2111785541,0.0,43.513341876,52.539744,143.575741492,138.721481492,4.83426,0.02
 12/14  06:00:00,214.152842887,44.046753855,51.180648504,0.0,43.513341876,52.539744,173.46143092,168.60717092,4.83426,0.02
 12/14  07:00:00,197.063529823,74.0183444828,0.0,0.0,43.513341876,53.238744,3444.4310067,3430.97715175,4.83426,8.61959495696
 12/14  08:00:00,367.965460828,74.0183444828,0.0,0.0,220.879908,53.238744,2952.80674373,2930.39868545,4.83426,17.5737982883
 12/14  09:00:00,447.308864581,74.0183444828,0.0,0.0,220.879908,145.652643033,2466.94623007,2395.2981027,36.25695,35.3911773699
 12/14  10:00:00,447.142321767,74.0183444828,0.0,0.0,220.879908,145.652643033,2172.41650101,2091.43038235,36.25695,44.7291686569
 12/14  11:00:00,453.073069283,74.0183444828,0.0,0.0,220.879908,151.653867033,2007.94151433,1914.81080002,48.3426,44.7881143033
 12/14  12:00:00,454.09332429,74.0183444828,0.0,0.0,220.879908,151.653867033,1921.86033061,1828.55517788,48.3426,44.962552727
 12/14  13:00:00,453.024979467,74.0183444828,0.0,0.0,220.879908,151.653867033,1885.7546089,1783.28929962,48.3426,54.1227092751
 12/14  14:00:00,447.027120762,74.0183444828,0.0,0.0,220.879908,145.652643033,1849.77931704,1771.39329717,24.1713,54.2147198708
 12/14  15:00:00,446.98603332,74.0183444828,0.0,0.0,220.879908,145.652643033,1806.75312809,1737.83217463,24.1713,44.7496534632
 12/14  16:00:00,439.110926448,74.0183444828,0.0,0.0,220.879908,137.835547516,1721.67805281,1672.012292,4.83426,44.8315008136
 12/14  17:00:00,434.121565318,74.0183444828,0.0,0.0,220.879908,133.019064,1649.40186178,1608.99354195,4.83426,35.5740598232
 12/14  18:00:00,372.341624548,74.0183444828,0.0,0.0,220.879908,53.238744,1799.19228626,1758.78484146,4.83426,35.5731847941
 12/14  19:00:00,372.369683749,74.0183444828,0.0,0.0,220.879908,53.238744,1842.03134692,1792.56329982,4.83426,44.6337870986
 12/14  20:00:00,372.784416271,74.0183444828,0.0,0.0,220.879908,53.238744,1824.71390505,1811.1875244,4.83426,8.69212065334
 12/14  21:00:00,372.766106832,74.0183444828,0.0,0.0,220.879908,53.238744,1844.61432507,1831.09873715,4.83426,8.68132792136
 12/14  22:00:00,145.474982114,1.70545289064,25.709725054,0.0,43.513341876,52.539744,18.9805050346,5.46437309338,4.83426,8.68187194122
 12/14  23:00:00,159.093236874,2.90374634972,37.9905745929,0.0,43.513341876,52.539744,20.1785471848,6.6991044333,4.83426,8.64518275147
 12/14  24:00:00,191.307225899,4.69524081425,66.8445569652,0.0,43.513341876,52.539744,17.9082718242,13.0540118242,4.83426,0.02
 12/15  01:00:00,197.85242283,5.03486210391,74.0541604379,0.0,43.513341876,52.539744,26.6443373716,13.1904266906,4.83426,8.619650681
 12/15  02:00:00,192.540906599,4.69524081425,69.1904729448,0.0,43.513341876,52.539744,25.4465337279,20.5922737279,4.83426,0.02
 12/15  03:00:00,197.670125903,5.03486210391,73.9098823209,0.0,43.513341876,52.539744,27.9656360375,23.1113760375,4.83426,0.02
 12/15  04:00:00,196.11178611,9.53369381313,67.9515987918,0.0,43.513341876,52.539744,46.9262078023,33.4722955979,4.83426,8.61965220433
 12/15  05:00:00,203.458034052,10.2189188884,72.4109270361,0.0,43.513341876,52.539744,42.1778516404,37.3235916404,4.83426,0.02
 12/15  06:00:00,197.086659287,9.53369381313,67.1557975628,0.0,43.513341876,52.539744,49.5233432213,44.6690832213,4.83426,0.02
 12/15  07:00:00,196.935116567,74.0183444828,0.0,0.0,43.513341876,53.238744,2389.03361417,2375.57993419,4.83426,8.61941998728
 12/15  08:00:00,366.83953944,74.0183444828,0.0,0.0,220.879908,53.238744,1870.66253058,1848.24961737,4.83426,17.5786532042
 12/15  09:00:00,446.973571376,74.0183444828,0.00193019835919,0.0,220.879908,145.652643033,1563.95471142,1492.30724992,36.25695,35.3905114969
 12/15  10:00:00,446.996716876,74.0183444828,0.00206255866577,0.0,220.879908,145.652643033,1422.41692145,1341.42574526,36.25695,44.7342261902
 12/15  11:00:00,452.995721612,74.0183444828,0.00148605667987,0.0,220.879908,151.653867033,1366.25466431,1273.11904865,48.3426,44.7930156615
 12/15  12:00:00,454.022370837,74.0183444828,0.0,0.0,220.879908,151.653867033,1272.62360708,1179.30521482,48.3426,44.9757922617
 12/15  13:00:00,453.002077211,74.0183444828,0.0,0.0,220.879908,151.653867033,1230.15240737,1127.68483522,48.3426,54.1249721512
 12/15  14:00:00,447.026426654,74.0183444828,0.0,0.0,220.879908,145.652643033,1218.37184439,1139.98296102,24.1713,54.2175833682
 12/15  15:00:00,447.005035974,74.0183444828,0.0,0.0,220.879908,145.652643033,1195.52740848,1126.60492482,24.1713,44.7511836674
 12/15  16:00:00,439.132089525,74.0183444828,0.0,0.0,220.879908,137.835547516,1113.66016345,1063.99009379,4.83426,44.8358096577
 12/15  17:00:00,434.10537145,74.0183444828,0.0,0.0,220.879908,133.019064,1013.86628798,973.452598937,4.83426,35.5794290465
 12/15  18:00:00,372.287361434,74.0183444828,0.0,0.0,220.879908,53.238744,1132.95493158,1092.54573055,4.83426,35.5749410319
 12/15  19:00:00,372.294595919,74.0183444828,0.0,0.0,220.879908,53.238744,1155.51208205,1106.04066114,4.83426,44.6371609078
 12/15  20:00:00,372.265349824,74.0183444828,0.0,0.0,220.879908,53.238744,1122.63698548,1109.1106697,4.83426,8.69205578298
 12/15  21:00:00,372.262755386,74.0183444828,0.0,0.0,220.879908,53.238744,1130.45604508,1116.94053531,4.83426,8.68124976961
 12/15  22:00:00,139.972825106,1.1122518852,21.1374394143,0.0,43.513341876,52.539744,13.9932696847,0.476982240636,4.83426,8.68202744403
 12/15  23:00:00,147.463122051,1.6683778278,27.8154007318,0.0,43.513341876,52.539744,14.4148438134,0.93547461941,4.83426,8.64510919402
 12/15  24:00:00,143.140761671,1.4830025136,22.6710700338,0.0,43.513341876,52.539744,5.81997029353,0.965710293531,4.83426,0.02
 12/16  01:00:00,146.403472889,1.853753142,26.5065124453,0.0,43.513341876,52.539744,15.0086949544,1.56218535767,4.83426,8.61224959678
 12/16  02:00:00,139.256646479,1.4830025136,19.8735020138,0.0,43.513341876,52.539744,6.25762787168,1.40336787168,4.83426,0.02
 12/16  03:00:00,154.812357608,2.60518954312,34.0191585084,0.0,43.513341876,52.539744,7.48963060109,2.63537060109,4.83426,0.02
 12/16  04:00:00,190.248020052,4.40086139657,67.1729757199,0.0,43.513341876,52.539744,8.3974883646,3.5432283646,4.83426,0.02
 12/16  05:00:00,206.785285493,5.17074134475,82.3553331101,0.0,43.513341876,52.539744,11.8524355752,6.99817557521,4.83426,0.02
 12/16  06:00:00,195.037391843,4.5593615734,71.450326021,0.0,43.513341876,52.539744,22.2523111426,8.80568994555,4.83426,8.612361197
 12/16  07:00:00,204.706836248,7.24436405856,78.2725690875,0.0,43.513341876,52.539744,24.2254742635,19.3712142635,4.83426,0.02
 12/16  08:00:00,186.540040258,6.28738050157,67.3458351216,0.0,43.513341876,52.539744,20.6474313498,15.7931713498,4.83426,0.02
 12/16  09:00:00,185.321877086,10.3547981293,73.8739804915,0.0,43.513341876,52.539744,32.3478927628,27.4936327628,4.83426,0.02
 12/16  10:00:00,171.571802132,4.5593615734,66.0240468632,0.0,43.513341876,52.539744,22.4220430128,17.5677830128,4.83426,0.02
 12/16  11:00:00,187.458503141,5.17074134475,81.0551314398,0.0,43.513341876,52.539744,44.1884210388,21.9200642549,4.83426,17.4340967839
 12/16  12:00:00,183.918026035,4.5593615734,77.2914325216,0.0,43.513341876,52.539744,30.670908167,17.179641493,4.83426,8.65700667398
 12/16  13:00:00,199.312559613,5.17074134475,92.8359166453,0.0,43.513341876,52.539744,36.868232865,23.3769214535,4.83426,8.65705141152
 12/16  14:00:00,190.304297739,4.5593615734,84.5308248491,0.0,43.513341876,52.539744,31.788089829,18.3043182146,4.83426,8.64951161435
 12/16  15:00:00,200.770309657,5.17074134475,94.2079318011,0.0,43.513341876,52.539744,28.187796488,23.333536488,4.83426,0.02
 12/16  16:00:00,188.123702643,4.5593615734,82.4013304495,0.0,43.513341876,52.539744,30.7738319416,17.2899956435,4.83426,8.64957629808
 12/16  17:00:00,194.225231495,5.17074134475,87.9855267999,0.0,43.513341876,52.539744,31.0753620432,26.2211020432,4.83426,0.02
 12/16  18:00:00,196.534955138,7.0306655441,70.7716898965,0.0,43.513341876,52.539744,33.3400414601,28.4857814601,4.83426,0.02
 12/16  19:00:00,208.629810052,15.9886136419,73.811590652,0.0,43.513341876,52.539744,62.744025878,49.2973597672,4.83426,8.61240611081
 12/16  20:00:00,200.994574191,19.2309529838,62.6875230167,0.0,43.513341876,52.539744,52.4006490672,47.5463890672,4.83426,0.02
 12/16  21:00:00,203.961186971,15.7916668648,68.9688014765,0.0,43.513341876,52.539744,81.2026297288,76.3483697288,4.83426,0.02
 12/16  22:00:00,200.955649592,21.8490201117,60.2444104244,0.0,43.513341876,52.539744,119.858225135,88.5785032597,4.83426,26.4454618755
 12/16  23:00:00,214.092327057,28.6206774133,66.7820093861,0.0,43.513341876,52.539744,133.580593069,128.726333069,4.83426,0.02
 12/16  24:00:00,207.391738653,28.8690474725,59.0110932442,0.0,43.513341876,52.539744,111.864131527,107.009871527,4.83426,0.02
 12/17  01:00:00,216.527108422,32.5615129346,65.2725837975,0.0,43.513341876,52.539744,165.706113042,152.259455244,4.83426,8.61239779732
 12/17  02:00:00,215.17682697,38.7277616916,57.9279422841,0.0,43.513341876,52.539744,129.494854621,124.640594621,4.83426,0.02
 12/17  03:00:00,221.748551161,39.0939049172,63.9493767746,0.0,43.513341876,52.539744,182.188848585,177.334588585,4.83426,0.02
 12/17  04:00:00,210.979141047,35.401439455,57.0509802458,0.0,43.513341876,52.539744,141.537985391,136.683725391,4.83426,0.02
 12/17  05:00:00,222.115386159,39.0939049172,63.875854478,0.0,43.513341876,52.539744,195.471684982,190.617424982,4.83426,0.02
 12/17  06:00:00,209.783170192,33.1838912973,57.6689189694,0.0,43.513341876,52.539744,152.380421666,138.933739267,4.83426,8.61242239882
 12/17  07:00:00,218.327564121,34.6588086017,64.524079656,0.0,43.513341876,52.539744,192.177439753,187.323179753,4.83426,0.02
 12/17  08:00:00,200.009611336,28.6285424913,58.5634108004,0.0,43.513341876,52.539744,114.11300049,109.25874049,4.83426,0.02
 12/17  09:00:00,180.134535687,12.5846532568,66.5140106442,0.0,43.513341876,52.539744,120.726553182,115.872293182,4.83426,0.02
 12/17  10:00:00,172.724689298,10.4904911031,61.3225698602,0.0,43.513341876,52.539744,68.3925337894,63.5382737894,4.83426,0.02
 12/17  11:00:00,182.406367153,9.619088492,71.7172443372,0.0,43.513341876,52.539744,90.3776821105,68.1086589049,4.83426,17.4347632056
 12/17  12:00:00,175.676244487,7.0306655441,66.7741743715,0.0,43.513341876,52.539744,58.6989871811,45.2080009446,4.83426,8.65672623654
 12/17  13:00:00,181.369081628,5.17074134475,75.1896840678,0.0,43.513341876,52.539744,66.5670149756,53.0756656384,4.83426,8.65708933722
 12/17  14:00:00,174.026615977,4.5593615734,68.5249678701,0.0,43.513341876,52.539744,51.403676166,37.912691059,4.83426,8.65672510706
 12/17  15:00:00,185.595940206,5.17074134475,79.28684134,0.0,43.513341876,52.539744,49.4442302802,44.5899702802,4.83426,0.02
 12/17  16:00:00,175.848447898,4.5593615734,70.3404906431,0.0,43.513341876,52.539744,45.7262398426,32.2427486405,4.83426,8.6492312021
 12/17  17:00:00,181.930344775,5.17074134475,75.8995648507,0.0,43.513341876,52.539744,49.8035227584,44.9492627584,4.83426,0.02
 12/17  18:00:00,195.265020482,14.1936593565,62.4857352274,0.0,43.513341876,52.539744,64.7058924373,51.2592234042,4.83426,8.61240903318
 12/17  19:00:00,204.023876886,18.3112606041,66.9877386647,0.0,43.513341876,52.539744,92.8705236885,88.0162636885,4.83426,0.02
 12/17  20:00:00,192.360213908,14.8346833078,58.5141762696,0.0,43.513341876,52.539744,90.9620492165,86.1077892165,4.83426,0.02
 12/17  21:00:00,203.40092405,19.6434921267,64.6077883817,0.0,43.513341876,52.539744,133.830145452,128.975885452,4.83426,0.02
 12/17  22:00:00,195.217422945,19.3796099923,57.0146909369,0.0,43.513341876,52.539744,165.69384602,134.411703849,4.83426,26.4478821717
 12/17  23:00:00,220.920317582,39.0986364818,63.157329935,0.0,43.513341876,52.539744,193.769470108,188.915210108,4.83426,0.02
 12/17  24:00:00,210.45213114,35.76629925,55.1974933631,0.0,43.513341876,52.539744,170.404277627,156.957594945,4.83426,8.6124226814
 12/18  01:00:00,223.280378183,44.5222543855,60.0585724283,0.0,43.513341876,52.539744,228.11575246,223.26149246,4.83426,0.02
 12/18  02:00:00,212.691098731,40.8203257941,53.3503853808,0.0,43.513341876,52.539744,180.625069826,175.770809826,4.83426,0.02
 12/18  03:00:00,217.857001555,40.9510102238,58.1711414143,0.0,43.513341876,52.539744,244.348009242,239.493749242,4.83426,0.02
 12/18  04:00:00,208.354137477,36.8794902728,52.9393996681,0.0,43.513341876,52.539744,190.622039147,177.168014236,4.83426,8.61976491114
 12/18  05:00:00,222.721897576,43.9077411007,59.6425860769,0.0,43.513341876,52.539744,236.529658653,231.675398653,4.83426,0.02
 12/18  06:00:00,210.991504233,36.9997427634,55.0543811117,0.0,43.513341876,52.539744,172.702182807,167.847922807,4.83426,0.02
 12/18  07:00:00,196.88308387,74.0183444828,0.0,0.0,43.513341876,53.238744,2739.59655417,2726.14259775,4.83426,8.6196964167
 12/18  08:00:00,367.790065439,74.0183444828,0.0,0.0,220.879908,53.238744,2124.45358894,2102.0386921,4.83426,17.5806368446
 12/18  09:00:00,447.216014209,74.0183444828,0.000919538915641,0.0,220.879908,145.652643033,1779.2767646,1707.61720712,36.25695,35.4026074771
 12/18  10:00:00,447.163830716,74.0183444828,0.00179001003237,0.0,220.879908,145.652643033,1714.22478962,1633.2180352,36.25695,44.7498044256
 12/18  11:00:00,453.108241222,74.0183444828,0.00116498896034,0.0,220.879908,151.653867033,1663.77963521,1570.62613038,48.3426,44.8109048349
 12/18  12:00:00,454.073214047,74.0183444828,0.0,0.0,220.879908,151.653867033,1568.22273802,1474.89689906,48.3426,44.9832389564
 12/18  13:00:00,452.969763064,74.0183444828,0.0,0.0,220.879908,151.653867033,1496.67772764,1394.17543647,48.3426,54.159691174
 12/18  14:00:00,446.974232489,74.0183444828,0.0,0.0,220.879908,145.652643033,1486.67249768,1408.24944554,24.1713,54.2517521358
 12/18  15:00:00,446.944919601,74.0183444828,0.0,0.0,220.879908,145.652643033,1522.52355914,1453.58338296,24.1713,44.7688761774
 12/18  16:00:00,439.06079919,74.0183444828,0.0,0.0,220.879908,137.835547516,1463.6167403,1413.93154067,4.83426,44.8509396339
 12/18  17:00:00,434.083087558,74.0183444828,0.0,0.0,220.879908,133.019064,1423.8911508,1383.46835084,4.83426,35.5885399619
 12/18  18:00:00,372.319138471,74.0183444828,0.0,0.0,220.879908,53.238744,1654.88788814,1605.57422476,4.83426,44.4794033803
 12/18  19:00:00,372.365000715,74.0183444828,0.0,0.0,220.879908,53.238744,1753.92263747,1713.35849133,4.83426,35.7298861361
 12/18  20:00:00,372.796769336,74.0183444828,0.0,0.0,220.879908,53.238744,1826.20263264,1804.00198213,4.83426,17.3663905075
 12/18  21:00:00,372.799109663,74.0183444828,0.0,0.0,220.879908,53.238744,1910.05402512,1896.53812714,4.83426,8.68163797961
 12/18  22:00:00,143.066576246,1.70545289064,23.3514782732,0.0,43.513341876,52.539744,20.0191661177,6.5019644328,4.83426,8.68294168488
 12/18  23:00:00,191.195365459,5.03486210391,67.4690696919,0.0,43.513341876,52.539744,24.7076621727,11.2293232131,4.83426,8.64407895965
 12/18  24:00:00,185.792439159,5.38644838551,60.7366498797,0.0,43.513341876,52.539744,30.8820786711,26.0278186711,4.83426,0.02
 12/19  01:00:00,194.765513806,12.6381453879,63.4426319502,0.0,43.513341876,52.539744,44.318249587,39.463989587,4.83426,0.02
 12/19  02:00:00,190.667688999,18.6756246534,53.462396276,0.0,43.513341876,52.539744,82.4125824225,68.9592229719,4.83426,8.61909945057
 12/19  03:00:00,198.080068707,20.1003470686,59.3541855684,0.0,43.513341876,52.539744,95.1400361277,90.2857761277,4.83426,0.02
 12/19  04:00:00,191.420390232,22.1070456944,50.826821483,0.0,43.513341876,52.539744,129.544222924,124.689962924,4.83426,0.02
 12/19  05:00:00,216.573625459,35.6364350044,60.1640393629,0.0,43.513341876,52.539744,153.793970437,140.339868522,4.83426,8.61984191463
 12/19  06:00:00,206.407040956,35.5325871312,50.5916079311,0.0,43.513341876,52.539744,168.228899487,163.374639487,4.83426,0.02
 12/19  07:00:00,197.694664767,74.0183444828,0.0,0.0,43.513341876,53.238744,3342.01788637,3337.16362637,4.83426,0.02
 12/19  08:00:00,367.977651604,74.0183444828,0.0,0.0,220.879908,53.238744,2902.52597503,2871.32592573,4.83426,26.3657892942
 12/19  09:00:00,447.335598878,74.0183444828,0.0,0.0,220.879908,145.652643033,2535.38920771,2472.572911,36.25695,26.5593467092
 12/19  10:00:00,447.254742824,74.0183444828,0.0,0.0,220.879908,145.652643033,2377.00874265,2295.99684103,36.25695,44.7549516264
 12/19  11:00:00,453.090157708,74.0183444828,0.0,0.0,220.879908,151.653867033,2163.36682363,2070.2120298,48.3426,44.8121938383
 12/19  12:00:00,454.035403002,74.0183444828,0.0,0.0,220.879908,151.653867033,1937.49058509,1835.15528233,48.3426,53.9927027593
 12/19  13:00:00,452.951826025,74.0183444828,0.0,0.0,220.879908,151.653867033,1816.88506752,1714.39618514,48.3426,54.1462823764
 12/19  14:00:00,446.968718642,74.0183444828,0.0,0.0,220.879908,145.652643033,1736.07518922,1657.66227003,24.1713,54.241619195
 12/19  15:00:00,446.913037528,74.0183444828,0.0,0.0,220.879908,145.652643033,1588.49004612,1519.54443014,24.1713,44.7743159769
 12/19  16:00:00,439.032039259,74.0183444828,0.0,0.0,220.879908,137.835547516,1461.4796284,1411.78949418,4.83426,44.8558742269
 12/19  17:00:00,434.03852189,74.0183444828,0.0,0.0,220.879908,133.019064,1416.78339497,1376.35900642,4.83426,35.5901285536
 12/19  18:00:00,372.270203393,74.0183444828,0.0,0.0,220.879908,53.238744,1644.21699447,1603.78887062,4.83426,35.5938638509
 12/19  19:00:00,372.320994777,74.0183444828,0.0,0.0,220.879908,53.238744,1771.23539359,1721.74056025,4.83426,44.6605733443
 12/19  20:00:00,372.321296462,74.0183444828,0.0,0.0,220.879908,53.238744,1797.10832174,1783.58005409,4.83426,8.69400764968
 12/19  21:00:00,372.334958727,74.0183444828,0.0,0.0,220.879908,53.238744,1823.00293209,1809.48687593,4.83426,8.68179616111
 12/19  22:00:00,144.988266056,1.70545289064,25.5487715677,0.0,43.513341876,52.539744,18.7357663814,5.21840159295,4.83426,8.68310478849
 12/19  23:00:00,172.158375512,3.56714399027,50.2096695381,0.0,43.513341876,52.539744,20.7689796784,7.28910186883,4.83426,8.64561780958
 12/19  24:00:00,203.999816027,5.40561273231,78.6396169644,0.0,43.513341876,52.539744,28.8762839798,15.4073701367,4.83426,8.63465384311
 12/20  01:00:00,185.680717006,4.32449018585,62.7834052529,0.0,43.513341876,52.539744,19.2535057982,14.3992457982,4.83426,0.02
 12/20  02:00:00,206.76352756,10.5896695168,77.3449944698,0.0,43.513341876,52.539744,33.40366942,28.54940942,4.83426,0.02
 12/20  03:00:00,187.597658736,8.12613182783,60.9432545811,0.0,43.513341876,52.539744,40.6593213775,27.2068722646,4.83426,8.61818911298
 12/20  04:00:00,213.109422889,18.2488179747,76.0543788503,0.0,43.513341876,52.539744,53.3416704086,48.4874104086,4.83426,0.02
 12/20  05:00:00,191.404397819,11.2365658985,61.220400484,0.0,43.513341876,52.539744,43.2382308494,38.3839708494,4.83426,0.02
 12/20  06:00:00,212.983321611,17.8790693047,75.9087392683,0.0,43.513341876,52.539744,70.0563099187,65.2020499187,4.83426,0.02
 12/20  07:00:00,196.376588348,74.0183444828,0.0,0.0,43.513341876,53.238744,2582.8684194,2569.41432617,4.83426,8.61983323278
 12/20  08:00:00,366.900105615,74.0183444828,0.0,0.0,220.879908,53.238744,2022.66019657,2000.24558947,4.83426,17.5803471062
 12/20  09:00:00,447.003847508,74.0183444828,0.0,0.0,220.879908,145.652643033,1771.89432772,1700.22937044,36.25695,35.4080072762
 12/20  10:00:00,447.004021287,74.0183444828,0.00170078761722,0.0,220.879908,145.652643033,1628.90687878,1547.89273908,36.25695,44.7571897095
 12/20  11:00:00,452.980095125,74.0183444828,0.00113848275645,0.0,220.879908,151.653867033,1526.25094013,1433.08905897,48.3426,44.8192811565
 12/20  12:00:00,453.999962745,74.0183444828,0.0,0.0,220.879908,151.653867033,1436.87328864,1335.79633662,48.3426,52.7343520182
 12/20  13:00:00,452.962233151,74.0183444828,0.0,0.0,220.879908,151.653867033,1380.28597322,1285.53657256,48.3426,46.4068006566
 12/20  14:00:00,446.988043677,74.0183444828,0.0,0.0,220.879908,145.652643033,1377.59346058,1299.14654753,24.1713,54.2756130465
 12/20  15:00:00,446.971765234,74.0183444828,0.0,0.0,220.879908,145.652643033,1345.33367133,1276.38161679,24.1713,44.7807545304
 12/20  16:00:00,439.101153858,74.0183444828,0.0,0.0,220.879908,137.835547516,1267.80521874,1218.11540648,4.83426,44.8555522566
 12/20  17:00:00,434.087727004,74.0183444828,0.0,0.0,220.879908,133.019064,1196.05571596,1146.73316501,4.83426,44.488290945
 12/20  18:00:00,372.287795455,74.0183444828,0.0,0.0,220.879908,53.238744,1389.035065,1348.60414001,4.83426,35.5966649968
 12/20  19:00:00,372.299062795,74.0183444828,0.0,0.0,220.879908,53.238744,1480.62816197,1431.13163021,4.83426,44.6622717606
 12/20  20:00:00,372.701109206,74.0183444828,0.0,0.0,220.879908,53.238744,1453.50441472,1439.97618572,4.83426,8.69396900227
 12/20  21:00:00,372.682756712,74.0183444828,0.0,0.0,220.879908,53.238744,1504.18234699,1490.66513534,4.83426,8.68295165532
 12/20  22:00:00,146.15695558,1.63130276496,26.4565000831,0.0,43.513341876,52.539744,17.0300755347,3.51292236794,4.83426,8.6828931668
 12/20  23:00:00,144.190754361,1.89543077301,24.3722689551,0.0,43.513341876,52.539744,17.7014133423,4.22122716556,4.83426,8.64592617672
 12/20  24:00:00,203.038912086,5.40561273231,77.6471432122,0.0,43.513341876,52.539744,14.4505421704,9.59628217041,4.83426,0.02
 12/21  01:00:00,185.36748984,4.32449018585,62.4623171525,0.0,43.513341876,52.539744,24.6786675786,11.2245103966,4.83426,8.61989718193
 12/21  02:00:00,205.672469409,10.2440657312,76.5947586628,0.0,43.513341876,52.539744,31.3054011228,26.4511411228,4.83426,0.02
 12/21  03:00:00,186.554201835,9.16294318473,58.8591852293,0.0,43.513341876,52.539744,33.7562303845,28.9019703845,4.83426,0.02
 12/21  04:00:00,207.849361514,15.407765334,73.6365207285,0.0,43.513341876,52.539744,62.0167534316,48.5637527612,4.83426,8.61874067045
 12/21  05:00:00,193.433739144,18.4014535622,56.0891045255,0.0,43.513341876,52.539744,63.4912482871,58.6369882871,4.83426,0.02
 12/21  06:00:00,207.992981566,20.7201219454,68.0775053789,0.0,43.513341876,52.539744,98.9764692276,94.1222092276,4.83426,0.02
 12/21  07:00:00,196.767363388,74.0183444828,0.0,0.0,43.513341876,53.238744,3033.46176959,3028.60750959,4.83426,0.02
 12/21  08:00:00,367.251539566,74.0183444828,0.0,0.0,220.879908,53.238744,2507.17347504,2475.97181609,4.83426,26.3673989581
 12/21  09:00:00,447.123754337,74.0183444828,0.0,0.0,220.879908,145.652643033,2151.03240636,2079.36612672,36.25695,35.4093296371
 12/21  10:00:00,447.03474806,74.0183444828,0.0,0.0,220.879908,145.652643033,1927.55971878,1846.54146646,36.25695,44.7613023287
 12/21  11:00:00,452.980616286,74.0183444828,0.0,0.0,220.879908,151.653867033,1815.50133925,1722.33035025,48.3426,44.8283890016
 12/21  12:00:00,453.979424539,74.0183444828,0.0,0.0,220.879908,151.653867033,1727.7304444,1634.38650675,48.3426,45.0013376556
 12/21  13:00:00,452.921485399,74.0183444828,0.0,0.0,220.879908,151.653867033,1696.92734261,1594.40486429,48.3426,54.1798783189
 12/21  14:00:00,446.935706295,74.0183444828,0.0,0.0,220.879908,145.652643033,1645.93811864,1567.49210307,24.1713,54.2747155697
 12/21  15:00:00,446.913677903,74.0183444828,0.0,0.0,220.879908,145.652643033,1628.73465457,1559.77757915,24.1713,44.7857754203
 12/21  16:00:00,439.043694127,74.0183444828,0.0,0.0,220.879908,137.835547516,1576.72355843,1527.02577447,4.83426,44.8635239523
 12/21  17:00:00,434.054093144,74.0183444828,0.0,0.0,220.879908,133.019064,1576.5871502,1531.3259114,4.83426,40.426978798
 12/21  18:00:00,372.318484899,74.0183444828,0.0,0.0,220.879908,53.238744,1923.14623095,1878.6508926,4.83426,39.6610783592
 12/21  19:00:00,372.380461981,74.0183444828,0.0,0.0,220.879908,53.238744,2072.61466055,2032.04450734,4.83426,35.7358932095
 12/21  20:00:00,372.807221525,74.0183444828,0.0,0.0,220.879908,53.238744,2088.06050668,2065.8584243,4.83426,17.3678223716
 12/21  21:00:00,372.812640712,74.0183444828,0.0,0.0,220.879908,53.238744,2150.54114164,2137.02436196,4.83426,8.68251967717
 12/21  22:00:00,153.048031844,2.4158248087,32.3948553553,0.0,43.513341876,52.539744,22.6464840739,9.12880605526,4.83426,8.6834180186
 12/21  23:00:00,192.119101937,5.03486210391,68.3351683506,0.0,43.513341876,52.539744,28.1274752204,14.6471981121,4.83426,8.64601710828
 12/21  24:00:00,185.620942665,9.87929759876,56.0824308162,0.0,43.513341876,52.539744,41.5571434335,36.7028834335,4.83426,0.02
 12/22  01:00:00,200.825444766,19.0152459431,63.1438686023,0.0,43.513341876,52.539744,64.9879983348,51.5337601709,4.83426,8.61997816398
 12/22  02:00:00,192.754267569,20.7492473672,53.4758065087,0.0,43.513341876,52.539744,89.5850025807,84.7307425807,4.83426,0.02
 12/22  03:00:00,213.34996263,31.0719376898,63.6038011752,0.0,43.513341876,52.539744,102.575325208,97.7210652081,4.83426,0.02
 12/22  04:00:00,207.567100297,36.8108463728,52.1940139365,0.0,43.513341876,52.539744,156.249235679,151.394975679,4.83426,0.02
 12/22  05:00:00,226.243740347,43.1526170106,62.2799497742,0.0,43.513341876,52.539744,160.869271727,147.415039197,4.83426,8.61997253027
 12/22  06:00:00,209.902216676,38.4661949221,51.0710089864,0.0,43.513341876,52.539744,196.438182812,191.583922812,4.83426,0.02
 12/22  07:00:00,197.746964618,74.0183444828,0.0,0.0,43.513341876,53.238744,3336.3748416,3331.5205816,4.83426,0.02
 12/22  08:00:00,367.852911584,74.0183444828,0.0,0.0,220.879908,53.238744,2894.66352818,2863.46217337,4.83426,26.36709481
 12/22  09:00:00,447.2735445,74.0183444828,0.0,0.0,220.879908,145.652643033,2478.89880611,2407.23165635,36.25695,35.410199758
 12/22  10:00:00,447.140872713,74.0183444828,0.0,0.0,220.879908,145.652643033,2221.7445225,2140.71930025,36.25695,44.7682722555
 12/22  11:00:00,453.051417977,74.0183444828,0.0,0.0,220.879908,151.653867033,2041.79791424,1948.62362117,48.3426,44.8316930745
 12/22  12:00:00,454.014871516,74.0183444828,0.0,0.0,220.879908,151.653867033,1802.0356424,1708.68479697,48.3426,45.0082454253
 12/22  13:00:00,452.922458379,74.0183444828,0.0,0.0,220.879908,151.653867033,1563.56678623,1461.03819776,48.3426,54.1859884681
 12/22  14:00:00,446.94241563,74.0323001866,0.0,0.0,220.879908,145.652643033,1409.53253683,1331.07953938,24.1713,54.2816974551
 12/22  15:00:00,446.986756066,74.10835745,0.0,0.0,220.879908,145.652643033,1336.67706131,1267.71487369,24.1713,44.790887622
 12/22  16:00:00,439.092496363,74.0864547959,0.0,0.0,220.879908,137.835547516,1253.97944476,1204.2759859,4.83426,44.8691988578
 12/22  17:00:00,434.006067761,74.0183444828,0.0,0.0,220.879908,133.019064,1211.5708186,1162.2387238,4.83426,44.4978347985
 12/22  18:00:00,372.209405092,74.0183444828,0.0,0.0,220.879908,53.238744,1406.2252651,1365.79028892,4.83426,35.6007161793
 12/22  19:00:00,372.253220328,74.0183444828,0.0,0.0,220.879908,53.238744,1518.40980257,1477.83451554,4.83426,35.7410270334
 12/22  20:00:00,372.257322824,74.0183444828,0.0,0.0,220.879908,53.238744,1599.57197493,1577.36857188,4.83426,17.3691430489
 12/22  21:00:00,372.254893984,74.0183444828,0.0,0.0,220.879908,53.238744,1569.33158109,1555.81415142,4.83426,8.68316967408
 12/22  22:00:00,146.843102618,1.63130276496,27.4501718379,0.0,43.513341876,52.539744,16.9089887126,3.39158006086,4.83426,8.68314865171
 12/22  23:00:00,139.996565521,1.4830025136,20.6938486933,0.0,43.513341876,52.539744,16.9725337017,3.49223864295,4.83426,8.64603505878
 12/22  24:00:00,181.755235153,3.98486889618,58.0936036098,0.0,43.513341876,52.539744,11.6873281935,6.83306819351,4.83426,0.02
 12/23  01:00:00,192.635424653,4.32449018585,69.6382886654,0.0,43.513341876,52.539744,19.9829792995,6.53765754358,4.83426,8.61106175591
 12/23  02:00:00,212.689079678,5.40561273231,88.3604747866,0.0,43.513341876,52.539744,16.9913160885,12.1370560885,4.83426,0.02
 12/23  03:00:00,191.688226269,4.32449018585,68.7740257392,0.0,43.513341876,52.539744,16.7819041953,11.9276441953,4.83426,0.02
 12/23  04:00:00,211.171393287,9.89846194556,82.4376896419,0.0,43.513341876,52.539744,28.6132483063,23.7589883063,4.83426,0.02
 12/23  05:00:00,189.484706357,8.12613182783,62.4064164941,0.0,43.513341876,52.539744,29.3525610066,24.4983010066,4.83426,0.02
 12/23  06:00:00,215.06468923,19.4342863401,76.4379197033,0.0,43.513341876,52.539744,58.2354946673,44.7886867397,4.83426,8.61254792756
 12/23  07:00:00,193.633892003,15.8335700543,58.8659789708,0.0,43.513341876,52.539744,50.5401987526,45.6859387526,4.83426,0.02
 12/23  08:00:00,202.013681481,15.1345962013,73.7838015568,0.0,43.513341876,52.539744,62.4186319084,57.5643719084,4.83426,0.02
 12/23  09:00:00,171.87795093,11.9836386437,59.0134889819,0.0,43.513341876,52.539744,44.1818165143,39.3275565143,4.83426,0.02
 12/23  10:00:00,186.809368442,5.40561273231,80.1587535465,0.0,43.513341876,52.539744,42.3799759623,37.5257159623,4.83426,0.02
 12/23  11:00:00,173.930896114,4.32449018585,68.6219715848,0.0,43.513341876,52.539744,46.234986138,23.9637024233,4.83426,17.4370237147
 12/23  12:00:00,197.545428874,5.40561273231,89.9234837987,0.0,43.513341876,52.539744,36.506343616,23.0140466421,4.83426,8.65803697387
 12/23  13:00:00,182.54266381,4.32449018585,77.2288222447,0.0,43.513341876,52.539744,28.8429276641,15.351134251,4.83426,8.65753341314
 12/23  14:00:00,211.372217649,5.40561273231,104.51695578,0.0,43.513341876,52.539744,30.4664797124,16.9820647853,4.83426,8.65015492705
 12/23  15:00:00,175.013358863,3.61411826778,70.4667093603,0.0,43.513341876,52.539744,14.6197995457,9.76553954569,4.83426,0.02
 12/23  16:00:00,130.440195693,1.853753142,28.2830583818,0.0,43.513341876,52.539744,18.8568283896,5.37264477871,4.83426,8.64992361089
 12/23  17:00:00,151.354807275,3.10333508139,47.7411589904,0.0,43.513341876,52.539744,14.5974534223,9.74319342226,4.83426,0.02
 12/23  18:00:00,198.494926043,4.8478869486,74.8028799615,0.0,43.513341876,52.539744,28.2319484325,23.3776884325,4.83426,0.02
 12/23  19:00:00,195.064598316,4.80589290238,71.4938576461,0.0,43.513341876,52.539744,42.9313759365,29.4845568693,4.83426,8.61255906717
 12/23  20:00:00,201.290773273,13.8654063763,68.2639068043,0.0,43.513341876,52.539744,51.9919351558,47.1376751558,4.83426,0.02
 12/23  21:00:00,196.340640251,13.2528284687,63.9984524416,0.0,43.513341876,52.539744,60.0306417106,55.1763817106,4.83426,0.02
 12/23  22:00:00,203.142794114,22.4127091825,61.7923298993,0.0,43.513341876,52.539744,145.74083179,114.447059676,4.83426,26.459512113
 12/23  23:00:00,210.637573373,32.9314302675,59.1240500951,0.0,43.513341876,52.539744,129.295758522,124.441498522,4.83426,0.02
 12/23  24:00:00,216.242776901,38.8521051528,57.7697653669,0.0,43.513341876,52.539744,187.916666773,174.469821557,4.83426,8.61258521647
 12/24  01:00:00,208.298215769,33.3054385711,56.3937451398,0.0,43.513341876,52.539744,164.828718749,159.974458749,4.83426,0.02
 12/24  02:00:00,220.551956832,45.8787579295,56.0094224183,0.0,43.513341876,52.539744,220.259784331,215.405524331,4.83426,0.02
 12/24  03:00:00,217.686307176,43.7786660749,55.2854380815,0.0,43.513341876,52.539744,192.061854211,187.207594211,4.83426,0.02
 12/24  04:00:00,216.855024754,43.6612097718,54.4954261737,0.0,43.513341876,52.539744,253.921370607,249.067110607,4.83426,0.02
 12/24  05:00:00,218.418188779,44.8874401538,54.4485944034,0.0,43.513341876,52.539744,223.434777309,218.580517309,4.83426,0.02
 12/24  06:00:00,218.814536266,45.8787579295,53.7928846094,0.0,43.513341876,52.539744,295.572530302,282.12568724,4.83426,8.61258306211
 12/24  07:00:00,220.246604504,47.1049883115,54.0190066118,0.0,43.513341876,52.539744,250.096137938,245.241877938,4.83426,0.02
 12/24  08:00:00,209.669282845,42.5524356929,54.0940704333,0.0,43.513341876,52.539744,255.54919235,250.69493235,4.83426,0.02
 12/24  09:00:00,189.378998127,33.7996993652,54.5762816225,0.0,43.513341876,52.539744,201.242985501,196.388725501,4.83426,0.02
 12/24  10:00:00,188.483373122,32.2278651976,55.2011895483,0.0,43.513341876,52.539744,206.434964063,192.980623543,4.83426,8.62008052013
 12/24  11:00:00,189.42007688,32.6909252864,55.7528661637,0.0,43.513341876,52.539744,158.907112498,145.342990464,4.83426,8.72986203413
 12/24  12:00:00,181.451637845,23.0556269852,56.4605050541,0.0,43.513341876,52.539744,164.950930654,151.458517131,4.83426,8.65815352293
 12/24  13:00:00,176.90827541,18.5893299644,57.4404281806,0.0,43.513341876,52.539744,117.939245935,104.446842385,4.83426,8.65814354917
 12/24  14:00:00,172.898711053,11.8438611337,60.0785485656,0.0,43.513341876,52.539744,113.129719493,99.6373269648,4.83426,8.65813252779
 12/24  15:00:00,176.57276762,14.835978091,60.7859487103,0.0,43.513341876,52.539744,87.0338052179,73.5489233359,4.83426,8.65062188199
 12/24  16:00:00,176.116295583,12.8304888707,62.3513433566,0.0,43.513341876,52.539744,74.7743905156,69.9201305156,4.83426,0.02
 12/24  17:00:00,178.030822331,16.3149727708,61.0179015335,0.0,43.513341876,52.539744,81.682654294,68.2357801475,4.83426,8.61261414655
 12/24  18:00:00,195.07885273,17.6670480183,58.7617749762,0.0,43.513341876,52.539744,112.661478224,107.807218224,4.83426,0.02
 12/24  19:00:00,195.01838678,20.1204021154,56.2656667804,0.0,43.513341876,52.539744,128.320249283,123.465989283,4.83426,0.02
 12/24  20:00:00,213.664130713,38.9723576434,55.5815820072,0.0,43.513341876,52.539744,176.889046211,172.034786211,4.83426,0.02
 12/24  21:00:00,198.840753098,24.796003412,54.9763396442,0.0,43.513341876,52.539744,171.628530419,166.774270419,4.83426,0.02
 12/24  22:00:00,219.406940471,45.8787579295,54.5332978549,0.0,43.513341876,52.539744,290.533154071,250.421334135,4.83426,35.2775599365
 12/24  23:00:00,210.009993828,37.1260216018,54.2638044857,0.0,43.513341876,52.539744,226.453848615,221.599588615,4.83426,0.02
 12/24  24:00:00,219.654151821,45.8787579295,54.0932607216,0.0,43.513341876,52.539744,264.591771326,259.737511326,4.83426,0.02
 12/25  01:00:00,213.22330131,40.4523438384,54.1378444561,0.0,43.513341876,52.539744,227.196478499,222.342218499,4.83426,0.02
 12/25  02:00:00,219.627351846,46.9875320083,53.9356954911,0.0,43.513341876,52.539744,268.462707837,263.608447837,4.83426,0.02
 12/25  03:00:00,213.130810117,40.4523438384,54.0336277756,0.0,43.513341876,52.539744,233.215737848,228.361477848,4.83426,0.02
 12/25  04:00:00,220.642848318,48.1104266563,53.8165519891,0.0,43.513341876,52.539744,292.359947743,278.913055922,4.83426,8.61263182167
 12/25  05:00:00,216.30462057,43.2595804584,53.9634382589,0.0,43.513341876,52.539744,260.499502804,255.645242804,4.83426,0.02
 12/25  06:00:00,220.137029431,47.2682556703,53.7468965687,0.0,43.513341876,52.539744,280.452131081,275.597871081,4.83426,0.02
 12/25  07:00:00,216.261277816,43.2595804584,53.9128109789,0.0,43.513341876,52.539744,264.230845596,259.376585596,4.83426,0.02
 12/25  08:00:00,207.466716265,40.3348875352,54.1429920361,0.0,43.513341876,52.539744,236.945251077,232.090991077,4.83426,0.02
 12/25  09:00:00,191.217041275,36.0172475229,54.1892929711,0.0,43.513341876,52.539744,229.4183026,215.963926238,4.83426,8.62011636196
 12/25  10:00:00,192.204235094,37.0085652986,54.1031323024,0.0,43.513341876,52.539744,247.350086249,242.495826249,4.83426,0.02
