Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/25  11:00:00,181.980908491,26.652794098,54.3460587412,0.0,43.513341876,52.539744,195.257178661,190.402918661,4.83426,0.02
 12/25  12:00:00,181.333368651,24.0924383421,55.3165622919,0.0,43.513341876,52.539744,184.115258677,170.660895187,4.83426,8.62010348993
 12/25  13:00:00,187.85983686,31.8226561887,55.1208522865,0.0,43.513341876,52.539744,189.82553553,184.97127553,4.83426,0.02
 12/25  14:00:00,195.869222633,39.8406267411,54.97265506,0.0,43.513341876,52.539744,234.408045713,229.553785713,4.83426,0.02
 12/25  15:00:00,174.779610899,18.637619733,55.1542111152,0.0,43.513341876,52.539744,173.275702177,168.421442177,4.83426,0.02
 12/25  16:00:00,194.571512863,37.7433310739,55.8171794223,0.0,43.513341876,52.539744,209.52608851,196.079196744,4.83426,8.61263176599
 12/25  17:00:00,175.228480108,19.1318805272,55.3056534096,0.0,43.513341876,52.539744,196.688728962,191.834468962,4.83426,0.02
 12/25  18:00:00,213.720533007,39.8406267411,55.0984912958,0.0,43.513341876,52.539744,238.975596143,234.121336143,4.83426,0.02
 12/25  19:00:00,204.04646499,30.2196213157,55.1207943578,0.0,43.513341876,52.539744,191.484530851,186.630270851,4.83426,0.02
 12/25  20:00:00,204.197393279,29.981912522,55.0264567924,0.0,43.513341876,52.539744,219.737985201,214.883725201,4.83426,0.02
 12/25  21:00:00,207.778278137,33.5459435523,55.1223366761,0.0,43.513341876,52.539744,201.23509739,187.788202376,4.83426,8.61263501434
 12/25  22:00:00,216.476823238,42.5524356929,54.9308257594,0.0,43.513341876,52.539744,257.983423432,253.129163432,4.83426,0.02
 12/25  23:00:00,213.478220357,39.666655129,55.1569430642,0.0,43.513341876,52.539744,268.000150402,263.145890402,4.83426,0.02
 12/25  24:00:00,224.305200264,49.5281655355,55.0599448832,0.0,43.513341876,52.539744,308.210480447,303.356220447,4.83426,0.02
 12/26  01:00:00,216.640910931,42.6698919961,55.3351880215,0.0,43.513341876,52.539744,223.777630533,218.923370533,4.83426,0.02
 12/26  02:00:00,220.669662582,46.9875320083,54.9835446065,0.0,43.513341876,52.539744,267.293786233,253.841080165,4.83426,8.61844606782
 12/26  03:00:00,214.190868934,40.7754292078,54.7773039987,0.0,43.513341876,52.539744,253.646259726,248.791999726,4.83426,0.02
 12/26  04:00:00,214.655698297,41.4436616141,54.5088670171,0.0,43.513341876,52.539744,263.665642579,258.811382579,4.83426,0.02
 12/26  05:00:00,217.176273379,41.5611179172,54.8433674007,0.0,43.513341876,52.539744,237.989135801,224.535624972,4.83426,8.61925082862
 12/26  06:00:00,222.705832926,46.9875320083,55.2334738367,0.0,43.513341876,52.539744,259.251925442,254.397665442,4.83426,0.02
 12/26  07:00:00,197.621038642,74.0183444828,0.0,0.0,43.513341876,53.238744,2996.65936661,2991.80510661,4.83426,0.02
 12/26  08:00:00,368.229153959,74.0183444828,0.0,0.0,220.879908,53.238744,2566.85770174,2535.65232912,4.83426,26.3711126233
 12/26  09:00:00,447.571587684,74.0183444828,0.0,0.0,220.879908,145.652643033,2277.29973827,2205.6221526,36.25695,35.4206356686
 12/26  10:00:00,447.367077994,74.0183444828,0.0,0.0,220.879908,145.652643033,2204.41370921,2123.37364853,36.25695,44.7831106795
 12/26  11:00:00,453.258761734,74.0183444828,0.0,0.0,220.879908,151.653867033,2110.7462852,2017.55551976,48.3426,44.8481654381
 12/26  12:00:00,454.267314703,74.0183444828,0.0,0.0,220.879908,151.653867033,2019.53150795,1926.16021085,48.3426,45.0286970968
 12/26  13:00:00,453.176839509,74.0183444828,0.0,0.0,220.879908,151.653867033,1958.34183461,1855.78461809,48.3426,54.2146165175
 12/26  14:00:00,447.114517298,74.0183444828,0.0,0.0,220.879908,145.652643033,1848.73755922,1770.25252389,24.1713,54.3137353297
 12/26  15:00:00,447.071199697,74.0183444828,0.0,0.0,220.879908,145.652643033,1793.08292586,1724.10324604,24.1713,44.808379821
 12/26  16:00:00,439.221122504,74.0183444828,0.0,0.0,220.879908,137.835547516,1739.70321825,1684.10509692,4.83426,50.7638613287
 12/26  17:00:00,434.28436806,74.0183444828,0.0,0.0,220.879908,133.019064,1729.33209942,1685.81757936,4.83426,38.6802600566
 12/26  18:00:00,369.566643452,74.0183444828,0.0,0.0,220.879908,53.238744,1900.8056542,1860.36005835,4.83426,35.6113358425
 12/26  19:00:00,372.529287058,74.0183444828,0.0,0.0,220.879908,53.238744,1907.49019923,1857.96393227,4.83426,44.6920069661
 12/26  20:00:00,372.434728688,74.0183444828,0.0,0.0,220.879908,53.238744,1804.44634262,1790.9162821,4.83426,8.69580052432
 12/26  21:00:00,372.410529522,74.0183444828,0.0,0.0,220.879908,53.238744,1770.6261138,1757.10837155,4.83426,8.68348225395
 12/26  22:00:00,142.568928253,1.70545289064,23.1446901905,0.0,43.513341876,52.539744,28.9029513825,6.72088311265,4.83426,17.3478082698
 12/26  23:00:00,174.530419186,4.04034141862,52.0615116739,0.0,43.513341876,52.539744,14.0958981769,9.2416381769,4.83426,0.02
 12/26  24:00:00,197.886180209,5.40561273231,72.6248004338,0.0,43.513341876,52.539744,34.7619490644,21.2924935012,4.83426,8.63519556317
 12/27  01:00:00,180.549167018,4.32449018585,57.7197428254,0.0,43.513341876,52.539744,28.7184569719,23.8641969719,4.83426,0.02
 12/27  02:00:00,201.059063954,9.89846194556,72.3879744557,0.0,43.513341876,52.539744,48.9165061309,44.0622461309,4.83426,0.02
 12/27  03:00:00,184.515922123,9.50854697036,56.5204532103,0.0,43.513341876,52.539744,58.266770932,44.8124925616,4.83426,8.62001837032
 12/27  04:00:00,208.512431193,18.867590893,70.8812177439,0.0,43.513341876,52.539744,75.5842021565,70.7299421565,4.83426,0.02
 12/27  05:00:00,189.959202675,15.6849130458,55.3637904407,0.0,43.513341876,52.539744,75.5800590387,70.7257990387,4.83426,0.02
 12/27  06:00:00,205.813172518,17.4089533949,69.2428346518,0.0,43.513341876,52.539744,112.852838185,99.3984378027,4.83426,8.62014038193
 12/27  07:00:00,196.734898915,74.0183444828,0.0,0.0,43.513341876,53.238744,2904.90950558,2900.05524558,4.83426,0.02
 12/27  08:00:00,367.276473638,74.0183444828,0.0,0.0,220.879908,53.238744,2377.99008086,2346.78219381,4.83426,26.3736270503
 12/27  09:00:00,447.134991372,74.0183444828,0.0,0.0,220.879908,145.652643033,2081.58872586,2018.75870996,36.25695,26.5730659033
 12/27  10:00:00,447.116351098,74.0183444828,0.0,0.0,220.879908,145.652643033,1989.75434234,1908.70379266,36.25695,44.7935996801
 12/27  11:00:00,453.08075107,74.0183444828,0.0,0.0,220.879908,151.653867033,1881.73056231,1788.53891221,48.3426,44.8490500993
 12/27  12:00:00,454.07809525,74.0183444828,0.0,0.0,220.879908,151.653867033,1754.39942945,1652.0105888,48.3426,54.0462406413
 12/27  13:00:00,453.001505099,74.0183444828,0.0,0.0,220.879908,151.653867033,1647.0731859,1544.52355968,48.3426,54.2070262132
 12/27  14:00:00,446.990429127,74.0183444828,0.0,0.0,220.879908,145.652643033,1535.22612439,1456.74521816,24.1713,54.3096062302
 12/27  15:00:00,446.953792328,74.0183444828,0.0,0.0,220.879908,145.652643033,1461.99409234,1393.01289402,24.1713,44.8098983123
 12/27  16:00:00,439.06614156,74.0183444828,0.0,0.0,220.879908,137.835547516,1364.17002665,1314.44291772,4.83426,44.8928489281
 12/27  17:00:00,434.06181799,74.0183444828,0.0,0.0,220.879908,133.019064,1325.81311937,1276.46058326,4.83426,44.5182761114
 12/27  18:00:00,369.291098165,74.0183444828,0.0,0.0,220.879908,53.238744,1536.15937354,1495.70825198,4.83426,35.6168615609
 12/27  19:00:00,372.319018292,74.0183444828,0.0,0.0,220.879908,53.238744,1649.77521527,1600.24749953,4.83426,44.693455741
 12/27  20:00:00,372.735562559,74.0183444828,0.0,0.0,220.879908,53.238744,1660.89933328,1647.36926408,4.83426,8.69580919982
 12/27  21:00:00,372.723758159,74.0183444828,0.0,0.0,220.879908,53.238744,1718.68363709,1705.16605907,4.83426,8.68331802546
 12/27  22:00:00,143.970977968,1.63130276496,24.2923440907,0.0,43.513341876,52.539744,17.9535328822,4.43483624892,4.83426,8.68443663331
 12/27  23:00:00,144.115945699,2.00432577054,24.170315805,0.0,43.513341876,52.539744,18.3918393003,4.91105826104,4.83426,8.6465210393
 12/27  24:00:00,199.695506849,5.40561273231,74.3272924737,0.0,43.513341876,52.539744,15.950818371,11.096558371,4.83426,0.02
 12/28  01:00:00,183.831737831,4.32449018585,60.9395866818,0.0,43.513341876,52.539744,25.160493965,11.7060396593,4.83426,8.62019430569
 12/28  02:00:00,200.570835861,5.40561273231,76.3407498358,0.0,43.513341876,52.539744,27.9249110379,23.0706510379,4.83426,0.02
 12/28  03:00:00,186.786918213,8.47173561346,59.7871516641,0.0,43.513341876,52.539744,30.2077850812,25.3535250812,4.83426,0.02
 12/28  04:00:00,203.714786081,10.5896695168,74.3274755609,0.0,43.513341876,52.539744,55.4541287092,41.9996424882,4.83426,8.62022622103
 12/28  05:00:00,194.826415104,18.2045067851,57.684921984,0.0,43.513341876,52.539744,52.461921172,47.607661172,4.83426,0.02
 12/28  06:00:00,209.034164366,18.3974749832,71.4537518962,0.0,43.513341876,52.539744,76.0798133334,71.2255533334,4.83426,0.02
 12/28  07:00:00,196.612606643,74.0183444828,0.0,0.0,43.513341876,53.238744,2848.60190676,2835.14753617,4.83426,8.62011058526
 12/28  08:00:00,367.059429633,74.0183444828,0.0,0.0,220.879908,53.238744,2283.57104801,2261.14613319,4.83426,17.5906548197
 12/28  09:00:00,447.040643293,74.0183444828,0.0,0.0,220.879908,145.652643033,1960.34604192,1888.66210969,36.25695,35.4269822357
 12/28  10:00:00,447.010902537,74.0183444828,0.0,0.0,220.879908,145.652643033,1779.81971607,1698.7672309,36.25695,44.7955351648
 12/28  11:00:00,452.990998071,74.0183444828,0.0,0.0,220.879908,151.653867033,1625.10453077,1531.90905243,48.3426,44.8528783377
 12/28  12:00:00,453.975379653,74.0183444828,0.0,0.0,220.879908,151.653867033,1444.08648311,1341.70047055,48.3426,54.0434125646
 12/28  13:00:00,452.919139723,74.0183444828,0.0,0.0,220.879908,151.653867033,1320.84812299,1218.2960922,48.3426,54.2094307933
 12/28  14:00:00,447.08729338,74.1507188503,0.0,0.0,220.879908,145.652643033,1167.26675659,1088.78712911,24.1713,54.3083274816
 12/28  15:00:00,447.280560693,74.6208501724,0.0,0.0,220.879908,145.652643033,984.948034035,915.963739593,24.1713,44.812994442
 12/28  16:00:00,439.290355659,74.6174389423,0.0,0.0,220.879908,137.835547516,911.597692304,861.861437873,4.83426,44.9019944308
 12/28  17:00:00,434.021286245,74.0183444828,0.0,0.0,220.879908,133.019064,850.510446231,810.055244826,4.83426,35.620941405
 12/28  18:00:00,369.211986828,74.0183444828,0.0,0.0,220.879908,53.238744,972.606966957,923.251221516,4.83426,44.5214854409
 12/28  19:00:00,371.772513201,74.0183444828,0.0,0.0,220.879908,53.238744,885.475175494,844.879843778,4.83426,35.7610717164
 12/28  20:00:00,371.996139959,74.0183444828,0.0,0.0,220.879908,53.238744,890.054966304,867.849175177,4.83426,17.371531127
 12/28  21:00:00,372.263353961,74.0183444828,0.0,0.0,220.879908,53.238744,930.641119427,917.1225109,4.83426,8.6843485268
 12/28  22:00:00,117.663131607,0.0,0.0,0.0,43.513341876,52.539744,13.5186737815,0.0,4.83426,8.68441378153
 12/28  23:00:00,140.047194773,1.1122518852,21.135180008,0.0,43.513341876,52.539744,13.7328726557,0.253743405979,4.83426,8.6448692497
 12/28  24:00:00,148.157055349,1.6683778278,27.446374332,0.0,43.513341876,52.539744,5.39162363613,0.537363636129,4.83426,0.02
 12/29  01:00:00,140.765671696,1.4830025136,21.3641192177,0.0,43.513341876,52.539744,14.2248360135,0.770370759402,4.83426,8.62020525407
 12/29  02:00:00,178.80774244,3.80580037016,56.4000519281,0.0,43.513341876,52.539744,7.02537355753,2.17111355753,4.83426,0.02
 12/29  03:00:00,193.062751811,4.32449018585,70.0411794784,0.0,43.513341876,52.539744,8.29083928391,3.43657928391,4.83426,0.02
 12/29  04:00:00,212.146601847,5.40561273231,87.8040345607,0.0,43.513341876,52.539744,20.3753317457,6.92083374893,4.83426,8.62023799678
 12/29  05:00:00,193.742563388,4.32449018585,68.6878674255,0.0,43.513341876,52.539744,12.0364859228,7.18222592278,4.83426,0.02
 12/29  06:00:00,215.191443613,10.1576647848,84.3832689126,0.0,43.513341876,52.539744,18.8449002019,13.9906402019,4.83426,0.02
 12/29  07:00:00,196.545334901,74.0183444828,0.0,0.0,43.513341876,53.238744,2246.28883271,2232.83454121,4.83426,8.62003149842
 12/29  08:00:00,366.692948756,74.0183444828,0.0,0.0,220.879908,53.238744,1896.01828622,1873.58999842,4.83426,17.5940278049
 12/29  09:00:00,446.931187738,74.0183444828,0.0,0.0,220.879908,145.652643033,1656.02788271,1584.33918981,36.25695,35.4317428962
 12/29  10:00:00,446.96473791,74.0183444828,0.00151534737792,0.0,220.879908,145.652643033,1577.50921974,1496.45420688,36.25695,44.7980628638
 12/29  11:00:00,452.966824124,74.0183444828,0.00110417617745,0.0,220.879908,151.653867033,1555.82915446,1462.62634873,48.3426,44.8602057297
 12/29  12:00:00,453.992737454,74.0183444828,0.0,0.0,220.879908,151.653867033,1510.00747542,1407.61686095,48.3426,54.0480144682
 12/29  13:00:00,452.944790047,74.0183444828,0.0,0.0,220.879908,151.653867033,1449.51828236,1346.96463761,48.3426,54.2110447521
 12/29  14:00:00,446.964339766,74.0183444828,0.0,0.0,220.879908,145.652643033,1408.17866574,1329.69287204,24.1713,54.3144936982
 12/29  15:00:00,446.933608148,74.0183444828,0.0,0.0,220.879908,145.652643033,1411.22093886,1342.2325584,24.1713,44.8170804647
 12/29  16:00:00,439.067708895,74.0183444828,0.0,0.0,220.879908,137.835547516,1399.88934682,1350.15115048,4.83426,44.9039363401
 12/29  17:00:00,434.057881607,74.0183444828,0.0,0.0,220.879908,133.019064,1377.51507366,1337.05615361,4.83426,35.6246600549
 12/29  18:00:00,369.297609969,74.0183444828,0.0,0.0,220.879908,53.238744,1638.23768607,1588.87999338,4.83426,44.5234326844
 12/29  19:00:00,372.332798622,74.0183444828,0.0,0.0,220.879908,53.238744,1776.77185372,1727.45979613,4.83426,44.4777975979
 12/29  20:00:00,372.326029064,74.0183444828,0.0,0.0,220.879908,53.238744,1797.15646675,1783.41119946,4.83426,8.91100729766
 12/29  21:00:00,372.348479234,74.0183444828,0.0,0.0,220.879908,53.238744,1860.49156038,1846.97256374,4.83426,8.68473663363
 12/29  22:00:00,145.99726066,1.70545289064,26.540421514,0.0,43.513341876,52.539744,18.200177977,4.68110821564,4.83426,8.68480976138
 12/29  23:00:00,166.772002737,3.31350721279,45.1428829661,0.0,43.513341876,52.539744,19.9067192214,6.42586802089,4.83426,8.64659120054
 12/29  24:00:00,196.539918997,4.92421001577,71.763265431,0.0,43.513341876,52.539744,17.8106972086,12.9564372086,4.83426,0.02
 12/30  01:00:00,193.712325403,4.80589290238,70.1941773562,0.0,43.513341876,52.539744,27.3840989582,13.9370935639,4.83426,8.6127453943
 12/30  02:00:00,198.016060064,9.67626206825,69.6226036161,0.0,43.513341876,52.539744,32.3616427641,27.5073827641,4.83426,0.02
 12/30  03:00:00,196.286607737,10.3355534725,67.2842041035,0.0,43.513341876,52.539744,35.4198136536,30.5655536536,4.83426,0.02
 12/30  04:00:00,204.367878059,19.0513570121,66.6311620181,0.0,43.513341876,52.539744,55.2473302116,50.3930702116,4.83426,0.02
 12/30  05:00:00,201.905943275,17.7977551532,65.0346672551,0.0,43.513341876,52.539744,59.1206718609,54.2664118609,4.83426,0.02
 12/30  06:00:00,203.425574923,19.4954341863,64.8555334264,0.0,43.513341876,52.539744,89.2139376197,75.766933708,4.83426,8.61274391165
 12/30  07:00:00,201.575638578,18.1433589389,64.3683900802,0.0,43.513341876,52.539744,77.2428242594,72.3885642594,4.83426,0.02
 12/30  08:00:00,193.44618187,15.6900048417,64.7802430921,0.0,43.513341876,52.539744,83.4249497321,78.5706897321,4.83426,0.02
 12/30  09:00:00,175.619292973,9.74850084377,64.8705230894,0.0,43.513341876,52.539744,58.6565631646,53.8023031646,4.83426,0.02
 12/30  10:00:00,184.506106167,12.3381219279,71.0483398253,0.0,43.513341876,52.539744,52.4820664027,47.6278064027,4.83426,0.02
 12/30  11:00:00,185.523990427,4.80589290238,79.541871629,0.0,43.513341876,52.539744,51.7499323428,29.472651719,4.83426,17.4430206237
 12/30  12:00:00,197.562760106,4.92421001577,90.4120901938,0.0,43.513341876,52.539744,41.6573117211,28.1640783021,4.83426,8.65897341905
 12/30  13:00:00,202.844253765,4.80589290238,96.7675986138,0.0,43.513341876,52.539744,31.9165860094,18.4234655521,4.83426,8.65886045724
 12/30  14:00:00,209.970989195,4.92421001577,103.631258284,0.0,43.513341876,52.539744,30.7753131518,17.2897061311,4.83426,8.65134702068
 12/30  15:00:00,187.099584335,3.85474741073,82.1435892584,0.0,43.513341876,52.539744,14.3043363541,9.45007635411,4.83426,0.02
 12/30  16:00:00,140.381888032,2.10028447098,37.8481570258,0.0,43.513341876,52.539744,17.1180861237,3.63261769818,4.83426,8.65120842556
 12/30  17:00:00,123.688360127,1.4830025136,22.1809049607,0.0,43.513341876,52.539744,7.62958901405,2.77532901405,4.83426,0.02
 12/30  18:00:00,175.85985916,3.74807825683,56.4681850667,0.0,43.513341876,52.539744,24.9475351372,11.5016141698,4.83426,8.61166096741
 12/30  19:00:00,192.227754637,4.32449018585,69.161932055,0.0,43.513341876,52.539744,21.3949671316,16.5407071316,4.83426,0.02
 12/30  20:00:00,211.496088847,5.40561273231,86.6836891423,0.0,43.513341876,52.539744,31.7238080404,26.8695480404,4.83426,0.02
 12/30  21:00:00,190.388669306,4.32449018585,67.0099647978,0.0,43.513341876,52.539744,35.136433721,30.282173721,4.83426,0.02
 12/30  22:00:00,215.075510645,15.8435577687,80.1346079756,0.0,43.513341876,52.539744,89.3607148541,58.0532233969,4.83426,26.4732314572
 12/30  23:00:00,193.435133381,14.4511549118,60.5264604165,0.0,43.513341876,52.539744,73.7202163115,60.2731975655,4.83426,8.61275874607
 12/30  24:00:00,212.525814878,18.7430787688,74.072943713,0.0,43.513341876,52.539744,88.6022164258,83.7479564258,4.83426,0.02
 12/31  01:00:00,192.875759668,16.9224588825,57.5063498353,0.0,43.513341876,52.539744,87.2829509488,82.4286909488,4.83426,0.02
 12/31  02:00:00,222.566023691,31.5872430034,72.2612791171,0.0,43.513341876,52.539744,111.068749095,106.214489095,4.83426,0.02
 12/31  03:00:00,197.677748873,23.0088798395,56.2197709748,0.0,43.513341876,52.539744,105.284620991,100.430360991,4.83426,0.02
 12/31  04:00:00,227.747419154,38.0912304681,70.9368292125,0.0,43.513341876,52.539744,138.575495901,125.12848648,4.83426,8.61274942112
 12/31  05:00:00,196.854913233,22.5913133319,55.3855379621,0.0,43.513341876,52.539744,119.821580301,114.967320301,4.83426,0.02
 12/31  06:00:00,223.459657957,34.5244032503,69.8138236977,0.0,43.513341876,52.539744,142.320544031,137.466284031,4.83426,0.02
 12/31  07:00:00,206.461587636,33.3182966487,54.2617614124,0.0,43.513341876,52.539744,136.725386436,131.871126436,4.83426,0.02
 12/31  08:00:00,203.203804336,21.9538800794,68.2276724709,0.0,43.513341876,52.539744,132.764813507,127.910553507,4.83426,0.02
 12/31  09:00:00,171.196280451,16.9707486511,53.4224953523,0.0,43.513341876,52.539744,124.525476358,111.070974202,4.83426,8.62024215556
 12/31  10:00:00,190.175333202,21.1140154996,67.9651775898,0.0,43.513341876,52.539744,132.624199201,127.769939201,4.83426,0.02
 12/31  11:00:00,171.142574516,16.4281980883,53.9073075454,0.0,43.513341876,52.539744,123.307180654,101.02914115,4.83426,17.4437795043
 12/31  12:00:00,189.747362907,19.2856293316,68.4496148673,0.0,43.513341876,52.539744,130.681772024,117.188540616,4.83426,8.65897140844
 12/31  13:00:00,170.242326151,15.7852802857,53.7189294334,0.0,43.513341876,52.539744,105.231513887,100.377253887,4.83426,0.02
 12/31  14:00:00,188.016440406,19.2856293316,67.6586507641,0.0,43.513341876,52.539744,130.561046143,117.067701427,4.83426,8.6590847158
 12/31  15:00:00,169.182331911,15.2910194915,53.0667651829,0.0,43.513341876,52.539744,115.633871928,102.148257255,4.83426,8.65135467331
 12/31  16:00:00,187.975426401,19.7798901257,67.1336673762,0.0,43.513341876,52.539744,133.949192809,120.463521032,4.83426,8.65141177706
 12/31  17:00:00,168.797221904,15.6366232772,52.5687531906,0.0,43.513341876,52.539744,109.487315964,104.633055964,4.83426,0.02
 12/31  18:00:00,202.738372501,21.1140154996,65.822142959,0.0,43.513341876,52.539744,141.559756649,136.705496649,4.83426,0.02
 12/31  19:00:00,187.405387266,17.6619562223,51.2134901728,0.0,43.513341876,52.539744,133.996421658,129.142161658,4.83426,0.02
 12/31  20:00:00,205.289286363,21.4596192853,64.6002147528,0.0,43.513341876,52.539744,168.684962532,155.237923258,4.83426,8.61277927432
 12/31  21:00:00,198.732996522,28.8699495015,50.9208483134,0.0,43.513341876,52.539744,149.136601032,144.282341032,4.83426,0.02
 12/31  22:00:00,224.748525744,41.551056027,64.1229791568,0.0,43.513341876,52.539744,245.196659705,213.889027263,4.83426,26.4733724426
 12/31  23:00:00,203.168200742,34.5473232181,50.143230179,0.0,43.513341876,52.539744,198.939333014,194.085073014,4.83426,0.02
 12/31  24:00:00,225.241419748,42.0453168212,63.4377783159,0.0,43.513341876,52.539744,229.056155906,224.201895906,4.83426,0.02
